Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526338,Felin Fran Housing,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.92
526338,Felin Fran Housing,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
526338,Felin Fran Housing,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.87
526338,Felin Fran Housing,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.96
526338,Felin Fran Housing,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.82
526338,Felin Fran Housing,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.73
526338,Felin Fran Housing,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,67.1
526338,Felin Fran Housing,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
526338,Felin Fran Housing,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.9
526338,Felin Fran Housing,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
526338,Felin Fran Housing,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.43
526338,Felin Fran Housing,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
526338,Felin Fran Housing,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
526338,Felin Fran Housing,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.13
526338,Felin Fran Housing,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
526338,Felin Fran Housing,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.42
526338,Felin Fran Housing,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
526338,Felin Fran Housing,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
526338,Felin Fran Housing,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
526338,Felin Fran Housing,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.1
526338,Felin Fran Housing,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.25
526338,Felin Fran Housing,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.65
526338,Felin Fran Housing,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
526338,Felin Fran Housing,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.59
526338,Felin Fran Housing,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.98
526338,Felin Fran Housing,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,30.44
526338,Felin Fran Housing,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,80.3
526338,Felin Fran Housing,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.9
526338,Felin Fran Housing,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.9
526338,Felin Fran Housing,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.9
526338,Felin Fran Housing,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,20.3
526338,Felin Fran Housing,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
526338,Felin Fran Housing,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
526338,Felin Fran Housing,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
526338,Felin Fran Housing,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
526338,Felin Fran Housing,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
526338,Felin Fran Housing,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
526338,Felin Fran Housing,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.56
526338,Felin Fran Housing,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
526338,Felin Fran Housing,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
526338,Felin Fran Housing,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.66
526338,Felin Fran Housing,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,47.48
526338,Felin Fran Housing,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,48.58
526338,Felin Fran Housing,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,104.1
526338,Felin Fran Housing,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
526338,Felin Fran Housing,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
526338,Felin Fran Housing,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
526338,Felin Fran Housing,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-15T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.3
526338,Felin Fran Housing,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
526338,Felin Fran Housing,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.01
526338,Felin Fran Housing,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.32
526338,Felin Fran Housing,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,24.82
526338,Felin Fran Housing,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.32
526338,Felin Fran Housing,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,70.4
526338,Felin Fran Housing,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
526338,Felin Fran Housing,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.6
526338,Felin Fran Housing,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
526338,Felin Fran Housing,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.79
526338,Felin Fran Housing,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
526338,Felin Fran Housing,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
526338,Felin Fran Housing,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.29
526338,Felin Fran Housing,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.89
526338,Felin Fran Housing,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.76
526338,Felin Fran Housing,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
526338,Felin Fran Housing,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.0
526338,Felin Fran Housing,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
526338,Felin Fran Housing,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
526338,Felin Fran Housing,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.31
526338,Felin Fran Housing,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.12
526338,Felin Fran Housing,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
526338,Felin Fran Housing,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.6
526338,Felin Fran Housing,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.87
526338,Felin Fran Housing,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,29.46
526338,Felin Fran Housing,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,78.2
526338,Felin Fran Housing,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.8
526338,Felin Fran Housing,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.8
526338,Felin Fran Housing,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.8
526338,Felin Fran Housing,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,20.3
526338,Felin Fran Housing,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
526338,Felin Fran Housing,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
526338,Felin Fran Housing,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
526338,Felin Fran Housing,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
526338,Felin Fran Housing,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
526338,Felin Fran Housing,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
526338,Felin Fran Housing,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.35
526338,Felin Fran Housing,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
526338,Felin Fran Housing,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
526338,Felin Fran Housing,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,45.2
526338,Felin Fran Housing,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,49.59
526338,Felin Fran Housing,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,45.52
526338,Felin Fran Housing,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
526338,Felin Fran Housing,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
526338,Felin Fran Housing,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
526338,Felin Fran Housing,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
526338,Felin Fran Housing,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-15T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.26
526338,Felin Fran Housing,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.72
526338,Felin Fran Housing,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.74
526338,Felin Fran Housing,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.03
526338,Felin Fran Housing,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.61
526338,Felin Fran Housing,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.31
526338,Felin Fran Housing,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,60.4
526338,Felin Fran Housing,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.3
526338,Felin Fran Housing,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.6
526338,Felin Fran Housing,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
526338,Felin Fran Housing,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.74
526338,Felin Fran Housing,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
526338,Felin Fran Housing,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
526338,Felin Fran Housing,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.08
526338,Felin Fran Housing,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.01
526338,Felin Fran Housing,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.39
526338,Felin Fran Housing,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
526338,Felin Fran Housing,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.9
526338,Felin Fran Housing,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
526338,Felin Fran Housing,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
526338,Felin Fran Housing,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.34
526338,Felin Fran Housing,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.24
526338,Felin Fran Housing,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
526338,Felin Fran Housing,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.73
526338,Felin Fran Housing,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.05
526338,Felin Fran Housing,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,34.66
526338,Felin Fran Housing,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,97.0
526338,Felin Fran Housing,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.5
526338,Felin Fran Housing,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.0
526338,Felin Fran Housing,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,145.7
526338,Felin Fran Housing,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,20.4
526338,Felin Fran Housing,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
526338,Felin Fran Housing,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
526338,Felin Fran Housing,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
526338,Felin Fran Housing,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
526338,Felin Fran Housing,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
526338,Felin Fran Housing,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
526338,Felin Fran Housing,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.3
526338,Felin Fran Housing,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
526338,Felin Fran Housing,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
526338,Felin Fran Housing,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,46.83
526338,Felin Fran Housing,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,45.67
526338,Felin Fran Housing,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,50.35
526338,Felin Fran Housing,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,111.1
526338,Felin Fran Housing,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
526338,Felin Fran Housing,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
526338,Felin Fran Housing,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
526338,Felin Fran Housing,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-15T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.19
526338,Felin Fran Housing,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.74
526338,Felin Fran Housing,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.62
526338,Felin Fran Housing,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.93
526338,Felin Fran Housing,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.64
526338,Felin Fran Housing,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
526338,Felin Fran Housing,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
526338,Felin Fran Housing,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
526338,Felin Fran Housing,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.3
526338,Felin Fran Housing,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
526338,Felin Fran Housing,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.16
526338,Felin Fran Housing,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
526338,Felin Fran Housing,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
526338,Felin Fran Housing,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.71
526338,Felin Fran Housing,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.71
526338,Felin Fran Housing,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.1
526338,Felin Fran Housing,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
526338,Felin Fran Housing,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.8
526338,Felin Fran Housing,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
526338,Felin Fran Housing,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
526338,Felin Fran Housing,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.63
526338,Felin Fran Housing,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.9
526338,Felin Fran Housing,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
526338,Felin Fran Housing,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.1
526338,Felin Fran Housing,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.4
526338,Felin Fran Housing,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,39.23
526338,Felin Fran Housing,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,93.6
526338,Felin Fran Housing,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.6
526338,Felin Fran Housing,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.3
526338,Felin Fran Housing,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,165.3
526338,Felin Fran Housing,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,20.4
526338,Felin Fran Housing,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
526338,Felin Fran Housing,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
526338,Felin Fran Housing,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
526338,Felin Fran Housing,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
526338,Felin Fran Housing,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
526338,Felin Fran Housing,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
526338,Felin Fran Housing,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
526338,Felin Fran Housing,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
526338,Felin Fran Housing,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
526338,Felin Fran Housing,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,53.74
526338,Felin Fran Housing,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,50.77
526338,Felin Fran Housing,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,54.3
526338,Felin Fran Housing,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,114.1
526338,Felin Fran Housing,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
526338,Felin Fran Housing,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
526338,Felin Fran Housing,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
526338,Felin Fran Housing,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-15T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.26
526338,Felin Fran Housing,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.97
526338,Felin Fran Housing,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.72
526338,Felin Fran Housing,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.04
526338,Felin Fran Housing,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.22
526338,Felin Fran Housing,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.15
526338,Felin Fran Housing,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.5
526338,Felin Fran Housing,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
526338,Felin Fran Housing,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.2
526338,Felin Fran Housing,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
526338,Felin Fran Housing,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
526338,Felin Fran Housing,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
526338,Felin Fran Housing,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
526338,Felin Fran Housing,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.21
526338,Felin Fran Housing,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.3
526338,Felin Fran Housing,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.29
526338,Felin Fran Housing,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
526338,Felin Fran Housing,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.9
526338,Felin Fran Housing,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
526338,Felin Fran Housing,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
526338,Felin Fran Housing,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.88
526338,Felin Fran Housing,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
526338,Felin Fran Housing,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
526338,Felin Fran Housing,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,32.18
526338,Felin Fran Housing,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.22
526338,Felin Fran Housing,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,45.25
526338,Felin Fran Housing,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,111.2
526338,Felin Fran Housing,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.0
526338,Felin Fran Housing,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.6
526338,Felin Fran Housing,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,190.9
526338,Felin Fran Housing,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,20.4
526338,Felin Fran Housing,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
526338,Felin Fran Housing,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
526338,Felin Fran Housing,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
526338,Felin Fran Housing,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
526338,Felin Fran Housing,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
526338,Felin Fran Housing,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
526338,Felin Fran Housing,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
526338,Felin Fran Housing,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
526338,Felin Fran Housing,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
526338,Felin Fran Housing,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,56.44
526338,Felin Fran Housing,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,49.76
526338,Felin Fran Housing,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,59.67
526338,Felin Fran Housing,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,124.0
526338,Felin Fran Housing,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
526338,Felin Fran Housing,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
526338,Felin Fran Housing,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
526338,Felin Fran Housing,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
526338,Felin Fran Housing,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.88
526338,Felin Fran Housing,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
526338,Felin Fran Housing,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.38
526338,Felin Fran Housing,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.53
526338,Felin Fran Housing,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.24
526338,Felin Fran Housing,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
526338,Felin Fran Housing,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.2
526338,Felin Fran Housing,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.5
526338,Felin Fran Housing,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
526338,Felin Fran Housing,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.38
526338,Felin Fran Housing,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
526338,Felin Fran Housing,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
526338,Felin Fran Housing,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.93
526338,Felin Fran Housing,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.67
526338,Felin Fran Housing,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.66
526338,Felin Fran Housing,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
526338,Felin Fran Housing,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.1
526338,Felin Fran Housing,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
526338,Felin Fran Housing,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
526338,Felin Fran Housing,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.75
526338,Felin Fran Housing,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.14
526338,Felin Fran Housing,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
526338,Felin Fran Housing,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,31.81
526338,Felin Fran Housing,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.26
526338,Felin Fran Housing,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,47.27
526338,Felin Fran Housing,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,127.5
526338,Felin Fran Housing,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.7
526338,Felin Fran Housing,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.2
526338,Felin Fran Housing,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,198.2
526338,Felin Fran Housing,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,20.5
526338,Felin Fran Housing,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
526338,Felin Fran Housing,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
526338,Felin Fran Housing,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
526338,Felin Fran Housing,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
526338,Felin Fran Housing,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
526338,Felin Fran Housing,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
526338,Felin Fran Housing,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
526338,Felin Fran Housing,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
526338,Felin Fran Housing,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
526338,Felin Fran Housing,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,59.13
526338,Felin Fran Housing,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.48
526338,Felin Fran Housing,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,64.16
526338,Felin Fran Housing,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,148.1
526338,Felin Fran Housing,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.6
526338,Felin Fran Housing,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
526338,Felin Fran Housing,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.4
526338,Felin Fran Housing,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-15T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.24
526338,Felin Fran Housing,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.74
526338,Felin Fran Housing,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
526338,Felin Fran Housing,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.73
526338,Felin Fran Housing,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.08
526338,Felin Fran Housing,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.08
526338,Felin Fran Housing,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
526338,Felin Fran Housing,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.6
526338,Felin Fran Housing,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.1
526338,Felin Fran Housing,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
526338,Felin Fran Housing,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.28
526338,Felin Fran Housing,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
526338,Felin Fran Housing,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
526338,Felin Fran Housing,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.33
526338,Felin Fran Housing,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.97
526338,Felin Fran Housing,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.24
526338,Felin Fran Housing,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
526338,Felin Fran Housing,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.0
526338,Felin Fran Housing,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
526338,Felin Fran Housing,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
526338,Felin Fran Housing,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.15
526338,Felin Fran Housing,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
526338,Felin Fran Housing,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
526338,Felin Fran Housing,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.07
526338,Felin Fran Housing,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.6
526338,Felin Fran Housing,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,43.92
526338,Felin Fran Housing,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,90.1
526338,Felin Fran Housing,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.4
526338,Felin Fran Housing,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.4
526338,Felin Fran Housing,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,182.4
526338,Felin Fran Housing,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,20.5
526338,Felin Fran Housing,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
526338,Felin Fran Housing,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
526338,Felin Fran Housing,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
526338,Felin Fran Housing,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
526338,Felin Fran Housing,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
526338,Felin Fran Housing,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
526338,Felin Fran Housing,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
526338,Felin Fran Housing,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
526338,Felin Fran Housing,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
526338,Felin Fran Housing,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,58.13
526338,Felin Fran Housing,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,53.68
526338,Felin Fran Housing,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,63.24
526338,Felin Fran Housing,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,125.4
526338,Felin Fran Housing,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
526338,Felin Fran Housing,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
526338,Felin Fran Housing,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.2
526338,Felin Fran Housing,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-15T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.41
526338,Felin Fran Housing,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.9
526338,Felin Fran Housing,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.33
526338,Felin Fran Housing,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.26
526338,Felin Fran Housing,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.08
526338,Felin Fran Housing,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.36
526338,Felin Fran Housing,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
526338,Felin Fran Housing,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.7
526338,Felin Fran Housing,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.9
526338,Felin Fran Housing,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
526338,Felin Fran Housing,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.15
526338,Felin Fran Housing,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
526338,Felin Fran Housing,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
526338,Felin Fran Housing,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.07
526338,Felin Fran Housing,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.32
526338,Felin Fran Housing,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.29
526338,Felin Fran Housing,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
526338,Felin Fran Housing,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.6
526338,Felin Fran Housing,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.1
526338,Felin Fran Housing,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
526338,Felin Fran Housing,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.01
526338,Felin Fran Housing,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.07
526338,Felin Fran Housing,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
526338,Felin Fran Housing,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.88
526338,Felin Fran Housing,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.75
526338,Felin Fran Housing,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,44.18
526338,Felin Fran Housing,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,107.0
526338,Felin Fran Housing,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.2
526338,Felin Fran Housing,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.4
526338,Felin Fran Housing,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,183.1
526338,Felin Fran Housing,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,20.7
526338,Felin Fran Housing,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
526338,Felin Fran Housing,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
526338,Felin Fran Housing,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
526338,Felin Fran Housing,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
526338,Felin Fran Housing,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
526338,Felin Fran Housing,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
526338,Felin Fran Housing,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
526338,Felin Fran Housing,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
526338,Felin Fran Housing,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
526338,Felin Fran Housing,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,55.21
526338,Felin Fran Housing,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,52.18
526338,Felin Fran Housing,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,65.82
526338,Felin Fran Housing,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,134.7
526338,Felin Fran Housing,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
526338,Felin Fran Housing,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
526338,Felin Fran Housing,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.1
526338,Felin Fran Housing,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-15T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.26
526338,Felin Fran Housing,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.76
526338,Felin Fran Housing,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
526338,Felin Fran Housing,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.8
526338,Felin Fran Housing,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.42
526338,Felin Fran Housing,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.31
526338,Felin Fran Housing,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
526338,Felin Fran Housing,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.0
526338,Felin Fran Housing,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.0
526338,Felin Fran Housing,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
526338,Felin Fran Housing,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
526338,Felin Fran Housing,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
526338,Felin Fran Housing,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
526338,Felin Fran Housing,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.96
526338,Felin Fran Housing,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.56
526338,Felin Fran Housing,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.43
526338,Felin Fran Housing,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
526338,Felin Fran Housing,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.1
526338,Felin Fran Housing,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.5
526338,Felin Fran Housing,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
526338,Felin Fran Housing,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.03
526338,Felin Fran Housing,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
526338,Felin Fran Housing,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
526338,Felin Fran Housing,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.01
526338,Felin Fran Housing,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.35
526338,Felin Fran Housing,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,40.95
526338,Felin Fran Housing,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,101.5
526338,Felin Fran Housing,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.4
526338,Felin Fran Housing,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.4
526338,Felin Fran Housing,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,170.5
526338,Felin Fran Housing,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,20.7
526338,Felin Fran Housing,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
526338,Felin Fran Housing,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
526338,Felin Fran Housing,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
526338,Felin Fran Housing,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
526338,Felin Fran Housing,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
526338,Felin Fran Housing,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
526338,Felin Fran Housing,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
526338,Felin Fran Housing,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
526338,Felin Fran Housing,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
526338,Felin Fran Housing,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,54.76
526338,Felin Fran Housing,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,55.36
526338,Felin Fran Housing,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,62.66
526338,Felin Fran Housing,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,124.4
526338,Felin Fran Housing,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
526338,Felin Fran Housing,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
526338,Felin Fran Housing,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
526338,Felin Fran Housing,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-15T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.0
526338,Felin Fran Housing,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.99
526338,Felin Fran Housing,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
526338,Felin Fran Housing,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.94
526338,Felin Fran Housing,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.44
