Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526338,Felin Fran Housing,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.43
526338,Felin Fran Housing,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
526338,Felin Fran Housing,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.5
526338,Felin Fran Housing,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.9
526338,Felin Fran Housing,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.9
526338,Felin Fran Housing,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
526338,Felin Fran Housing,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
526338,Felin Fran Housing,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
526338,Felin Fran Housing,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.53
526338,Felin Fran Housing,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.38
526338,Felin Fran Housing,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.8
526338,Felin Fran Housing,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
526338,Felin Fran Housing,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.9
526338,Felin Fran Housing,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.8
526338,Felin Fran Housing,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
526338,Felin Fran Housing,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.07
526338,Felin Fran Housing,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.7
526338,Felin Fran Housing,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
526338,Felin Fran Housing,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.7
526338,Felin Fran Housing,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.17
526338,Felin Fran Housing,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,41.82
526338,Felin Fran Housing,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,99.9
526338,Felin Fran Housing,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.3
526338,Felin Fran Housing,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.3
526338,Felin Fran Housing,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,175.0
526338,Felin Fran Housing,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,20.6
526338,Felin Fran Housing,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
526338,Felin Fran Housing,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
526338,Felin Fran Housing,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
526338,Felin Fran Housing,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
526338,Felin Fran Housing,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
526338,Felin Fran Housing,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
526338,Felin Fran Housing,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
526338,Felin Fran Housing,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
526338,Felin Fran Housing,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
526338,Felin Fran Housing,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,65.19
526338,Felin Fran Housing,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,53.02
526338,Felin Fran Housing,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,64.04
526338,Felin Fran Housing,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,136.3
526338,Felin Fran Housing,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.9
526338,Felin Fran Housing,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
526338,Felin Fran Housing,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
526338,Felin Fran Housing,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.88
526338,Felin Fran Housing,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.7
526338,Felin Fran Housing,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
526338,Felin Fran Housing,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.1
526338,Felin Fran Housing,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.17
526338,Felin Fran Housing,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.24
526338,Felin Fran Housing,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
526338,Felin Fran Housing,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.1
526338,Felin Fran Housing,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.2
526338,Felin Fran Housing,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.4
526338,Felin Fran Housing,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
526338,Felin Fran Housing,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
526338,Felin Fran Housing,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
526338,Felin Fran Housing,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.12
526338,Felin Fran Housing,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.94
526338,Felin Fran Housing,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.94
526338,Felin Fran Housing,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
526338,Felin Fran Housing,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.4
526338,Felin Fran Housing,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.8
526338,Felin Fran Housing,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.9
526338,Felin Fran Housing,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.83
526338,Felin Fran Housing,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.04
526338,Felin Fran Housing,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
526338,Felin Fran Housing,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.8
526338,Felin Fran Housing,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.88
526338,Felin Fran Housing,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,45.98
526338,Felin Fran Housing,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,111.8
526338,Felin Fran Housing,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.0
526338,Felin Fran Housing,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.2
526338,Felin Fran Housing,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,192.6
526338,Felin Fran Housing,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,20.7
526338,Felin Fran Housing,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
526338,Felin Fran Housing,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
526338,Felin Fran Housing,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
526338,Felin Fran Housing,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
526338,Felin Fran Housing,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
526338,Felin Fran Housing,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
526338,Felin Fran Housing,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
526338,Felin Fran Housing,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
526338,Felin Fran Housing,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
526338,Felin Fran Housing,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,60.03
526338,Felin Fran Housing,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,56.03
526338,Felin Fran Housing,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,72.16
526338,Felin Fran Housing,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,142.1
526338,Felin Fran Housing,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.2
526338,Felin Fran Housing,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
526338,Felin Fran Housing,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,304.0
526338,Felin Fran Housing,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
526338,Felin Fran Housing,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.79
526338,Felin Fran Housing,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.05
526338,Felin Fran Housing,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
526338,Felin Fran Housing,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.0
526338,Felin Fran Housing,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.43
526338,Felin Fran Housing,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.91
526338,Felin Fran Housing,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
526338,Felin Fran Housing,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.0
526338,Felin Fran Housing,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.8
526338,Felin Fran Housing,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.0
526338,Felin Fran Housing,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
526338,Felin Fran Housing,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
526338,Felin Fran Housing,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
526338,Felin Fran Housing,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.11
526338,Felin Fran Housing,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.66
526338,Felin Fran Housing,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.44
526338,Felin Fran Housing,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
526338,Felin Fran Housing,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.9
526338,Felin Fran Housing,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
526338,Felin Fran Housing,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.2
526338,Felin Fran Housing,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.99
526338,Felin Fran Housing,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.84
526338,Felin Fran Housing,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
526338,Felin Fran Housing,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.76
526338,Felin Fran Housing,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.71
526338,Felin Fran Housing,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,37.83
526338,Felin Fran Housing,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,87.1
526338,Felin Fran Housing,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.1
526338,Felin Fran Housing,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.8
526338,Felin Fran Housing,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,158.9
526338,Felin Fran Housing,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,20.8
526338,Felin Fran Housing,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
526338,Felin Fran Housing,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
526338,Felin Fran Housing,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
526338,Felin Fran Housing,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
526338,Felin Fran Housing,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
526338,Felin Fran Housing,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
526338,Felin Fran Housing,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
526338,Felin Fran Housing,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
526338,Felin Fran Housing,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
526338,Felin Fran Housing,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,67.89
526338,Felin Fran Housing,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,50.85
526338,Felin Fran Housing,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,68.18
526338,Felin Fran Housing,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,150.3
526338,Felin Fran Housing,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.4
526338,Felin Fran Housing,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
526338,Felin Fran Housing,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
526338,Felin Fran Housing,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
526338,Felin Fran Housing,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
526338,Felin Fran Housing,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.73
526338,Felin Fran Housing,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.86
526338,Felin Fran Housing,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
526338,Felin Fran Housing,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.43
526338,Felin Fran Housing,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.31
526338,Felin Fran Housing,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.86
526338,Felin Fran Housing,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
526338,Felin Fran Housing,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.6
526338,Felin Fran Housing,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.9
526338,Felin Fran Housing,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.1
526338,Felin Fran Housing,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
526338,Felin Fran Housing,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
526338,Felin Fran Housing,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
526338,Felin Fran Housing,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.99
526338,Felin Fran Housing,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.82
526338,Felin Fran Housing,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.03
526338,Felin Fran Housing,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
526338,Felin Fran Housing,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.5
526338,Felin Fran Housing,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
526338,Felin Fran Housing,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.8
526338,Felin Fran Housing,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.59
526338,Felin Fran Housing,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.15
526338,Felin Fran Housing,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
526338,Felin Fran Housing,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.75
526338,Felin Fran Housing,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.58
526338,Felin Fran Housing,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,36.67
526338,Felin Fran Housing,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,79.8
526338,Felin Fran Housing,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.7
526338,Felin Fran Housing,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.4
526338,Felin Fran Housing,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,154.6
526338,Felin Fran Housing,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,20.7
526338,Felin Fran Housing,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
526338,Felin Fran Housing,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
526338,Felin Fran Housing,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
526338,Felin Fran Housing,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
526338,Felin Fran Housing,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
526338,Felin Fran Housing,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
526338,Felin Fran Housing,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
526338,Felin Fran Housing,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
526338,Felin Fran Housing,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
526338,Felin Fran Housing,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,68.19
526338,Felin Fran Housing,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,55.75
526338,Felin Fran Housing,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,73.55
526338,Felin Fran Housing,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,152.1
526338,Felin Fran Housing,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.4
526338,Felin Fran Housing,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
526338,Felin Fran Housing,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.9
526338,Felin Fran Housing,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
526338,Felin Fran Housing,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.96
526338,Felin Fran Housing,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.13
526338,Felin Fran Housing,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
526338,Felin Fran Housing,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.47
526338,Felin Fran Housing,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.44
526338,Felin Fran Housing,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.95
526338,Felin Fran Housing,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.9
526338,Felin Fran Housing,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.6
526338,Felin Fran Housing,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.1
526338,Felin Fran Housing,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.8
526338,Felin Fran Housing,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
526338,Felin Fran Housing,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
526338,Felin Fran Housing,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
526338,Felin Fran Housing,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.7
526338,Felin Fran Housing,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.41
526338,Felin Fran Housing,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.74
526338,Felin Fran Housing,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
526338,Felin Fran Housing,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.2
526338,Felin Fran Housing,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.7
526338,Felin Fran Housing,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.3
526338,Felin Fran Housing,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
526338,Felin Fran Housing,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.23
526338,Felin Fran Housing,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
526338,Felin Fran Housing,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,32.9
526338,Felin Fran Housing,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.18
526338,Felin Fran Housing,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,36.34
526338,Felin Fran Housing,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,83.4
526338,Felin Fran Housing,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.1
526338,Felin Fran Housing,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.3
526338,Felin Fran Housing,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,153.7
526338,Felin Fran Housing,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,20.8
526338,Felin Fran Housing,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
526338,Felin Fran Housing,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
526338,Felin Fran Housing,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
526338,Felin Fran Housing,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
526338,Felin Fran Housing,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
526338,Felin Fran Housing,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
526338,Felin Fran Housing,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
526338,Felin Fran Housing,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
526338,Felin Fran Housing,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
526338,Felin Fran Housing,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,76.1
526338,Felin Fran Housing,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,56.09
526338,Felin Fran Housing,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,73.03
526338,Felin Fran Housing,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,161.2
526338,Felin Fran Housing,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,322.9
526338,Felin Fran Housing,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
526338,Felin Fran Housing,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.2
526338,Felin Fran Housing,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
526338,Felin Fran Housing,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
526338,Felin Fran Housing,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-15T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.96
526338,Felin Fran Housing,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.97
526338,Felin Fran Housing,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
526338,Felin Fran Housing,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.06
526338,Felin Fran Housing,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.6
526338,Felin Fran Housing,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.93
526338,Felin Fran Housing,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
526338,Felin Fran Housing,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.3
526338,Felin Fran Housing,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.8
526338,Felin Fran Housing,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.3
526338,Felin Fran Housing,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
526338,Felin Fran Housing,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
526338,Felin Fran Housing,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
526338,Felin Fran Housing,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.68
526338,Felin Fran Housing,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.11
526338,Felin Fran Housing,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.44
526338,Felin Fran Housing,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
526338,Felin Fran Housing,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.8
526338,Felin Fran Housing,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.7
526338,Felin Fran Housing,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.7
526338,Felin Fran Housing,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
526338,Felin Fran Housing,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.87
526338,Felin Fran Housing,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
526338,Felin Fran Housing,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,33.03
526338,Felin Fran Housing,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,30.05
526338,Felin Fran Housing,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,44.98
526338,Felin Fran Housing,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,87.7
526338,Felin Fran Housing,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.7
526338,Felin Fran Housing,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.7
526338,Felin Fran Housing,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,188.8
526338,Felin Fran Housing,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,20.8
526338,Felin Fran Housing,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
526338,Felin Fran Housing,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
526338,Felin Fran Housing,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
526338,Felin Fran Housing,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
526338,Felin Fran Housing,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
526338,Felin Fran Housing,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
526338,Felin Fran Housing,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
526338,Felin Fran Housing,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
526338,Felin Fran Housing,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
526338,Felin Fran Housing,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,72.78
526338,Felin Fran Housing,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,64.8
526338,Felin Fran Housing,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,76.34
526338,Felin Fran Housing,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,136.6
526338,Felin Fran Housing,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,308.1
526338,Felin Fran Housing,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.6
526338,Felin Fran Housing,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.5
526338,Felin Fran Housing,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
526338,Felin Fran Housing,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
526338,Felin Fran Housing,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-15T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.74
526338,Felin Fran Housing,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.87
526338,Felin Fran Housing,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
526338,Felin Fran Housing,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,28.38
526338,Felin Fran Housing,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.6
526338,Felin Fran Housing,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.01
526338,Felin Fran Housing,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,68.2
526338,Felin Fran Housing,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,120.5
526338,Felin Fran Housing,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.6
526338,Felin Fran Housing,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.0
526338,Felin Fran Housing,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
526338,Felin Fran Housing,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
526338,Felin Fran Housing,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
526338,Felin Fran Housing,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.78
526338,Felin Fran Housing,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.98
526338,Felin Fran Housing,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.13
526338,Felin Fran Housing,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
526338,Felin Fran Housing,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.7
526338,Felin Fran Housing,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.7
526338,Felin Fran Housing,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.5
526338,Felin Fran Housing,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
526338,Felin Fran Housing,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
526338,Felin Fran Housing,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
526338,Felin Fran Housing,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,35.84
526338,Felin Fran Housing,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,33.99
526338,Felin Fran Housing,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,43.53
526338,Felin Fran Housing,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,77.3
526338,Felin Fran Housing,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.9
526338,Felin Fran Housing,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,144.2
526338,Felin Fran Housing,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,183.4
526338,Felin Fran Housing,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,20.8
526338,Felin Fran Housing,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
526338,Felin Fran Housing,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
526338,Felin Fran Housing,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
526338,Felin Fran Housing,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
526338,Felin Fran Housing,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
526338,Felin Fran Housing,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
526338,Felin Fran Housing,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
526338,Felin Fran Housing,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
526338,Felin Fran Housing,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
526338,Felin Fran Housing,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,87.03
526338,Felin Fran Housing,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,70.61
526338,Felin Fran Housing,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,71.65
526338,Felin Fran Housing,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,148.2
526338,Felin Fran Housing,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,367.5
526338,Felin Fran Housing,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,298.6
526338,Felin Fran Housing,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.1
526338,Felin Fran Housing,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
526338,Felin Fran Housing,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
526338,Felin Fran Housing,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.32
526338,Felin Fran Housing,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.77
526338,Felin Fran Housing,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
526338,Felin Fran Housing,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,29.44
526338,Felin Fran Housing,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.61
526338,Felin Fran Housing,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.96
526338,Felin Fran Housing,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,74.0
526338,Felin Fran Housing,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,125.2
526338,Felin Fran Housing,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.8
526338,Felin Fran Housing,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.1
526338,Felin Fran Housing,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
526338,Felin Fran Housing,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
526338,Felin Fran Housing,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
526338,Felin Fran Housing,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.99
526338,Felin Fran Housing,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.97
526338,Felin Fran Housing,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.72
526338,Felin Fran Housing,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
526338,Felin Fran Housing,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.8
526338,Felin Fran Housing,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.3
526338,Felin Fran Housing,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.2
526338,Felin Fran Housing,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
526338,Felin Fran Housing,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
526338,Felin Fran Housing,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
526338,Felin Fran Housing,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,31.99
526338,Felin Fran Housing,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,30.12
526338,Felin Fran Housing,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,44.8
526338,Felin Fran Housing,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,90.0
526338,Felin Fran Housing,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.3
526338,Felin Fran Housing,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.3
526338,Felin Fran Housing,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,189.4
526338,Felin Fran Housing,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,20.7
526338,Felin Fran Housing,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
526338,Felin Fran Housing,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
526338,Felin Fran Housing,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
526338,Felin Fran Housing,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
526338,Felin Fran Housing,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
526338,Felin Fran Housing,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
526338,Felin Fran Housing,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
526338,Felin Fran Housing,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
526338,Felin Fran Housing,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
526338,Felin Fran Housing,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,84.45
526338,Felin Fran Housing,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,62.76
526338,Felin Fran Housing,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,72.47
526338,Felin Fran Housing,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,161.7
526338,Felin Fran Housing,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,357.9
526338,Felin Fran Housing,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.7
526338,Felin Fran Housing,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.9
526338,Felin Fran Housing,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
526338,Felin Fran Housing,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.0
526338,Felin Fran Housing,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.84
526338,Felin Fran Housing,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
526338,Felin Fran Housing,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,24.07
526338,Felin Fran Housing,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.56
526338,Felin Fran Housing,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.18
526338,Felin Fran Housing,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.9
526338,Felin Fran Housing,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.4
526338,Felin Fran Housing,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.6
526338,Felin Fran Housing,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.1
526338,Felin Fran Housing,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
526338,Felin Fran Housing,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
526338,Felin Fran Housing,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
526338,Felin Fran Housing,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,29.65
526338,Felin Fran Housing,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.62
526338,Felin Fran Housing,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.24
526338,Felin Fran Housing,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,75.8
526338,Felin Fran Housing,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,127.6
526338,Felin Fran Housing,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.6
526338,Felin Fran Housing,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.1
526338,Felin Fran Housing,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.16
526338,Felin Fran Housing,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
526338,Felin Fran Housing,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
526338,Felin Fran Housing,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,34.28
526338,Felin Fran Housing,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,38.2
526338,Felin Fran Housing,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,46.72
526338,Felin Fran Housing,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,80.6
526338,Felin Fran Housing,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.3
526338,Felin Fran Housing,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,161.2
526338,Felin Fran Housing,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,196.6
526338,Felin Fran Housing,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,20.5
526338,Felin Fran Housing,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
526338,Felin Fran Housing,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
526338,Felin Fran Housing,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
526338,Felin Fran Housing,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
526338,Felin Fran Housing,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
526338,Felin Fran Housing,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
526338,Felin Fran Housing,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
526338,Felin Fran Housing,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
526338,Felin Fran Housing,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
526338,Felin Fran Housing,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,88.03
526338,Felin Fran Housing,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,70.42
526338,Felin Fran Housing,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,80.14
526338,Felin Fran Housing,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,159.9
526338,Felin Fran Housing,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,375.3
526338,Felin Fran Housing,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.3
526338,Felin Fran Housing,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,338.2
526338,Felin Fran Housing,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
526338,Felin Fran Housing,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
526338,Felin Fran Housing,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
526338,Felin Fran Housing,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-15T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
526338,Felin Fran Housing,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
526338,Felin Fran Housing,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
526338,Felin Fran Housing,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,30.89
526338,Felin Fran Housing,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.81
526338,Felin Fran Housing,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.77
526338,Felin Fran Housing,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,61.6
526338,Felin Fran Housing,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,130.6
526338,Felin Fran Housing,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.8
526338,Felin Fran Housing,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.6
526338,Felin Fran Housing,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
526338,Felin Fran Housing,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
