Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526338,Felin Fran Housing,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
526338,Felin Fran Housing,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,31.34
526338,Felin Fran Housing,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.11
526338,Felin Fran Housing,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.37
526338,Felin Fran Housing,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,80.9
526338,Felin Fran Housing,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,132.9
526338,Felin Fran Housing,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.4
526338,Felin Fran Housing,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.8
526338,Felin Fran Housing,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.69
526338,Felin Fran Housing,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
526338,Felin Fran Housing,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
526338,Felin Fran Housing,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,36.67
526338,Felin Fran Housing,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,35.29
526338,Felin Fran Housing,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,46.5
526338,Felin Fran Housing,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,81.4
526338,Felin Fran Housing,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,156.1
526338,Felin Fran Housing,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,149.6
526338,Felin Fran Housing,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,195.9
526338,Felin Fran Housing,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,20.4
526338,Felin Fran Housing,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
526338,Felin Fran Housing,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
526338,Felin Fran Housing,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
526338,Felin Fran Housing,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
526338,Felin Fran Housing,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
526338,Felin Fran Housing,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
526338,Felin Fran Housing,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
526338,Felin Fran Housing,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
526338,Felin Fran Housing,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
526338,Felin Fran Housing,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,98.94
526338,Felin Fran Housing,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,72.26
526338,Felin Fran Housing,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,76.61
526338,Felin Fran Housing,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,172.6
526338,Felin Fran Housing,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,417.8
526338,Felin Fran Housing,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,305.9
526338,Felin Fran Housing,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,323.8
526338,Felin Fran Housing,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
526338,Felin Fran Housing,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
526338,Felin Fran Housing,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-15T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
526338,Felin Fran Housing,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
526338,Felin Fran Housing,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
526338,Felin Fran Housing,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,28.36
526338,Felin Fran Housing,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.48
526338,Felin Fran Housing,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.4
526338,Felin Fran Housing,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,63.0
526338,Felin Fran Housing,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.1
526338,Felin Fran Housing,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.8
526338,Felin Fran Housing,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.3
526338,Felin Fran Housing,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
526338,Felin Fran Housing,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
526338,Felin Fran Housing,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
526338,Felin Fran Housing,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,28.41
526338,Felin Fran Housing,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.67
526338,Felin Fran Housing,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.98
526338,Felin Fran Housing,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,72.8
526338,Felin Fran Housing,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.3
526338,Felin Fran Housing,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
526338,Felin Fran Housing,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.0
526338,Felin Fran Housing,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.47
526338,Felin Fran Housing,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
526338,Felin Fran Housing,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
526338,Felin Fran Housing,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,35.56
526338,Felin Fran Housing,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,32.91
526338,Felin Fran Housing,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,50.72
526338,Felin Fran Housing,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,99.0
526338,Felin Fran Housing,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.6
526338,Felin Fran Housing,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,140.2
526338,Felin Fran Housing,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,213.9
526338,Felin Fran Housing,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,20.4
526338,Felin Fran Housing,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
526338,Felin Fran Housing,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
526338,Felin Fran Housing,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
526338,Felin Fran Housing,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
526338,Felin Fran Housing,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
526338,Felin Fran Housing,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
526338,Felin Fran Housing,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
526338,Felin Fran Housing,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
526338,Felin Fran Housing,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
526338,Felin Fran Housing,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,92.36
526338,Felin Fran Housing,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,69.1
526338,Felin Fran Housing,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,80.08
526338,Felin Fran Housing,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,162.5
526338,Felin Fran Housing,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,391.9
526338,Felin Fran Housing,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.3
526338,Felin Fran Housing,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,339.1
526338,Felin Fran Housing,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
526338,Felin Fran Housing,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
526338,Felin Fran Housing,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-15T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.58
526338,Felin Fran Housing,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
526338,Felin Fran Housing,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
526338,Felin Fran Housing,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,25.6
526338,Felin Fran Housing,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,22.77
526338,Felin Fran Housing,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.73
526338,Felin Fran Housing,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,53.4
526338,Felin Fran Housing,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.9
526338,Felin Fran Housing,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.1
526338,Felin Fran Housing,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.4
526338,Felin Fran Housing,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
526338,Felin Fran Housing,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
526338,Felin Fran Housing,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
526338,Felin Fran Housing,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.58
526338,Felin Fran Housing,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.4
526338,Felin Fran Housing,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.13
526338,Felin Fran Housing,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.7
526338,Felin Fran Housing,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.3
526338,Felin Fran Housing,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.8
526338,Felin Fran Housing,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.2
526338,Felin Fran Housing,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.63
526338,Felin Fran Housing,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
526338,Felin Fran Housing,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
526338,Felin Fran Housing,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,35.67
526338,Felin Fran Housing,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,34.71
526338,Felin Fran Housing,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,42.87
526338,Felin Fran Housing,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,75.3
526338,Felin Fran Housing,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,152.2
526338,Felin Fran Housing,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,147.6
526338,Felin Fran Housing,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,181.5
526338,Felin Fran Housing,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,20.3
526338,Felin Fran Housing,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
526338,Felin Fran Housing,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
526338,Felin Fran Housing,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
526338,Felin Fran Housing,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
526338,Felin Fran Housing,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
526338,Felin Fran Housing,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
526338,Felin Fran Housing,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
526338,Felin Fran Housing,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
526338,Felin Fran Housing,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
526338,Felin Fran Housing,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,86.88
526338,Felin Fran Housing,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,73.92
526338,Felin Fran Housing,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,76.7
526338,Felin Fran Housing,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,143.7
526338,Felin Fran Housing,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,369.4
526338,Felin Fran Housing,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,313.0
526338,Felin Fran Housing,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,325.1
526338,Felin Fran Housing,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
526338,Felin Fran Housing,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
526338,Felin Fran Housing,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-15T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
526338,Felin Fran Housing,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
526338,Felin Fran Housing,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
526338,Felin Fran Housing,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,31.22
526338,Felin Fran Housing,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.23
526338,Felin Fran Housing,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.28
526338,Felin Fran Housing,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,84.5
526338,Felin Fran Housing,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,132.9
526338,Felin Fran Housing,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.5
526338,Felin Fran Housing,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
526338,Felin Fran Housing,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
526338,Felin Fran Housing,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
526338,Felin Fran Housing,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
526338,Felin Fran Housing,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,27.51
526338,Felin Fran Housing,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.75
526338,Felin Fran Housing,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.26
526338,Felin Fran Housing,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,67.8
526338,Felin Fran Housing,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.2
526338,Felin Fran Housing,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.5
526338,Felin Fran Housing,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.1
526338,Felin Fran Housing,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.2
526338,Felin Fran Housing,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
526338,Felin Fran Housing,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
526338,Felin Fran Housing,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.27
526338,Felin Fran Housing,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,37.13
526338,Felin Fran Housing,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,49.33
526338,Felin Fran Housing,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,96.9
526338,Felin Fran Housing,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.4
526338,Felin Fran Housing,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,157.2
526338,Felin Fran Housing,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,208.1
526338,Felin Fran Housing,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,20.2
526338,Felin Fran Housing,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
526338,Felin Fran Housing,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
526338,Felin Fran Housing,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
526338,Felin Fran Housing,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
526338,Felin Fran Housing,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
526338,Felin Fran Housing,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
526338,Felin Fran Housing,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
526338,Felin Fran Housing,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
526338,Felin Fran Housing,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
526338,Felin Fran Housing,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,89.03
526338,Felin Fran Housing,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,74.15
526338,Felin Fran Housing,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,75.84
526338,Felin Fran Housing,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,150.5
526338,Felin Fran Housing,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,377.5
526338,Felin Fran Housing,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,312.8
526338,Felin Fran Housing,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,320.0
526338,Felin Fran Housing,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-15T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.0
526338,Felin Fran Housing,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.94
526338,Felin Fran Housing,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
526338,Felin Fran Housing,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
526338,Felin Fran Housing,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.14
526338,Felin Fran Housing,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,23.89
526338,Felin Fran Housing,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.84
526338,Felin Fran Housing,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,60.4
526338,Felin Fran Housing,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.6
526338,Felin Fran Housing,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.9
526338,Felin Fran Housing,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.3
526338,Felin Fran Housing,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
526338,Felin Fran Housing,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
526338,Felin Fran Housing,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
526338,Felin Fran Housing,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,30.58
526338,Felin Fran Housing,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.03
526338,Felin Fran Housing,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.51
526338,Felin Fran Housing,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,74.6
526338,Felin Fran Housing,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,129.5
526338,Felin Fran Housing,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.9
526338,Felin Fran Housing,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.9
526338,Felin Fran Housing,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.85
526338,Felin Fran Housing,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.14
526338,Felin Fran Housing,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
526338,Felin Fran Housing,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,34.28
526338,Felin Fran Housing,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,38.71
526338,Felin Fran Housing,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,50.8
526338,Felin Fran Housing,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,91.0
526338,Felin Fran Housing,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.3
526338,Felin Fran Housing,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,163.9
526338,Felin Fran Housing,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,213.7
526338,Felin Fran Housing,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,20.1
526338,Felin Fran Housing,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
526338,Felin Fran Housing,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
526338,Felin Fran Housing,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
526338,Felin Fran Housing,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
526338,Felin Fran Housing,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
526338,Felin Fran Housing,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
526338,Felin Fran Housing,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
526338,Felin Fran Housing,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
526338,Felin Fran Housing,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
526338,Felin Fran Housing,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,86.02
526338,Felin Fran Housing,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,76.66
526338,Felin Fran Housing,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,79.11
526338,Felin Fran Housing,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,137.6
526338,Felin Fran Housing,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,365.3
526338,Felin Fran Housing,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,324.5
526338,Felin Fran Housing,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,334.2
526338,Felin Fran Housing,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
526338,Felin Fran Housing,2024-01-15T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.64
526338,Felin Fran Housing,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.1
526338,Felin Fran Housing,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
526338,Felin Fran Housing,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.84
526338,Felin Fran Housing,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.67
526338,Felin Fran Housing,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.04
526338,Felin Fran Housing,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.3
526338,Felin Fran Housing,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.8
526338,Felin Fran Housing,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.3
526338,Felin Fran Housing,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.7
526338,Felin Fran Housing,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
526338,Felin Fran Housing,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
526338,Felin Fran Housing,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
526338,Felin Fran Housing,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.4
526338,Felin Fran Housing,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.3
526338,Felin Fran Housing,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.71
526338,Felin Fran Housing,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,65.6
526338,Felin Fran Housing,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.1
526338,Felin Fran Housing,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
526338,Felin Fran Housing,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.6
526338,Felin Fran Housing,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.3
526338,Felin Fran Housing,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.82
526338,Felin Fran Housing,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
526338,Felin Fran Housing,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,37.56
526338,Felin Fran Housing,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,46.59
526338,Felin Fran Housing,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,44.35
526338,Felin Fran Housing,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,71.4
526338,Felin Fran Housing,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,160.1
526338,Felin Fran Housing,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,197.6
526338,Felin Fran Housing,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,187.1
526338,Felin Fran Housing,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,19.9
526338,Felin Fran Housing,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
526338,Felin Fran Housing,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
526338,Felin Fran Housing,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
526338,Felin Fran Housing,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
526338,Felin Fran Housing,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
526338,Felin Fran Housing,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
526338,Felin Fran Housing,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
526338,Felin Fran Housing,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
526338,Felin Fran Housing,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
526338,Felin Fran Housing,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,85.83
526338,Felin Fran Housing,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,78.6
526338,Felin Fran Housing,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,74.05
526338,Felin Fran Housing,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,137.1
526338,Felin Fran Housing,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,364.3
526338,Felin Fran Housing,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,332.9
526338,Felin Fran Housing,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.9
526338,Felin Fran Housing,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
526338,Felin Fran Housing,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-15T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.32
526338,Felin Fran Housing,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.27
526338,Felin Fran Housing,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
526338,Felin Fran Housing,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.84
526338,Felin Fran Housing,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.19
526338,Felin Fran Housing,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.31
526338,Felin Fran Housing,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
526338,Felin Fran Housing,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.8
526338,Felin Fran Housing,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.0
526338,Felin Fran Housing,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.5
526338,Felin Fran Housing,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
526338,Felin Fran Housing,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
526338,Felin Fran Housing,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
526338,Felin Fran Housing,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.8
526338,Felin Fran Housing,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.44
526338,Felin Fran Housing,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.47
526338,Felin Fran Housing,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.0
526338,Felin Fran Housing,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.5
526338,Felin Fran Housing,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.8
526338,Felin Fran Housing,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.0
526338,Felin Fran Housing,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.27
526338,Felin Fran Housing,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
526338,Felin Fran Housing,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.56
526338,Felin Fran Housing,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,41.44
526338,Felin Fran Housing,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,45.85
526338,Felin Fran Housing,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,46.98
526338,Felin Fran Housing,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,67.6
526338,Felin Fran Housing,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,176.1
526338,Felin Fran Housing,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,193.3
526338,Felin Fran Housing,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,199.0
526338,Felin Fran Housing,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,19.7
526338,Felin Fran Housing,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
526338,Felin Fran Housing,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
526338,Felin Fran Housing,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
526338,Felin Fran Housing,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
526338,Felin Fran Housing,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
526338,Felin Fran Housing,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
526338,Felin Fran Housing,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
526338,Felin Fran Housing,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
526338,Felin Fran Housing,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
526338,Felin Fran Housing,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,86.12
526338,Felin Fran Housing,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,79.51
526338,Felin Fran Housing,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,79.72
526338,Felin Fran Housing,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,135.1
526338,Felin Fran Housing,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,365.6
526338,Felin Fran Housing,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,336.0
526338,Felin Fran Housing,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,338.2
526338,Felin Fran Housing,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
526338,Felin Fran Housing,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
526338,Felin Fran Housing,2024-01-15T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.23
526338,Felin Fran Housing,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.8
526338,Felin Fran Housing,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
526338,Felin Fran Housing,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.78
526338,Felin Fran Housing,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.49
526338,Felin Fran Housing,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.96
526338,Felin Fran Housing,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.1
526338,Felin Fran Housing,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.6
526338,Felin Fran Housing,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.1
526338,Felin Fran Housing,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.1
526338,Felin Fran Housing,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
526338,Felin Fran Housing,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
526338,Felin Fran Housing,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
526338,Felin Fran Housing,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.17
526338,Felin Fran Housing,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.07
526338,Felin Fran Housing,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.88
526338,Felin Fran Housing,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,66.7
526338,Felin Fran Housing,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.4
526338,Felin Fran Housing,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
526338,Felin Fran Housing,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.2
526338,Felin Fran Housing,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
526338,Felin Fran Housing,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
526338,Felin Fran Housing,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
526338,Felin Fran Housing,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,39.96
526338,Felin Fran Housing,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,43.55
526338,Felin Fran Housing,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,45.9
526338,Felin Fran Housing,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,63.2
526338,Felin Fran Housing,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,169.1
526338,Felin Fran Housing,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,183.4
526338,Felin Fran Housing,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,193.9
526338,Felin Fran Housing,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,19.5
526338,Felin Fran Housing,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
526338,Felin Fran Housing,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
526338,Felin Fran Housing,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
526338,Felin Fran Housing,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
526338,Felin Fran Housing,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
526338,Felin Fran Housing,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
526338,Felin Fran Housing,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
526338,Felin Fran Housing,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
526338,Felin Fran Housing,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
526338,Felin Fran Housing,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,85.94
526338,Felin Fran Housing,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,77.14
526338,Felin Fran Housing,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,72.71
526338,Felin Fran Housing,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,136.8
526338,Felin Fran Housing,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,364.2
526338,Felin Fran Housing,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,326.2
526338,Felin Fran Housing,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.4
526338,Felin Fran Housing,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
526338,Felin Fran Housing,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-15T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
526338,Felin Fran Housing,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.72
526338,Felin Fran Housing,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
526338,Felin Fran Housing,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.25
526338,Felin Fran Housing,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,24.0
526338,Felin Fran Housing,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.18
526338,Felin Fran Housing,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.7
526338,Felin Fran Housing,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.6
526338,Felin Fran Housing,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.0
526338,Felin Fran Housing,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.6
526338,Felin Fran Housing,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
526338,Felin Fran Housing,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
526338,Felin Fran Housing,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
526338,Felin Fran Housing,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.85
526338,Felin Fran Housing,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.74
526338,Felin Fran Housing,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.28
526338,Felin Fran Housing,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.8
526338,Felin Fran Housing,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.1
526338,Felin Fran Housing,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
526338,Felin Fran Housing,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.6
526338,Felin Fran Housing,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
526338,Felin Fran Housing,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
526338,Felin Fran Housing,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.72
526338,Felin Fran Housing,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,41.14
526338,Felin Fran Housing,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,39.08
526338,Felin Fran Housing,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,43.83
526338,Felin Fran Housing,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,68.8
526338,Felin Fran Housing,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,174.9
526338,Felin Fran Housing,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,165.3
526338,Felin Fran Housing,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,185.2
526338,Felin Fran Housing,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,19.3
526338,Felin Fran Housing,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
526338,Felin Fran Housing,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
526338,Felin Fran Housing,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
526338,Felin Fran Housing,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
526338,Felin Fran Housing,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
526338,Felin Fran Housing,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
526338,Felin Fran Housing,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
526338,Felin Fran Housing,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
526338,Felin Fran Housing,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
526338,Felin Fran Housing,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,85.28
526338,Felin Fran Housing,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,74.85
526338,Felin Fran Housing,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,75.25
526338,Felin Fran Housing,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,135.5
526338,Felin Fran Housing,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,361.5
526338,Felin Fran Housing,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.9
526338,Felin Fran Housing,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.7
526338,Felin Fran Housing,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
526338,Felin Fran Housing,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
526338,Felin Fran Housing,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-15T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
526338,Felin Fran Housing,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
526338,Felin Fran Housing,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
526338,Felin Fran Housing,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,27.59
526338,Felin Fran Housing,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,25.0
526338,Felin Fran Housing,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.26
526338,Felin Fran Housing,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,53.0
526338,Felin Fran Housing,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,117.0
526338,Felin Fran Housing,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.8
526338,Felin Fran Housing,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.8
526338,Felin Fran Housing,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
526338,Felin Fran Housing,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
526338,Felin Fran Housing,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
526338,Felin Fran Housing,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.0
526338,Felin Fran Housing,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.88
526338,Felin Fran Housing,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.85
526338,Felin Fran Housing,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
526338,Felin Fran Housing,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.5
526338,Felin Fran Housing,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.2
