Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526338,Felin Fran Housing,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.8
526338,Felin Fran Housing,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
526338,Felin Fran Housing,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
526338,Felin Fran Housing,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.99
526338,Felin Fran Housing,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,32.76
526338,Felin Fran Housing,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,38.93
526338,Felin Fran Housing,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,50.15
526338,Felin Fran Housing,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,92.2
526338,Felin Fran Housing,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.2
526338,Felin Fran Housing,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,165.5
526338,Felin Fran Housing,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,212.2
526338,Felin Fran Housing,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,19.2
526338,Felin Fran Housing,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
526338,Felin Fran Housing,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
526338,Felin Fran Housing,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
526338,Felin Fran Housing,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
526338,Felin Fran Housing,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
526338,Felin Fran Housing,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
526338,Felin Fran Housing,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
526338,Felin Fran Housing,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
526338,Felin Fran Housing,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
526338,Felin Fran Housing,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,80.37
526338,Felin Fran Housing,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,75.85
526338,Felin Fran Housing,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,82.23
526338,Felin Fran Housing,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,131.8
526338,Felin Fran Housing,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,342.6
526338,Felin Fran Housing,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,322.1
526338,Felin Fran Housing,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,348.5
526338,Felin Fran Housing,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
526338,Felin Fran Housing,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
526338,Felin Fran Housing,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-15T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
526338,Felin Fran Housing,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
526338,Felin Fran Housing,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
526338,Felin Fran Housing,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,26.52
526338,Felin Fran Housing,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.31
526338,Felin Fran Housing,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.26
526338,Felin Fran Housing,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,58.6
526338,Felin Fran Housing,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.6
526338,Felin Fran Housing,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.6
526338,Felin Fran Housing,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.8
526338,Felin Fran Housing,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
526338,Felin Fran Housing,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
526338,Felin Fran Housing,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
526338,Felin Fran Housing,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.31
526338,Felin Fran Housing,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.51
526338,Felin Fran Housing,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.37
526338,Felin Fran Housing,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
526338,Felin Fran Housing,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.7
526338,Felin Fran Housing,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.7
526338,Felin Fran Housing,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.6
526338,Felin Fran Housing,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.18
526338,Felin Fran Housing,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
526338,Felin Fran Housing,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
526338,Felin Fran Housing,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,40.82
526338,Felin Fran Housing,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,31.84
526338,Felin Fran Housing,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,41.95
526338,Felin Fran Housing,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,87.8
526338,Felin Fran Housing,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,174.5
526338,Felin Fran Housing,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,136.1
526338,Felin Fran Housing,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,178.9
526338,Felin Fran Housing,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,19.0
526338,Felin Fran Housing,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
526338,Felin Fran Housing,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
526338,Felin Fran Housing,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
526338,Felin Fran Housing,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
526338,Felin Fran Housing,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
526338,Felin Fran Housing,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
526338,Felin Fran Housing,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
526338,Felin Fran Housing,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
526338,Felin Fran Housing,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
526338,Felin Fran Housing,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,86.68
526338,Felin Fran Housing,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,63.71
526338,Felin Fran Housing,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,74.56
526338,Felin Fran Housing,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,171.0
526338,Felin Fran Housing,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,369.7
526338,Felin Fran Housing,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.0
526338,Felin Fran Housing,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.6
526338,Felin Fran Housing,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
526338,Felin Fran Housing,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
526338,Felin Fran Housing,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-15T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.43
526338,Felin Fran Housing,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
526338,Felin Fran Housing,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
526338,Felin Fran Housing,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,25.68
526338,Felin Fran Housing,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.26
526338,Felin Fran Housing,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.89
526338,Felin Fran Housing,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,57.5
526338,Felin Fran Housing,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.4
526338,Felin Fran Housing,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.5
526338,Felin Fran Housing,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.5
526338,Felin Fran Housing,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
526338,Felin Fran Housing,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
526338,Felin Fran Housing,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
526338,Felin Fran Housing,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.24
526338,Felin Fran Housing,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.25
526338,Felin Fran Housing,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.53
526338,Felin Fran Housing,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
526338,Felin Fran Housing,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.8
526338,Felin Fran Housing,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.8
526338,Felin Fran Housing,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.2
526338,Felin Fran Housing,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.33
526338,Felin Fran Housing,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
526338,Felin Fran Housing,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
526338,Felin Fran Housing,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,45.38
526338,Felin Fran Housing,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,35.48
526338,Felin Fran Housing,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,40.85
526338,Felin Fran Housing,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,78.8
526338,Felin Fran Housing,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,192.4
526338,Felin Fran Housing,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,150.7
526338,Felin Fran Housing,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,173.4
526338,Felin Fran Housing,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,18.9
526338,Felin Fran Housing,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
526338,Felin Fran Housing,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
526338,Felin Fran Housing,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
526338,Felin Fran Housing,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
526338,Felin Fran Housing,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
526338,Felin Fran Housing,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
526338,Felin Fran Housing,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
526338,Felin Fran Housing,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
526338,Felin Fran Housing,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
526338,Felin Fran Housing,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,89.32
526338,Felin Fran Housing,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,70.04
526338,Felin Fran Housing,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,72.25
526338,Felin Fran Housing,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,153.3
526338,Felin Fran Housing,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,379.2
526338,Felin Fran Housing,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.8
526338,Felin Fran Housing,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.4
526338,Felin Fran Housing,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
526338,Felin Fran Housing,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
526338,Felin Fran Housing,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-15T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.99
526338,Felin Fran Housing,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.48
526338,Felin Fran Housing,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
526338,Felin Fran Housing,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.0
526338,Felin Fran Housing,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.36
526338,Felin Fran Housing,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.13
526338,Felin Fran Housing,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
526338,Felin Fran Housing,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.3
526338,Felin Fran Housing,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.0
526338,Felin Fran Housing,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.0
526338,Felin Fran Housing,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
526338,Felin Fran Housing,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
526338,Felin Fran Housing,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
526338,Felin Fran Housing,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.04
526338,Felin Fran Housing,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.13
526338,Felin Fran Housing,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.91
526338,Felin Fran Housing,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
526338,Felin Fran Housing,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.8
526338,Felin Fran Housing,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.3
526338,Felin Fran Housing,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
526338,Felin Fran Housing,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.0
526338,Felin Fran Housing,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
526338,Felin Fran Housing,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,38.09
526338,Felin Fran Housing,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,30.29
526338,Felin Fran Housing,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,43.02
526338,Felin Fran Housing,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,88.0
526338,Felin Fran Housing,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,162.7
526338,Felin Fran Housing,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.9
526338,Felin Fran Housing,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,182.2
526338,Felin Fran Housing,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,18.7
526338,Felin Fran Housing,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
526338,Felin Fran Housing,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
526338,Felin Fran Housing,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
526338,Felin Fran Housing,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
526338,Felin Fran Housing,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
526338,Felin Fran Housing,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
526338,Felin Fran Housing,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
526338,Felin Fran Housing,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
526338,Felin Fran Housing,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
526338,Felin Fran Housing,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,81.16
526338,Felin Fran Housing,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,64.83
526338,Felin Fran Housing,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,75.04
526338,Felin Fran Housing,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,149.7
526338,Felin Fran Housing,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,345.6
526338,Felin Fran Housing,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.3
526338,Felin Fran Housing,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.2
526338,Felin Fran Housing,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
526338,Felin Fran Housing,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
526338,Felin Fran Housing,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-15T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.96
526338,Felin Fran Housing,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
526338,Felin Fran Housing,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
526338,Felin Fran Housing,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.62
526338,Felin Fran Housing,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.76
526338,Felin Fran Housing,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.9
526338,Felin Fran Housing,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
526338,Felin Fran Housing,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.5
526338,Felin Fran Housing,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.3
526338,Felin Fran Housing,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.4
526338,Felin Fran Housing,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
526338,Felin Fran Housing,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
526338,Felin Fran Housing,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
526338,Felin Fran Housing,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.87
526338,Felin Fran Housing,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.72
526338,Felin Fran Housing,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.1
526338,Felin Fran Housing,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
526338,Felin Fran Housing,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.1
526338,Felin Fran Housing,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.5
526338,Felin Fran Housing,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
526338,Felin Fran Housing,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.69
526338,Felin Fran Housing,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
526338,Felin Fran Housing,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
526338,Felin Fran Housing,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,32.56
526338,Felin Fran Housing,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,29.34
526338,Felin Fran Housing,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,35.77
526338,Felin Fran Housing,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,70.9
526338,Felin Fran Housing,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.7
526338,Felin Fran Housing,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.6
526338,Felin Fran Housing,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,152.0
526338,Felin Fran Housing,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,18.6
526338,Felin Fran Housing,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
526338,Felin Fran Housing,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
526338,Felin Fran Housing,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
526338,Felin Fran Housing,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
526338,Felin Fran Housing,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
526338,Felin Fran Housing,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
526338,Felin Fran Housing,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
526338,Felin Fran Housing,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
526338,Felin Fran Housing,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
526338,Felin Fran Housing,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,72.07
526338,Felin Fran Housing,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,59.86
526338,Felin Fran Housing,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,64.76
526338,Felin Fran Housing,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,132.8
526338,Felin Fran Housing,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,308.0
526338,Felin Fran Housing,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
526338,Felin Fran Housing,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.7
526338,Felin Fran Housing,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
526338,Felin Fran Housing,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
526338,Felin Fran Housing,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-15T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.08
526338,Felin Fran Housing,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
526338,Felin Fran Housing,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
526338,Felin Fran Housing,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.26
526338,Felin Fran Housing,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.02
526338,Felin Fran Housing,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.2
526338,Felin Fran Housing,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
526338,Felin Fran Housing,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.8
526338,Felin Fran Housing,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.6
526338,Felin Fran Housing,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.9
526338,Felin Fran Housing,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
526338,Felin Fran Housing,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
526338,Felin Fran Housing,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
526338,Felin Fran Housing,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.21
526338,Felin Fran Housing,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.72
526338,Felin Fran Housing,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.65
526338,Felin Fran Housing,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,64.1
526338,Felin Fran Housing,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.5
526338,Felin Fran Housing,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.4
526338,Felin Fran Housing,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
526338,Felin Fran Housing,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.71
526338,Felin Fran Housing,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
526338,Felin Fran Housing,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
526338,Felin Fran Housing,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,30.03
526338,Felin Fran Housing,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.89
526338,Felin Fran Housing,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,31.1
526338,Felin Fran Housing,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.4
526338,Felin Fran Housing,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.8
526338,Felin Fran Housing,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.8
526338,Felin Fran Housing,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.8
526338,Felin Fran Housing,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,18.5
526338,Felin Fran Housing,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
526338,Felin Fran Housing,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
526338,Felin Fran Housing,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
526338,Felin Fran Housing,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
526338,Felin Fran Housing,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
526338,Felin Fran Housing,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
526338,Felin Fran Housing,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
526338,Felin Fran Housing,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
526338,Felin Fran Housing,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
526338,Felin Fran Housing,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,73.52
526338,Felin Fran Housing,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,61.67
526338,Felin Fran Housing,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,59.92
526338,Felin Fran Housing,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,130.7
526338,Felin Fran Housing,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,313.9
526338,Felin Fran Housing,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.4
526338,Felin Fran Housing,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
526338,Felin Fran Housing,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
526338,Felin Fran Housing,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-15T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.14
526338,Felin Fran Housing,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.35
526338,Felin Fran Housing,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
526338,Felin Fran Housing,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.17
526338,Felin Fran Housing,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.87
526338,Felin Fran Housing,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.37
526338,Felin Fran Housing,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
526338,Felin Fran Housing,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.5
526338,Felin Fran Housing,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.0
526338,Felin Fran Housing,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.4
526338,Felin Fran Housing,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
526338,Felin Fran Housing,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
526338,Felin Fran Housing,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
526338,Felin Fran Housing,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.26
526338,Felin Fran Housing,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.3
526338,Felin Fran Housing,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.61
526338,Felin Fran Housing,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.5
526338,Felin Fran Housing,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.4
526338,Felin Fran Housing,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
526338,Felin Fran Housing,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
526338,Felin Fran Housing,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.39
526338,Felin Fran Housing,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
526338,Felin Fran Housing,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
526338,Felin Fran Housing,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.95
526338,Felin Fran Housing,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,31.24
526338,Felin Fran Housing,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,29.55
526338,Felin Fran Housing,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.7
526338,Felin Fran Housing,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.0
526338,Felin Fran Housing,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.8
526338,Felin Fran Housing,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.3
526338,Felin Fran Housing,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,18.4
526338,Felin Fran Housing,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
526338,Felin Fran Housing,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
526338,Felin Fran Housing,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
526338,Felin Fran Housing,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
526338,Felin Fran Housing,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
526338,Felin Fran Housing,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
526338,Felin Fran Housing,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
526338,Felin Fran Housing,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
526338,Felin Fran Housing,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
526338,Felin Fran Housing,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,69.4
526338,Felin Fran Housing,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,67.43
526338,Felin Fran Housing,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,55.5
526338,Felin Fran Housing,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,122.8
526338,Felin Fran Housing,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,296.9
526338,Felin Fran Housing,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.6
526338,Felin Fran Housing,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
526338,Felin Fran Housing,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
526338,Felin Fran Housing,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-15T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.2
526338,Felin Fran Housing,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
526338,Felin Fran Housing,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
526338,Felin Fran Housing,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.96
526338,Felin Fran Housing,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.72
526338,Felin Fran Housing,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.02
526338,Felin Fran Housing,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
526338,Felin Fran Housing,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.4
526338,Felin Fran Housing,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.2
526338,Felin Fran Housing,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.3
526338,Felin Fran Housing,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
526338,Felin Fran Housing,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
526338,Felin Fran Housing,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
526338,Felin Fran Housing,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.96
526338,Felin Fran Housing,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.09
526338,Felin Fran Housing,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.33
526338,Felin Fran Housing,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
526338,Felin Fran Housing,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.5
526338,Felin Fran Housing,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
526338,Felin Fran Housing,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
526338,Felin Fran Housing,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.62
526338,Felin Fran Housing,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.91
526338,Felin Fran Housing,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
526338,Felin Fran Housing,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.7
526338,Felin Fran Housing,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.96
526338,Felin Fran Housing,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.88
526338,Felin Fran Housing,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.1
526338,Felin Fran Housing,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.0
526338,Felin Fran Housing,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.7
526338,Felin Fran Housing,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.9
526338,Felin Fran Housing,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,18.4
526338,Felin Fran Housing,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
526338,Felin Fran Housing,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
526338,Felin Fran Housing,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
526338,Felin Fran Housing,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
526338,Felin Fran Housing,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
526338,Felin Fran Housing,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
526338,Felin Fran Housing,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
526338,Felin Fran Housing,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
526338,Felin Fran Housing,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
526338,Felin Fran Housing,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,54.63
526338,Felin Fran Housing,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,56.8
526338,Felin Fran Housing,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,50.21
526338,Felin Fran Housing,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,108.1
526338,Felin Fran Housing,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
526338,Felin Fran Housing,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
526338,Felin Fran Housing,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
526338,Felin Fran Housing,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
526338,Felin Fran Housing,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-15T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.89
526338,Felin Fran Housing,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
526338,Felin Fran Housing,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
526338,Felin Fran Housing,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.88
526338,Felin Fran Housing,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.21
526338,Felin Fran Housing,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.77
526338,Felin Fran Housing,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
526338,Felin Fran Housing,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.8
526338,Felin Fran Housing,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
526338,Felin Fran Housing,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.4
526338,Felin Fran Housing,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
526338,Felin Fran Housing,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
526338,Felin Fran Housing,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
526338,Felin Fran Housing,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.3
526338,Felin Fran Housing,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.52
526338,Felin Fran Housing,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.9
526338,Felin Fran Housing,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,67.2
526338,Felin Fran Housing,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.5
526338,Felin Fran Housing,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
526338,Felin Fran Housing,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
526338,Felin Fran Housing,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.27
526338,Felin Fran Housing,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.65
526338,Felin Fran Housing,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
526338,Felin Fran Housing,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.41
526338,Felin Fran Housing,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.56
526338,Felin Fran Housing,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.21
526338,Felin Fran Housing,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.0
526338,Felin Fran Housing,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.2
526338,Felin Fran Housing,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.5
526338,Felin Fran Housing,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.5
526338,Felin Fran Housing,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,18.3
526338,Felin Fran Housing,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
526338,Felin Fran Housing,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
526338,Felin Fran Housing,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
526338,Felin Fran Housing,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
526338,Felin Fran Housing,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
526338,Felin Fran Housing,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
526338,Felin Fran Housing,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
526338,Felin Fran Housing,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
526338,Felin Fran Housing,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
526338,Felin Fran Housing,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,57.62
526338,Felin Fran Housing,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.34
526338,Felin Fran Housing,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.88
526338,Felin Fran Housing,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,122.5
526338,Felin Fran Housing,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
526338,Felin Fran Housing,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
526338,Felin Fran Housing,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
526338,Felin Fran Housing,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-15T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.3
526338,Felin Fran Housing,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
526338,Felin Fran Housing,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
526338,Felin Fran Housing,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.94
526338,Felin Fran Housing,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.69
526338,Felin Fran Housing,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.17
526338,Felin Fran Housing,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,55.0
526338,Felin Fran Housing,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.8
526338,Felin Fran Housing,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.1
526338,Felin Fran Housing,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
526338,Felin Fran Housing,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
526338,Felin Fran Housing,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
526338,Felin Fran Housing,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
526338,Felin Fran Housing,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.9
526338,Felin Fran Housing,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.28
526338,Felin Fran Housing,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.35
526338,Felin Fran Housing,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.1
526338,Felin Fran Housing,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.5
526338,Felin Fran Housing,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
526338,Felin Fran Housing,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
526338,Felin Fran Housing,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
526338,Felin Fran Housing,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.77
526338,Felin Fran Housing,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
526338,Felin Fran Housing,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.62
526338,Felin Fran Housing,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,28.91
526338,Felin Fran Housing,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.56
