Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526338,Felin Fran Housing,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.0
526338,Felin Fran Housing,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.8
526338,Felin Fran Housing,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.5
526338,Felin Fran Housing,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.2
526338,Felin Fran Housing,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,18.2
526338,Felin Fran Housing,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
526338,Felin Fran Housing,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
526338,Felin Fran Housing,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
526338,Felin Fran Housing,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
526338,Felin Fran Housing,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
526338,Felin Fran Housing,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
526338,Felin Fran Housing,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
526338,Felin Fran Housing,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
526338,Felin Fran Housing,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
526338,Felin Fran Housing,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,61.48
526338,Felin Fran Housing,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,59.9
526338,Felin Fran Housing,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.06
526338,Felin Fran Housing,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,126.4
526338,Felin Fran Housing,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.9
526338,Felin Fran Housing,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.7
526338,Felin Fran Housing,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
526338,Felin Fran Housing,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-15T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.02
526338,Felin Fran Housing,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
526338,Felin Fran Housing,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
526338,Felin Fran Housing,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.13
526338,Felin Fran Housing,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.37
526338,Felin Fran Housing,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.18
526338,Felin Fran Housing,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
526338,Felin Fran Housing,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.3
526338,Felin Fran Housing,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.5
526338,Felin Fran Housing,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
526338,Felin Fran Housing,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
526338,Felin Fran Housing,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
526338,Felin Fran Housing,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
526338,Felin Fran Housing,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.96
526338,Felin Fran Housing,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.92
526338,Felin Fran Housing,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.76
526338,Felin Fran Housing,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.3
526338,Felin Fran Housing,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.3
526338,Felin Fran Housing,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
526338,Felin Fran Housing,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
526338,Felin Fran Housing,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.7
526338,Felin Fran Housing,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.82
526338,Felin Fran Housing,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
526338,Felin Fran Housing,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.26
526338,Felin Fran Housing,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.28
526338,Felin Fran Housing,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.77
526338,Felin Fran Housing,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
526338,Felin Fran Housing,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.5
526338,Felin Fran Housing,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.6
526338,Felin Fran Housing,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.2
526338,Felin Fran Housing,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,18.1
526338,Felin Fran Housing,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
526338,Felin Fran Housing,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
526338,Felin Fran Housing,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
526338,Felin Fran Housing,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
526338,Felin Fran Housing,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
526338,Felin Fran Housing,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
526338,Felin Fran Housing,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
526338,Felin Fran Housing,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
526338,Felin Fran Housing,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
526338,Felin Fran Housing,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,58.36
526338,Felin Fran Housing,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,46.59
526338,Felin Fran Housing,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.7
526338,Felin Fran Housing,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,125.6
526338,Felin Fran Housing,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.6
526338,Felin Fran Housing,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
526338,Felin Fran Housing,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
526338,Felin Fran Housing,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.97
526338,Felin Fran Housing,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
526338,Felin Fran Housing,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
526338,Felin Fran Housing,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.06
526338,Felin Fran Housing,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.51
526338,Felin Fran Housing,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.46
526338,Felin Fran Housing,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
526338,Felin Fran Housing,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.6
526338,Felin Fran Housing,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
526338,Felin Fran Housing,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
526338,Felin Fran Housing,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
526338,Felin Fran Housing,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
526338,Felin Fran Housing,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
526338,Felin Fran Housing,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.91
526338,Felin Fran Housing,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.03
526338,Felin Fran Housing,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.09
526338,Felin Fran Housing,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.9
526338,Felin Fran Housing,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.2
526338,Felin Fran Housing,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
526338,Felin Fran Housing,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
526338,Felin Fran Housing,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
526338,Felin Fran Housing,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.45
526338,Felin Fran Housing,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
526338,Felin Fran Housing,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.69
526338,Felin Fran Housing,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.55
526338,Felin Fran Housing,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.03
526338,Felin Fran Housing,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.7
526338,Felin Fran Housing,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.8
526338,Felin Fran Housing,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.8
526338,Felin Fran Housing,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.1
526338,Felin Fran Housing,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,18.0
526338,Felin Fran Housing,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
526338,Felin Fran Housing,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
526338,Felin Fran Housing,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
526338,Felin Fran Housing,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
526338,Felin Fran Housing,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
526338,Felin Fran Housing,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
526338,Felin Fran Housing,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
526338,Felin Fran Housing,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
526338,Felin Fran Housing,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
526338,Felin Fran Housing,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,56.67
526338,Felin Fran Housing,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.12
526338,Felin Fran Housing,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.58
526338,Felin Fran Housing,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,124.5
526338,Felin Fran Housing,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.2
526338,Felin Fran Housing,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
526338,Felin Fran Housing,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
526338,Felin Fran Housing,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-15T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.67
526338,Felin Fran Housing,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
526338,Felin Fran Housing,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
526338,Felin Fran Housing,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.0
526338,Felin Fran Housing,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.82
526338,Felin Fran Housing,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.32
526338,Felin Fran Housing,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
526338,Felin Fran Housing,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.7
526338,Felin Fran Housing,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.9
526338,Felin Fran Housing,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.3
526338,Felin Fran Housing,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
526338,Felin Fran Housing,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
526338,Felin Fran Housing,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
526338,Felin Fran Housing,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.12
526338,Felin Fran Housing,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.01
526338,Felin Fran Housing,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.21
526338,Felin Fran Housing,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
526338,Felin Fran Housing,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.8
526338,Felin Fran Housing,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.7
526338,Felin Fran Housing,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
526338,Felin Fran Housing,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.88
526338,Felin Fran Housing,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.18
526338,Felin Fran Housing,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
526338,Felin Fran Housing,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.92
526338,Felin Fran Housing,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.15
526338,Felin Fran Housing,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.31
526338,Felin Fran Housing,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
526338,Felin Fran Housing,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.0
526338,Felin Fran Housing,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.3
526338,Felin Fran Housing,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.0
526338,Felin Fran Housing,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,17.9
526338,Felin Fran Housing,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
526338,Felin Fran Housing,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
526338,Felin Fran Housing,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
526338,Felin Fran Housing,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
526338,Felin Fran Housing,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
526338,Felin Fran Housing,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
526338,Felin Fran Housing,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
526338,Felin Fran Housing,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
526338,Felin Fran Housing,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
526338,Felin Fran Housing,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,57.05
526338,Felin Fran Housing,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
526338,Felin Fran Housing,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.81
526338,Felin Fran Housing,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,108.1
526338,Felin Fran Housing,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
526338,Felin Fran Housing,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
526338,Felin Fran Housing,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
526338,Felin Fran Housing,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
526338,Felin Fran Housing,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
526338,Felin Fran Housing,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
526338,Felin Fran Housing,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.94
526338,Felin Fran Housing,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.72
526338,Felin Fran Housing,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.25
526338,Felin Fran Housing,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
526338,Felin Fran Housing,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.4
526338,Felin Fran Housing,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.0
526338,Felin Fran Housing,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
526338,Felin Fran Housing,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
526338,Felin Fran Housing,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
526338,Felin Fran Housing,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
526338,Felin Fran Housing,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.14
526338,Felin Fran Housing,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.66
526338,Felin Fran Housing,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.77
526338,Felin Fran Housing,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
526338,Felin Fran Housing,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.9
526338,Felin Fran Housing,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
526338,Felin Fran Housing,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.3
526338,Felin Fran Housing,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.93
526338,Felin Fran Housing,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.82
526338,Felin Fran Housing,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
526338,Felin Fran Housing,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.49
526338,Felin Fran Housing,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.24
526338,Felin Fran Housing,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.73
526338,Felin Fran Housing,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
526338,Felin Fran Housing,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.8
526338,Felin Fran Housing,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.2
526338,Felin Fran Housing,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.7
526338,Felin Fran Housing,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,17.9
526338,Felin Fran Housing,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
526338,Felin Fran Housing,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
526338,Felin Fran Housing,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
526338,Felin Fran Housing,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
526338,Felin Fran Housing,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
526338,Felin Fran Housing,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
526338,Felin Fran Housing,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
526338,Felin Fran Housing,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
526338,Felin Fran Housing,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
526338,Felin Fran Housing,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,54.59
526338,Felin Fran Housing,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.64
526338,Felin Fran Housing,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,46.75
526338,Felin Fran Housing,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,115.0
526338,Felin Fran Housing,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
526338,Felin Fran Housing,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
526338,Felin Fran Housing,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
526338,Felin Fran Housing,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-15T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.58
526338,Felin Fran Housing,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
526338,Felin Fran Housing,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
526338,Felin Fran Housing,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.67
526338,Felin Fran Housing,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.89
526338,Felin Fran Housing,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.41
526338,Felin Fran Housing,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
526338,Felin Fran Housing,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
526338,Felin Fran Housing,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.4
526338,Felin Fran Housing,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
526338,Felin Fran Housing,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
526338,Felin Fran Housing,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
526338,Felin Fran Housing,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
526338,Felin Fran Housing,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.04
526338,Felin Fran Housing,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.74
526338,Felin Fran Housing,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.48
526338,Felin Fran Housing,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
526338,Felin Fran Housing,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
526338,Felin Fran Housing,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
526338,Felin Fran Housing,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
526338,Felin Fran Housing,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.19
526338,Felin Fran Housing,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.44
526338,Felin Fran Housing,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
526338,Felin Fran Housing,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.73
526338,Felin Fran Housing,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.91
526338,Felin Fran Housing,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,28.1
526338,Felin Fran Housing,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,71.4
526338,Felin Fran Housing,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.8
526338,Felin Fran Housing,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.7
526338,Felin Fran Housing,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.7
526338,Felin Fran Housing,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,18.0
526338,Felin Fran Housing,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
526338,Felin Fran Housing,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
526338,Felin Fran Housing,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
526338,Felin Fran Housing,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
526338,Felin Fran Housing,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
526338,Felin Fran Housing,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
526338,Felin Fran Housing,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
526338,Felin Fran Housing,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
526338,Felin Fran Housing,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
526338,Felin Fran Housing,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,43.44
526338,Felin Fran Housing,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.57
526338,Felin Fran Housing,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,48.98
526338,Felin Fran Housing,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,110.6
526338,Felin Fran Housing,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
526338,Felin Fran Housing,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
526338,Felin Fran Housing,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
526338,Felin Fran Housing,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-15T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
526338,Felin Fran Housing,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
526338,Felin Fran Housing,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
526338,Felin Fran Housing,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.28
526338,Felin Fran Housing,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.39
526338,Felin Fran Housing,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.98
526338,Felin Fran Housing,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
526338,Felin Fran Housing,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
526338,Felin Fran Housing,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.5
526338,Felin Fran Housing,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.7
526338,Felin Fran Housing,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
526338,Felin Fran Housing,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
526338,Felin Fran Housing,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
526338,Felin Fran Housing,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.4
526338,Felin Fran Housing,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.75
526338,Felin Fran Housing,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.92
526338,Felin Fran Housing,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
526338,Felin Fran Housing,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.5
526338,Felin Fran Housing,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
526338,Felin Fran Housing,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
526338,Felin Fran Housing,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.88
526338,Felin Fran Housing,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.98
526338,Felin Fran Housing,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
526338,Felin Fran Housing,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.76
526338,Felin Fran Housing,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.18
526338,Felin Fran Housing,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.73
526338,Felin Fran Housing,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.7
526338,Felin Fran Housing,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.8
526338,Felin Fran Housing,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.4
526338,Felin Fran Housing,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.9
526338,Felin Fran Housing,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,18.0
526338,Felin Fran Housing,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
526338,Felin Fran Housing,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
526338,Felin Fran Housing,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
526338,Felin Fran Housing,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
526338,Felin Fran Housing,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
526338,Felin Fran Housing,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
526338,Felin Fran Housing,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
526338,Felin Fran Housing,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
526338,Felin Fran Housing,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
526338,Felin Fran Housing,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,42.44
526338,Felin Fran Housing,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,41.34
526338,Felin Fran Housing,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.61
526338,Felin Fran Housing,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
526338,Felin Fran Housing,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
526338,Felin Fran Housing,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
526338,Felin Fran Housing,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
526338,Felin Fran Housing,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-15T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.53
526338,Felin Fran Housing,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
526338,Felin Fran Housing,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
526338,Felin Fran Housing,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.12
526338,Felin Fran Housing,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.28
526338,Felin Fran Housing,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.38
526338,Felin Fran Housing,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
526338,Felin Fran Housing,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
526338,Felin Fran Housing,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.5
526338,Felin Fran Housing,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
526338,Felin Fran Housing,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
526338,Felin Fran Housing,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
526338,Felin Fran Housing,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
526338,Felin Fran Housing,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.72
526338,Felin Fran Housing,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.5
526338,Felin Fran Housing,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.39
526338,Felin Fran Housing,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
526338,Felin Fran Housing,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
526338,Felin Fran Housing,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
526338,Felin Fran Housing,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
526338,Felin Fran Housing,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.6
526338,Felin Fran Housing,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.06
526338,Felin Fran Housing,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
526338,Felin Fran Housing,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.72
526338,Felin Fran Housing,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.59
526338,Felin Fran Housing,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.9
526338,Felin Fran Housing,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.7
526338,Felin Fran Housing,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.0
526338,Felin Fran Housing,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.2
526338,Felin Fran Housing,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.1
526338,Felin Fran Housing,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,17.9
526338,Felin Fran Housing,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
526338,Felin Fran Housing,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
526338,Felin Fran Housing,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
526338,Felin Fran Housing,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
526338,Felin Fran Housing,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
526338,Felin Fran Housing,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
526338,Felin Fran Housing,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
526338,Felin Fran Housing,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
526338,Felin Fran Housing,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
526338,Felin Fran Housing,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.56
526338,Felin Fran Housing,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.4
526338,Felin Fran Housing,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.64
526338,Felin Fran Housing,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
526338,Felin Fran Housing,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
526338,Felin Fran Housing,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
526338,Felin Fran Housing,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
526338,Felin Fran Housing,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-15T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.43
526338,Felin Fran Housing,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.55
526338,Felin Fran Housing,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
526338,Felin Fran Housing,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.9
526338,Felin Fran Housing,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.67
526338,Felin Fran Housing,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.15
526338,Felin Fran Housing,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
526338,Felin Fran Housing,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
526338,Felin Fran Housing,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
526338,Felin Fran Housing,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
526338,Felin Fran Housing,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
526338,Felin Fran Housing,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
526338,Felin Fran Housing,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
526338,Felin Fran Housing,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.89
526338,Felin Fran Housing,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.61
526338,Felin Fran Housing,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.91
526338,Felin Fran Housing,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
526338,Felin Fran Housing,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
526338,Felin Fran Housing,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
526338,Felin Fran Housing,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
526338,Felin Fran Housing,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.1
526338,Felin Fran Housing,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.73
526338,Felin Fran Housing,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
526338,Felin Fran Housing,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.81
526338,Felin Fran Housing,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.27
526338,Felin Fran Housing,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,30.55
526338,Felin Fran Housing,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,78.4
526338,Felin Fran Housing,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.1
526338,Felin Fran Housing,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.3
526338,Felin Fran Housing,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.1
526338,Felin Fran Housing,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,17.8
526338,Felin Fran Housing,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
526338,Felin Fran Housing,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
526338,Felin Fran Housing,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
526338,Felin Fran Housing,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
526338,Felin Fran Housing,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
526338,Felin Fran Housing,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
526338,Felin Fran Housing,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
526338,Felin Fran Housing,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
526338,Felin Fran Housing,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
526338,Felin Fran Housing,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.61
526338,Felin Fran Housing,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.57
526338,Felin Fran Housing,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,49.59
526338,Felin Fran Housing,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,106.5
526338,Felin Fran Housing,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
526338,Felin Fran Housing,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
526338,Felin Fran Housing,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
526338,Felin Fran Housing,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-15T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.78
526338,Felin Fran Housing,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.58
526338,Felin Fran Housing,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
526338,Felin Fran Housing,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.62
526338,Felin Fran Housing,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.02
526338,Felin Fran Housing,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.52
526338,Felin Fran Housing,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
526338,Felin Fran Housing,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
526338,Felin Fran Housing,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.5
526338,Felin Fran Housing,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
526338,Felin Fran Housing,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
526338,Felin Fran Housing,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
526338,Felin Fran Housing,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
526338,Felin Fran Housing,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.89
526338,Felin Fran Housing,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.01
526338,Felin Fran Housing,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.15
526338,Felin Fran Housing,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
526338,Felin Fran Housing,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
526338,Felin Fran Housing,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
526338,Felin Fran Housing,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
526338,Felin Fran Housing,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.12
526338,Felin Fran Housing,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.67
526338,Felin Fran Housing,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
526338,Felin Fran Housing,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.37
526338,Felin Fran Housing,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.17
526338,Felin Fran Housing,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.08
526338,Felin Fran Housing,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,68.2
526338,Felin Fran Housing,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.1
526338,Felin Fran Housing,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.5
526338,Felin Fran Housing,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.3
526338,Felin Fran Housing,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,17.7
526338,Felin Fran Housing,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
526338,Felin Fran Housing,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
526338,Felin Fran Housing,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
