Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526338,Felin Fran Housing,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
526338,Felin Fran Housing,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
526338,Felin Fran Housing,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
526338,Felin Fran Housing,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
526338,Felin Fran Housing,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
526338,Felin Fran Housing,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
526338,Felin Fran Housing,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.88
526338,Felin Fran Housing,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.21
526338,Felin Fran Housing,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,42.72
526338,Felin Fran Housing,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,94.7
526338,Felin Fran Housing,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
526338,Felin Fran Housing,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
526338,Felin Fran Housing,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
526338,Felin Fran Housing,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-15T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.54
526338,Felin Fran Housing,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.35
526338,Felin Fran Housing,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
526338,Felin Fran Housing,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.1
526338,Felin Fran Housing,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.46
526338,Felin Fran Housing,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.05
526338,Felin Fran Housing,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
526338,Felin Fran Housing,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
526338,Felin Fran Housing,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.5
526338,Felin Fran Housing,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
526338,Felin Fran Housing,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
526338,Felin Fran Housing,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
526338,Felin Fran Housing,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
526338,Felin Fran Housing,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.58
526338,Felin Fran Housing,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.14
526338,Felin Fran Housing,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.47
526338,Felin Fran Housing,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
526338,Felin Fran Housing,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
526338,Felin Fran Housing,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
526338,Felin Fran Housing,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
526338,Felin Fran Housing,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.84
526338,Felin Fran Housing,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.61
526338,Felin Fran Housing,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
526338,Felin Fran Housing,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.42
526338,Felin Fran Housing,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.52
526338,Felin Fran Housing,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.76
526338,Felin Fran Housing,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,61.9
526338,Felin Fran Housing,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.1
526338,Felin Fran Housing,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.7
526338,Felin Fran Housing,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.4
526338,Felin Fran Housing,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,17.6
526338,Felin Fran Housing,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
526338,Felin Fran Housing,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
526338,Felin Fran Housing,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
526338,Felin Fran Housing,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
526338,Felin Fran Housing,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
526338,Felin Fran Housing,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
526338,Felin Fran Housing,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
526338,Felin Fran Housing,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
526338,Felin Fran Housing,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
526338,Felin Fran Housing,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,41.1
526338,Felin Fran Housing,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.14
526338,Felin Fran Housing,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.26
526338,Felin Fran Housing,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
526338,Felin Fran Housing,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
526338,Felin Fran Housing,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
526338,Felin Fran Housing,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
526338,Felin Fran Housing,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-15T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.46
526338,Felin Fran Housing,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
526338,Felin Fran Housing,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
526338,Felin Fran Housing,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.24
526338,Felin Fran Housing,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.6
526338,Felin Fran Housing,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.97
526338,Felin Fran Housing,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
526338,Felin Fran Housing,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
526338,Felin Fran Housing,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.4
526338,Felin Fran Housing,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
526338,Felin Fran Housing,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
526338,Felin Fran Housing,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
526338,Felin Fran Housing,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
526338,Felin Fran Housing,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
526338,Felin Fran Housing,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.61
526338,Felin Fran Housing,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.94
526338,Felin Fran Housing,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
526338,Felin Fran Housing,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
526338,Felin Fran Housing,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
526338,Felin Fran Housing,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
526338,Felin Fran Housing,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.15
526338,Felin Fran Housing,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.23
526338,Felin Fran Housing,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
526338,Felin Fran Housing,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.7
526338,Felin Fran Housing,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.34
526338,Felin Fran Housing,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.32
526338,Felin Fran Housing,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
526338,Felin Fran Housing,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.9
526338,Felin Fran Housing,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.7
526338,Felin Fran Housing,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.8
526338,Felin Fran Housing,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,17.6
526338,Felin Fran Housing,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
526338,Felin Fran Housing,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
526338,Felin Fran Housing,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
526338,Felin Fran Housing,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
526338,Felin Fran Housing,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
526338,Felin Fran Housing,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
526338,Felin Fran Housing,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
526338,Felin Fran Housing,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
526338,Felin Fran Housing,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
526338,Felin Fran Housing,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.95
526338,Felin Fran Housing,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.55
526338,Felin Fran Housing,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.19
526338,Felin Fran Housing,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
526338,Felin Fran Housing,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
526338,Felin Fran Housing,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
526338,Felin Fran Housing,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
526338,Felin Fran Housing,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-15T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.78
526338,Felin Fran Housing,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
526338,Felin Fran Housing,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
526338,Felin Fran Housing,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.14
526338,Felin Fran Housing,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.4
526338,Felin Fran Housing,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.27
526338,Felin Fran Housing,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
526338,Felin Fran Housing,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
526338,Felin Fran Housing,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.9
526338,Felin Fran Housing,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
526338,Felin Fran Housing,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
526338,Felin Fran Housing,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
526338,Felin Fran Housing,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
526338,Felin Fran Housing,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.33
526338,Felin Fran Housing,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.09
526338,Felin Fran Housing,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.98
526338,Felin Fran Housing,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
526338,Felin Fran Housing,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
526338,Felin Fran Housing,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
526338,Felin Fran Housing,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
526338,Felin Fran Housing,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.83
526338,Felin Fran Housing,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.29
526338,Felin Fran Housing,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
526338,Felin Fran Housing,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.24
526338,Felin Fran Housing,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.53
526338,Felin Fran Housing,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.16
526338,Felin Fran Housing,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
526338,Felin Fran Housing,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.9
526338,Felin Fran Housing,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.8
526338,Felin Fran Housing,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.5
526338,Felin Fran Housing,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,17.6
526338,Felin Fran Housing,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
526338,Felin Fran Housing,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
526338,Felin Fran Housing,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
526338,Felin Fran Housing,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
526338,Felin Fran Housing,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
526338,Felin Fran Housing,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
526338,Felin Fran Housing,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
526338,Felin Fran Housing,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
526338,Felin Fran Housing,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
526338,Felin Fran Housing,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,36.7
526338,Felin Fran Housing,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.03
526338,Felin Fran Housing,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.38
526338,Felin Fran Housing,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
526338,Felin Fran Housing,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
526338,Felin Fran Housing,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
526338,Felin Fran Housing,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
526338,Felin Fran Housing,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-15T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
526338,Felin Fran Housing,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
526338,Felin Fran Housing,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
526338,Felin Fran Housing,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.51
526338,Felin Fran Housing,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.15
526338,Felin Fran Housing,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.07
526338,Felin Fran Housing,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
526338,Felin Fran Housing,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
526338,Felin Fran Housing,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
526338,Felin Fran Housing,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
526338,Felin Fran Housing,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
526338,Felin Fran Housing,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
526338,Felin Fran Housing,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
526338,Felin Fran Housing,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.11
526338,Felin Fran Housing,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.15
526338,Felin Fran Housing,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.21
526338,Felin Fran Housing,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
526338,Felin Fran Housing,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
526338,Felin Fran Housing,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
526338,Felin Fran Housing,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
526338,Felin Fran Housing,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.35
526338,Felin Fran Housing,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.26
526338,Felin Fran Housing,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
526338,Felin Fran Housing,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.2
526338,Felin Fran Housing,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.12
526338,Felin Fran Housing,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.63
526338,Felin Fran Housing,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
526338,Felin Fran Housing,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.5
526338,Felin Fran Housing,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.6
526338,Felin Fran Housing,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.8
526338,Felin Fran Housing,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,17.6
526338,Felin Fran Housing,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
526338,Felin Fran Housing,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
526338,Felin Fran Housing,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
526338,Felin Fran Housing,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
526338,Felin Fran Housing,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
526338,Felin Fran Housing,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
526338,Felin Fran Housing,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
526338,Felin Fran Housing,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
526338,Felin Fran Housing,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
526338,Felin Fran Housing,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.81
526338,Felin Fran Housing,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,35.44
526338,Felin Fran Housing,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,40.89
526338,Felin Fran Housing,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
526338,Felin Fran Housing,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
526338,Felin Fran Housing,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
526338,Felin Fran Housing,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
526338,Felin Fran Housing,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-15T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
526338,Felin Fran Housing,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.4
526338,Felin Fran Housing,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
526338,Felin Fran Housing,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.19
526338,Felin Fran Housing,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.54
526338,Felin Fran Housing,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.53
526338,Felin Fran Housing,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
526338,Felin Fran Housing,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
526338,Felin Fran Housing,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
526338,Felin Fran Housing,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
526338,Felin Fran Housing,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
526338,Felin Fran Housing,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
526338,Felin Fran Housing,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
526338,Felin Fran Housing,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.98
526338,Felin Fran Housing,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.65
526338,Felin Fran Housing,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.01
526338,Felin Fran Housing,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
526338,Felin Fran Housing,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
526338,Felin Fran Housing,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
526338,Felin Fran Housing,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
526338,Felin Fran Housing,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.21
526338,Felin Fran Housing,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.25
526338,Felin Fran Housing,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
526338,Felin Fran Housing,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.41
526338,Felin Fran Housing,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.24
526338,Felin Fran Housing,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.04
526338,Felin Fran Housing,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
526338,Felin Fran Housing,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.6
526338,Felin Fran Housing,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.0
526338,Felin Fran Housing,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.7
526338,Felin Fran Housing,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,17.6
526338,Felin Fran Housing,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
526338,Felin Fran Housing,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
526338,Felin Fran Housing,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
526338,Felin Fran Housing,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
526338,Felin Fran Housing,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
526338,Felin Fran Housing,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
526338,Felin Fran Housing,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
526338,Felin Fran Housing,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
526338,Felin Fran Housing,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
526338,Felin Fran Housing,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,35.59
526338,Felin Fran Housing,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.45
526338,Felin Fran Housing,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,38.58
526338,Felin Fran Housing,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,96.9
526338,Felin Fran Housing,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
526338,Felin Fran Housing,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
526338,Felin Fran Housing,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
526338,Felin Fran Housing,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-15T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
526338,Felin Fran Housing,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
526338,Felin Fran Housing,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
526338,Felin Fran Housing,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.87
526338,Felin Fran Housing,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.29
526338,Felin Fran Housing,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.81
526338,Felin Fran Housing,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
526338,Felin Fran Housing,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.4
526338,Felin Fran Housing,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
526338,Felin Fran Housing,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
526338,Felin Fran Housing,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
526338,Felin Fran Housing,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
526338,Felin Fran Housing,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
526338,Felin Fran Housing,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.79
526338,Felin Fran Housing,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.04
526338,Felin Fran Housing,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.52
526338,Felin Fran Housing,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
526338,Felin Fran Housing,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
526338,Felin Fran Housing,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
526338,Felin Fran Housing,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
526338,Felin Fran Housing,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.4
526338,Felin Fran Housing,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.83
526338,Felin Fran Housing,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
526338,Felin Fran Housing,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.07
526338,Felin Fran Housing,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.25
526338,Felin Fran Housing,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.99
526338,Felin Fran Housing,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
526338,Felin Fran Housing,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.8
526338,Felin Fran Housing,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.3
526338,Felin Fran Housing,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.1
526338,Felin Fran Housing,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,17.5
526338,Felin Fran Housing,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
526338,Felin Fran Housing,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
526338,Felin Fran Housing,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
526338,Felin Fran Housing,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
526338,Felin Fran Housing,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
526338,Felin Fran Housing,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
526338,Felin Fran Housing,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
526338,Felin Fran Housing,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
526338,Felin Fran Housing,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
526338,Felin Fran Housing,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,39.75
526338,Felin Fran Housing,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.61
526338,Felin Fran Housing,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.32
526338,Felin Fran Housing,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
526338,Felin Fran Housing,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
526338,Felin Fran Housing,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
526338,Felin Fran Housing,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
526338,Felin Fran Housing,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-15T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
526338,Felin Fran Housing,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.66
526338,Felin Fran Housing,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
526338,Felin Fran Housing,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.28
526338,Felin Fran Housing,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.26
526338,Felin Fran Housing,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.67
526338,Felin Fran Housing,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
526338,Felin Fran Housing,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.1
526338,Felin Fran Housing,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.1
526338,Felin Fran Housing,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
526338,Felin Fran Housing,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
526338,Felin Fran Housing,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
526338,Felin Fran Housing,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
526338,Felin Fran Housing,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.66
526338,Felin Fran Housing,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.19
526338,Felin Fran Housing,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.24
526338,Felin Fran Housing,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
526338,Felin Fran Housing,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
526338,Felin Fran Housing,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
526338,Felin Fran Housing,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
526338,Felin Fran Housing,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.41
526338,Felin Fran Housing,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.15
526338,Felin Fran Housing,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
526338,Felin Fran Housing,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.46
526338,Felin Fran Housing,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.09
526338,Felin Fran Housing,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.76
526338,Felin Fran Housing,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.8
526338,Felin Fran Housing,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.5
526338,Felin Fran Housing,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.2
526338,Felin Fran Housing,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.6
526338,Felin Fran Housing,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,17.5
526338,Felin Fran Housing,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
526338,Felin Fran Housing,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
526338,Felin Fran Housing,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
526338,Felin Fran Housing,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
526338,Felin Fran Housing,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
526338,Felin Fran Housing,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
526338,Felin Fran Housing,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
526338,Felin Fran Housing,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
526338,Felin Fran Housing,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
526338,Felin Fran Housing,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,38.41
526338,Felin Fran Housing,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.56
526338,Felin Fran Housing,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.65
526338,Felin Fran Housing,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
526338,Felin Fran Housing,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
526338,Felin Fran Housing,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
526338,Felin Fran Housing,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
526338,Felin Fran Housing,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-15T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
526338,Felin Fran Housing,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.51
526338,Felin Fran Housing,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
526338,Felin Fran Housing,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.5
526338,Felin Fran Housing,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.07
526338,Felin Fran Housing,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.46
526338,Felin Fran Housing,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
526338,Felin Fran Housing,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.1
526338,Felin Fran Housing,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
526338,Felin Fran Housing,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
526338,Felin Fran Housing,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
526338,Felin Fran Housing,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
526338,Felin Fran Housing,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
526338,Felin Fran Housing,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.1
526338,Felin Fran Housing,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.65
526338,Felin Fran Housing,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.3
526338,Felin Fran Housing,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
526338,Felin Fran Housing,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
526338,Felin Fran Housing,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
526338,Felin Fran Housing,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
526338,Felin Fran Housing,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.78
526338,Felin Fran Housing,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.18
526338,Felin Fran Housing,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
526338,Felin Fran Housing,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.0
526338,Felin Fran Housing,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.25
526338,Felin Fran Housing,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,27.96
526338,Felin Fran Housing,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,74.1
526338,Felin Fran Housing,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.0
526338,Felin Fran Housing,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.3
526338,Felin Fran Housing,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.7
526338,Felin Fran Housing,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,17.4
526338,Felin Fran Housing,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
526338,Felin Fran Housing,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
526338,Felin Fran Housing,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
526338,Felin Fran Housing,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
526338,Felin Fran Housing,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
526338,Felin Fran Housing,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
526338,Felin Fran Housing,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
526338,Felin Fran Housing,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
526338,Felin Fran Housing,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
526338,Felin Fran Housing,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,42.61
526338,Felin Fran Housing,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
526338,Felin Fran Housing,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,42.7
526338,Felin Fran Housing,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,107.2
526338,Felin Fran Housing,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
526338,Felin Fran Housing,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
526338,Felin Fran Housing,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
526338,Felin Fran Housing,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-15T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
526338,Felin Fran Housing,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
526338,Felin Fran Housing,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
526338,Felin Fran Housing,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.62
526338,Felin Fran Housing,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.15
526338,Felin Fran Housing,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.7
526338,Felin Fran Housing,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.4
526338,Felin Fran Housing,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.1
526338,Felin Fran Housing,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
526338,Felin Fran Housing,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
526338,Felin Fran Housing,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
526338,Felin Fran Housing,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
526338,Felin Fran Housing,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
526338,Felin Fran Housing,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.35
526338,Felin Fran Housing,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.12
526338,Felin Fran Housing,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.44
526338,Felin Fran Housing,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
526338,Felin Fran Housing,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.9
526338,Felin Fran Housing,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
526338,Felin Fran Housing,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
526338,Felin Fran Housing,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.47
526338,Felin Fran Housing,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.34
526338,Felin Fran Housing,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
526338,Felin Fran Housing,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.84
526338,Felin Fran Housing,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.04
526338,Felin Fran Housing,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.17
526338,Felin Fran Housing,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
526338,Felin Fran Housing,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.3
526338,Felin Fran Housing,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.0
526338,Felin Fran Housing,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.4
526338,Felin Fran Housing,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,17.4
526338,Felin Fran Housing,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
526338,Felin Fran Housing,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
526338,Felin Fran Housing,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
526338,Felin Fran Housing,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
526338,Felin Fran Housing,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
526338,Felin Fran Housing,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
526338,Felin Fran Housing,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
526338,Felin Fran Housing,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
526338,Felin Fran Housing,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
526338,Felin Fran Housing,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,44.82
526338,Felin Fran Housing,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.33
