Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526338,Felin Fran Housing,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.28
526338,Felin Fran Housing,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,95.1
526338,Felin Fran Housing,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
526338,Felin Fran Housing,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
526338,Felin Fran Housing,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
526338,Felin Fran Housing,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-15T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
526338,Felin Fran Housing,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.56
526338,Felin Fran Housing,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
526338,Felin Fran Housing,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.18
526338,Felin Fran Housing,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.99
526338,Felin Fran Housing,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.14
526338,Felin Fran Housing,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
526338,Felin Fran Housing,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
526338,Felin Fran Housing,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
526338,Felin Fran Housing,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
526338,Felin Fran Housing,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
526338,Felin Fran Housing,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
526338,Felin Fran Housing,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
526338,Felin Fran Housing,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.76
526338,Felin Fran Housing,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.64
526338,Felin Fran Housing,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.09
526338,Felin Fran Housing,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
526338,Felin Fran Housing,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
526338,Felin Fran Housing,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
526338,Felin Fran Housing,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
526338,Felin Fran Housing,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.95
526338,Felin Fran Housing,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.04
526338,Felin Fran Housing,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
526338,Felin Fran Housing,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.21
526338,Felin Fran Housing,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.71
526338,Felin Fran Housing,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.97
526338,Felin Fran Housing,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
526338,Felin Fran Housing,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.9
526338,Felin Fran Housing,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.7
526338,Felin Fran Housing,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.9
526338,Felin Fran Housing,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,17.3
526338,Felin Fran Housing,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
526338,Felin Fran Housing,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
526338,Felin Fran Housing,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
526338,Felin Fran Housing,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
526338,Felin Fran Housing,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
526338,Felin Fran Housing,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
526338,Felin Fran Housing,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
526338,Felin Fran Housing,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
526338,Felin Fran Housing,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
526338,Felin Fran Housing,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,38.15
526338,Felin Fran Housing,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.36
526338,Felin Fran Housing,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.18
526338,Felin Fran Housing,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
526338,Felin Fran Housing,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
526338,Felin Fran Housing,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
526338,Felin Fran Housing,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
526338,Felin Fran Housing,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-15T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.42
526338,Felin Fran Housing,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.85
526338,Felin Fran Housing,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
526338,Felin Fran Housing,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.89
526338,Felin Fran Housing,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.4
526338,Felin Fran Housing,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.63
526338,Felin Fran Housing,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
526338,Felin Fran Housing,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
526338,Felin Fran Housing,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.5
526338,Felin Fran Housing,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
526338,Felin Fran Housing,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
526338,Felin Fran Housing,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
526338,Felin Fran Housing,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
526338,Felin Fran Housing,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.67
526338,Felin Fran Housing,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.49
526338,Felin Fran Housing,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.62
526338,Felin Fran Housing,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
526338,Felin Fran Housing,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.2
526338,Felin Fran Housing,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
526338,Felin Fran Housing,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
526338,Felin Fran Housing,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.66
526338,Felin Fran Housing,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.46
526338,Felin Fran Housing,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
526338,Felin Fran Housing,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.23
526338,Felin Fran Housing,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.37
526338,Felin Fran Housing,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.4
526338,Felin Fran Housing,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
526338,Felin Fran Housing,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.4
526338,Felin Fran Housing,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.0
526338,Felin Fran Housing,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.8
526338,Felin Fran Housing,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,17.3
526338,Felin Fran Housing,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
526338,Felin Fran Housing,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
526338,Felin Fran Housing,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
526338,Felin Fran Housing,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
526338,Felin Fran Housing,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
526338,Felin Fran Housing,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
526338,Felin Fran Housing,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
526338,Felin Fran Housing,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
526338,Felin Fran Housing,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
526338,Felin Fran Housing,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,40.79
526338,Felin Fran Housing,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.28
526338,Felin Fran Housing,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.61
526338,Felin Fran Housing,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,100.1
526338,Felin Fran Housing,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
526338,Felin Fran Housing,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
526338,Felin Fran Housing,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
526338,Felin Fran Housing,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
526338,Felin Fran Housing,2024-01-15T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
526338,Felin Fran Housing,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.38
526338,Felin Fran Housing,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
526338,Felin Fran Housing,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.78
526338,Felin Fran Housing,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.15
526338,Felin Fran Housing,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.04
526338,Felin Fran Housing,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
526338,Felin Fran Housing,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
526338,Felin Fran Housing,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.2
526338,Felin Fran Housing,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
526338,Felin Fran Housing,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
526338,Felin Fran Housing,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
526338,Felin Fran Housing,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
526338,Felin Fran Housing,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.86
526338,Felin Fran Housing,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.84
526338,Felin Fran Housing,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.37
526338,Felin Fran Housing,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
526338,Felin Fran Housing,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
526338,Felin Fran Housing,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
526338,Felin Fran Housing,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
526338,Felin Fran Housing,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.15
526338,Felin Fran Housing,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.57
526338,Felin Fran Housing,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
526338,Felin Fran Housing,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.64
526338,Felin Fran Housing,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.31
526338,Felin Fran Housing,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.52
526338,Felin Fran Housing,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
526338,Felin Fran Housing,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.7
526338,Felin Fran Housing,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.1
526338,Felin Fran Housing,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.5
526338,Felin Fran Housing,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,17.1
526338,Felin Fran Housing,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
526338,Felin Fran Housing,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
526338,Felin Fran Housing,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
526338,Felin Fran Housing,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
526338,Felin Fran Housing,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
526338,Felin Fran Housing,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
526338,Felin Fran Housing,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
526338,Felin Fran Housing,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
526338,Felin Fran Housing,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
526338,Felin Fran Housing,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,37.27
526338,Felin Fran Housing,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,41.32
526338,Felin Fran Housing,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.88
526338,Felin Fran Housing,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
526338,Felin Fran Housing,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
526338,Felin Fran Housing,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
526338,Felin Fran Housing,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
526338,Felin Fran Housing,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
526338,Felin Fran Housing,2024-01-15T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
526338,Felin Fran Housing,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
526338,Felin Fran Housing,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
526338,Felin Fran Housing,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.84
526338,Felin Fran Housing,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.04
526338,Felin Fran Housing,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.87
526338,Felin Fran Housing,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
526338,Felin Fran Housing,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
526338,Felin Fran Housing,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.0
526338,Felin Fran Housing,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
526338,Felin Fran Housing,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
526338,Felin Fran Housing,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
526338,Felin Fran Housing,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
526338,Felin Fran Housing,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.18
526338,Felin Fran Housing,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.05
526338,Felin Fran Housing,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.11
526338,Felin Fran Housing,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
526338,Felin Fran Housing,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.5
526338,Felin Fran Housing,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
526338,Felin Fran Housing,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
526338,Felin Fran Housing,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.28
526338,Felin Fran Housing,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.01
526338,Felin Fran Housing,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
526338,Felin Fran Housing,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.02
526338,Felin Fran Housing,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.82
526338,Felin Fran Housing,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.89
526338,Felin Fran Housing,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
526338,Felin Fran Housing,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
526338,Felin Fran Housing,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.7
526338,Felin Fran Housing,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.9
526338,Felin Fran Housing,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,17.1
526338,Felin Fran Housing,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
526338,Felin Fran Housing,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
526338,Felin Fran Housing,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
526338,Felin Fran Housing,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
526338,Felin Fran Housing,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
526338,Felin Fran Housing,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
526338,Felin Fran Housing,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
526338,Felin Fran Housing,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
526338,Felin Fran Housing,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
526338,Felin Fran Housing,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.03
526338,Felin Fran Housing,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,43.91
526338,Felin Fran Housing,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.83
526338,Felin Fran Housing,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
526338,Felin Fran Housing,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
526338,Felin Fran Housing,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
526338,Felin Fran Housing,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
526338,Felin Fran Housing,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-15T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.27
526338,Felin Fran Housing,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.51
526338,Felin Fran Housing,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
526338,Felin Fran Housing,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.51
526338,Felin Fran Housing,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.73
526338,Felin Fran Housing,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.66
526338,Felin Fran Housing,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
526338,Felin Fran Housing,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
526338,Felin Fran Housing,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
526338,Felin Fran Housing,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
526338,Felin Fran Housing,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
526338,Felin Fran Housing,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
526338,Felin Fran Housing,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
526338,Felin Fran Housing,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.59
526338,Felin Fran Housing,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.58
526338,Felin Fran Housing,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.24
526338,Felin Fran Housing,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
526338,Felin Fran Housing,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.5
526338,Felin Fran Housing,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
526338,Felin Fran Housing,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
526338,Felin Fran Housing,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.7
526338,Felin Fran Housing,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.62
526338,Felin Fran Housing,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
526338,Felin Fran Housing,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.02
526338,Felin Fran Housing,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.95
526338,Felin Fran Housing,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.55
526338,Felin Fran Housing,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
526338,Felin Fran Housing,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.1
526338,Felin Fran Housing,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.1
526338,Felin Fran Housing,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.6
526338,Felin Fran Housing,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,17.1
526338,Felin Fran Housing,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
526338,Felin Fran Housing,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
526338,Felin Fran Housing,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
526338,Felin Fran Housing,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
526338,Felin Fran Housing,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
526338,Felin Fran Housing,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
526338,Felin Fran Housing,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
526338,Felin Fran Housing,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
526338,Felin Fran Housing,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
526338,Felin Fran Housing,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.12
526338,Felin Fran Housing,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.28
526338,Felin Fran Housing,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.42
526338,Felin Fran Housing,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
526338,Felin Fran Housing,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
526338,Felin Fran Housing,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
526338,Felin Fran Housing,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
526338,Felin Fran Housing,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
526338,Felin Fran Housing,2024-01-15T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.48
526338,Felin Fran Housing,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.5
526338,Felin Fran Housing,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
526338,Felin Fran Housing,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.71
526338,Felin Fran Housing,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.79
526338,Felin Fran Housing,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.56
526338,Felin Fran Housing,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
526338,Felin Fran Housing,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
526338,Felin Fran Housing,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.6
526338,Felin Fran Housing,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
526338,Felin Fran Housing,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
526338,Felin Fran Housing,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
526338,Felin Fran Housing,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
526338,Felin Fran Housing,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.29
526338,Felin Fran Housing,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.36
526338,Felin Fran Housing,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.6
526338,Felin Fran Housing,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
526338,Felin Fran Housing,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.8
526338,Felin Fran Housing,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
526338,Felin Fran Housing,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
526338,Felin Fran Housing,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.78
526338,Felin Fran Housing,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.34
526338,Felin Fran Housing,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
526338,Felin Fran Housing,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.27
526338,Felin Fran Housing,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.42
526338,Felin Fran Housing,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.09
526338,Felin Fran Housing,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
526338,Felin Fran Housing,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
526338,Felin Fran Housing,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.1
526338,Felin Fran Housing,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.0
526338,Felin Fran Housing,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,17.0
526338,Felin Fran Housing,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
526338,Felin Fran Housing,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
526338,Felin Fran Housing,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
526338,Felin Fran Housing,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
526338,Felin Fran Housing,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
526338,Felin Fran Housing,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
526338,Felin Fran Housing,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
526338,Felin Fran Housing,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
526338,Felin Fran Housing,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
526338,Felin Fran Housing,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,41.27
526338,Felin Fran Housing,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,39.57
526338,Felin Fran Housing,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.2
526338,Felin Fran Housing,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
526338,Felin Fran Housing,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
526338,Felin Fran Housing,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
526338,Felin Fran Housing,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
526338,Felin Fran Housing,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-15T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.41
526338,Felin Fran Housing,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
526338,Felin Fran Housing,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
526338,Felin Fran Housing,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.94
526338,Felin Fran Housing,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.85
526338,Felin Fran Housing,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.8
526338,Felin Fran Housing,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
526338,Felin Fran Housing,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
526338,Felin Fran Housing,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.1
526338,Felin Fran Housing,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
526338,Felin Fran Housing,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
526338,Felin Fran Housing,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
526338,Felin Fran Housing,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
526338,Felin Fran Housing,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.29
526338,Felin Fran Housing,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.23
526338,Felin Fran Housing,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.91
526338,Felin Fran Housing,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
526338,Felin Fran Housing,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.0
526338,Felin Fran Housing,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
526338,Felin Fran Housing,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
526338,Felin Fran Housing,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
526338,Felin Fran Housing,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.22
526338,Felin Fran Housing,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
526338,Felin Fran Housing,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.03
526338,Felin Fran Housing,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.4
526338,Felin Fran Housing,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.04
526338,Felin Fran Housing,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
526338,Felin Fran Housing,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.2
526338,Felin Fran Housing,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.8
526338,Felin Fran Housing,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.4
526338,Felin Fran Housing,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,17.0
526338,Felin Fran Housing,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
526338,Felin Fran Housing,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
526338,Felin Fran Housing,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
526338,Felin Fran Housing,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
526338,Felin Fran Housing,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
526338,Felin Fran Housing,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
526338,Felin Fran Housing,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
526338,Felin Fran Housing,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
526338,Felin Fran Housing,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
526338,Felin Fran Housing,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,44.26
526338,Felin Fran Housing,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,37.5
526338,Felin Fran Housing,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,39.71
526338,Felin Fran Housing,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
526338,Felin Fran Housing,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
526338,Felin Fran Housing,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
526338,Felin Fran Housing,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
526338,Felin Fran Housing,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-15T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
526338,Felin Fran Housing,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.51
526338,Felin Fran Housing,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
526338,Felin Fran Housing,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.61
526338,Felin Fran Housing,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.35
526338,Felin Fran Housing,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.42
526338,Felin Fran Housing,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
526338,Felin Fran Housing,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
526338,Felin Fran Housing,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
526338,Felin Fran Housing,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
526338,Felin Fran Housing,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
526338,Felin Fran Housing,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
526338,Felin Fran Housing,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
526338,Felin Fran Housing,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.43
526338,Felin Fran Housing,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
526338,Felin Fran Housing,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.7
526338,Felin Fran Housing,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.2
526338,Felin Fran Housing,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.1
526338,Felin Fran Housing,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
526338,Felin Fran Housing,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
526338,Felin Fran Housing,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.56
526338,Felin Fran Housing,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.36
526338,Felin Fran Housing,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
526338,Felin Fran Housing,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.54
526338,Felin Fran Housing,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.53
526338,Felin Fran Housing,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.28
526338,Felin Fran Housing,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
526338,Felin Fran Housing,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.5
526338,Felin Fran Housing,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.7
526338,Felin Fran Housing,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.1
526338,Felin Fran Housing,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,16.9
526338,Felin Fran Housing,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
526338,Felin Fran Housing,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
526338,Felin Fran Housing,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
526338,Felin Fran Housing,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
526338,Felin Fran Housing,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
526338,Felin Fran Housing,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
526338,Felin Fran Housing,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
526338,Felin Fran Housing,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
526338,Felin Fran Housing,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
526338,Felin Fran Housing,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,45.59
526338,Felin Fran Housing,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.66
526338,Felin Fran Housing,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,42.39
526338,Felin Fran Housing,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,96.9
526338,Felin Fran Housing,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
526338,Felin Fran Housing,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
526338,Felin Fran Housing,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
526338,Felin Fran Housing,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-15T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
526338,Felin Fran Housing,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.64
526338,Felin Fran Housing,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
526338,Felin Fran Housing,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.67
526338,Felin Fran Housing,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.51
526338,Felin Fran Housing,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.78
526338,Felin Fran Housing,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
526338,Felin Fran Housing,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
526338,Felin Fran Housing,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
526338,Felin Fran Housing,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
526338,Felin Fran Housing,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
526338,Felin Fran Housing,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
526338,Felin Fran Housing,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
526338,Felin Fran Housing,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.27
526338,Felin Fran Housing,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
526338,Felin Fran Housing,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.62
526338,Felin Fran Housing,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.0
526338,Felin Fran Housing,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.9
526338,Felin Fran Housing,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
526338,Felin Fran Housing,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
526338,Felin Fran Housing,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.41
526338,Felin Fran Housing,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.96
526338,Felin Fran Housing,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
526338,Felin Fran Housing,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.59
526338,Felin Fran Housing,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.89
526338,Felin Fran Housing,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.59
526338,Felin Fran Housing,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
526338,Felin Fran Housing,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.9
526338,Felin Fran Housing,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.2
526338,Felin Fran Housing,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.6
526338,Felin Fran Housing,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,16.9
526338,Felin Fran Housing,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
526338,Felin Fran Housing,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
526338,Felin Fran Housing,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
526338,Felin Fran Housing,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
526338,Felin Fran Housing,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
526338,Felin Fran Housing,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
526338,Felin Fran Housing,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
526338,Felin Fran Housing,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
526338,Felin Fran Housing,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
526338,Felin Fran Housing,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,43.54
526338,Felin Fran Housing,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.92
526338,Felin Fran Housing,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,42.99
526338,Felin Fran Housing,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
526338,Felin Fran Housing,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
526338,Felin Fran Housing,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
526338,Felin Fran Housing,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
526338,Felin Fran Housing,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
