Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526338,Felin Fran Housing,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-15T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.45
526338,Felin Fran Housing,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.83
526338,Felin Fran Housing,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
526338,Felin Fran Housing,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.62
526338,Felin Fran Housing,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.59
526338,Felin Fran Housing,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.78
526338,Felin Fran Housing,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
526338,Felin Fran Housing,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
526338,Felin Fran Housing,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.2
526338,Felin Fran Housing,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
526338,Felin Fran Housing,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
526338,Felin Fran Housing,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
526338,Felin Fran Housing,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
526338,Felin Fran Housing,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.12
526338,Felin Fran Housing,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.36
526338,Felin Fran Housing,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.92
526338,Felin Fran Housing,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
526338,Felin Fran Housing,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.1
526338,Felin Fran Housing,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
526338,Felin Fran Housing,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
526338,Felin Fran Housing,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.37
526338,Felin Fran Housing,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.21
526338,Felin Fran Housing,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
526338,Felin Fran Housing,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.27
526338,Felin Fran Housing,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.43
526338,Felin Fran Housing,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.2
526338,Felin Fran Housing,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
526338,Felin Fran Housing,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.3
526338,Felin Fran Housing,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.3
526338,Felin Fran Housing,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.3
526338,Felin Fran Housing,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,16.8
526338,Felin Fran Housing,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
526338,Felin Fran Housing,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
526338,Felin Fran Housing,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
526338,Felin Fran Housing,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
526338,Felin Fran Housing,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
526338,Felin Fran Housing,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
526338,Felin Fran Housing,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
526338,Felin Fran Housing,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
526338,Felin Fran Housing,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
526338,Felin Fran Housing,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,45.02
526338,Felin Fran Housing,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.4
526338,Felin Fran Housing,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.88
526338,Felin Fran Housing,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,102.8
526338,Felin Fran Housing,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
526338,Felin Fran Housing,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
526338,Felin Fran Housing,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
526338,Felin Fran Housing,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
526338,Felin Fran Housing,2024-01-15T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
526338,Felin Fran Housing,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.66
526338,Felin Fran Housing,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
526338,Felin Fran Housing,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.4
526338,Felin Fran Housing,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.12
526338,Felin Fran Housing,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.78
526338,Felin Fran Housing,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
526338,Felin Fran Housing,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.3
526338,Felin Fran Housing,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
526338,Felin Fran Housing,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
526338,Felin Fran Housing,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
526338,Felin Fran Housing,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
526338,Felin Fran Housing,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
526338,Felin Fran Housing,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.58
526338,Felin Fran Housing,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.45
526338,Felin Fran Housing,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.49
526338,Felin Fran Housing,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
526338,Felin Fran Housing,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
526338,Felin Fran Housing,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
526338,Felin Fran Housing,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
526338,Felin Fran Housing,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.15
526338,Felin Fran Housing,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.79
526338,Felin Fran Housing,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.05
526338,Felin Fran Housing,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.19
526338,Felin Fran Housing,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.2
526338,Felin Fran Housing,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.87
526338,Felin Fran Housing,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,65.6
526338,Felin Fran Housing,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.0
526338,Felin Fran Housing,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.4
526338,Felin Fran Housing,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
526338,Felin Fran Housing,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,16.8
526338,Felin Fran Housing,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
526338,Felin Fran Housing,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
526338,Felin Fran Housing,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
526338,Felin Fran Housing,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
526338,Felin Fran Housing,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
526338,Felin Fran Housing,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
526338,Felin Fran Housing,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
526338,Felin Fran Housing,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
526338,Felin Fran Housing,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
526338,Felin Fran Housing,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,46.18
526338,Felin Fran Housing,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,42.77
526338,Felin Fran Housing,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.11
526338,Felin Fran Housing,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,121.1
526338,Felin Fran Housing,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
526338,Felin Fran Housing,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
526338,Felin Fran Housing,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
526338,Felin Fran Housing,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
526338,Felin Fran Housing,2024-01-15T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
526338,Felin Fran Housing,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.45
526338,Felin Fran Housing,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
526338,Felin Fran Housing,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.46
526338,Felin Fran Housing,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.12
526338,Felin Fran Housing,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
526338,Felin Fran Housing,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
526338,Felin Fran Housing,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.3
526338,Felin Fran Housing,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
526338,Felin Fran Housing,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
526338,Felin Fran Housing,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
526338,Felin Fran Housing,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
526338,Felin Fran Housing,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
526338,Felin Fran Housing,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.01
526338,Felin Fran Housing,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.43
526338,Felin Fran Housing,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.91
526338,Felin Fran Housing,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
526338,Felin Fran Housing,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
526338,Felin Fran Housing,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
526338,Felin Fran Housing,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
526338,Felin Fran Housing,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.08
526338,Felin Fran Housing,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.54
526338,Felin Fran Housing,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.59
526338,Felin Fran Housing,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.8
526338,Felin Fran Housing,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.15
526338,Felin Fran Housing,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.37
526338,Felin Fran Housing,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,63.7
526338,Felin Fran Housing,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.4
526338,Felin Fran Housing,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.2
526338,Felin Fran Housing,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.6
526338,Felin Fran Housing,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,16.7
526338,Felin Fran Housing,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
526338,Felin Fran Housing,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
526338,Felin Fran Housing,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
526338,Felin Fran Housing,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
526338,Felin Fran Housing,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
526338,Felin Fran Housing,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
526338,Felin Fran Housing,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
526338,Felin Fran Housing,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
526338,Felin Fran Housing,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
526338,Felin Fran Housing,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,43.27
526338,Felin Fran Housing,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,44.71
526338,Felin Fran Housing,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.41
526338,Felin Fran Housing,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,118.7
526338,Felin Fran Housing,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
526338,Felin Fran Housing,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
526338,Felin Fran Housing,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
526338,Felin Fran Housing,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
526338,Felin Fran Housing,2024-01-15T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
526338,Felin Fran Housing,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.74
526338,Felin Fran Housing,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
526338,Felin Fran Housing,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.11
526338,Felin Fran Housing,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.54
526338,Felin Fran Housing,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.98
526338,Felin Fran Housing,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
526338,Felin Fran Housing,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
526338,Felin Fran Housing,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.2
526338,Felin Fran Housing,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
526338,Felin Fran Housing,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
526338,Felin Fran Housing,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
526338,Felin Fran Housing,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
526338,Felin Fran Housing,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.26
526338,Felin Fran Housing,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.3
526338,Felin Fran Housing,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.98
526338,Felin Fran Housing,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
526338,Felin Fran Housing,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
526338,Felin Fran Housing,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
526338,Felin Fran Housing,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
526338,Felin Fran Housing,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.97
526338,Felin Fran Housing,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.09
526338,Felin Fran Housing,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
526338,Felin Fran Housing,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.36
526338,Felin Fran Housing,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.57
526338,Felin Fran Housing,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.07
526338,Felin Fran Housing,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
526338,Felin Fran Housing,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.2
526338,Felin Fran Housing,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.7
526338,Felin Fran Housing,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.4
526338,Felin Fran Housing,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,16.6
526338,Felin Fran Housing,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
526338,Felin Fran Housing,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
526338,Felin Fran Housing,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
526338,Felin Fran Housing,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
526338,Felin Fran Housing,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
526338,Felin Fran Housing,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
526338,Felin Fran Housing,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
526338,Felin Fran Housing,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
526338,Felin Fran Housing,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
526338,Felin Fran Housing,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,41.73
526338,Felin Fran Housing,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,40.42
526338,Felin Fran Housing,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.99
526338,Felin Fran Housing,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
526338,Felin Fran Housing,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
526338,Felin Fran Housing,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
526338,Felin Fran Housing,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
526338,Felin Fran Housing,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-15T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.51
526338,Felin Fran Housing,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.91
526338,Felin Fran Housing,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
526338,Felin Fran Housing,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.21
526338,Felin Fran Housing,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.38
526338,Felin Fran Housing,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.88
526338,Felin Fran Housing,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
526338,Felin Fran Housing,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
526338,Felin Fran Housing,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.7
526338,Felin Fran Housing,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.1
526338,Felin Fran Housing,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
526338,Felin Fran Housing,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
526338,Felin Fran Housing,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
526338,Felin Fran Housing,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.19
526338,Felin Fran Housing,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.91
526338,Felin Fran Housing,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.74
526338,Felin Fran Housing,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
526338,Felin Fran Housing,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
526338,Felin Fran Housing,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
526338,Felin Fran Housing,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
526338,Felin Fran Housing,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.78
526338,Felin Fran Housing,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.12
526338,Felin Fran Housing,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
526338,Felin Fran Housing,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.88
526338,Felin Fran Housing,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.96
526338,Felin Fran Housing,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.82
526338,Felin Fran Housing,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.7
526338,Felin Fran Housing,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.8
526338,Felin Fran Housing,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.9
526338,Felin Fran Housing,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.0
526338,Felin Fran Housing,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,16.7
526338,Felin Fran Housing,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
526338,Felin Fran Housing,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
526338,Felin Fran Housing,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
526338,Felin Fran Housing,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
526338,Felin Fran Housing,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
526338,Felin Fran Housing,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
526338,Felin Fran Housing,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
526338,Felin Fran Housing,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
526338,Felin Fran Housing,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
526338,Felin Fran Housing,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.27
526338,Felin Fran Housing,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.25
526338,Felin Fran Housing,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.41
526338,Felin Fran Housing,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
526338,Felin Fran Housing,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
526338,Felin Fran Housing,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
526338,Felin Fran Housing,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
526338,Felin Fran Housing,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
526338,Felin Fran Housing,2024-01-15T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.02
526338,Felin Fran Housing,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.9
526338,Felin Fran Housing,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
526338,Felin Fran Housing,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.96
526338,Felin Fran Housing,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.11
526338,Felin Fran Housing,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.69
526338,Felin Fran Housing,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,57.6
526338,Felin Fran Housing,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
526338,Felin Fran Housing,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.7
526338,Felin Fran Housing,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
526338,Felin Fran Housing,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
526338,Felin Fran Housing,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
526338,Felin Fran Housing,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
526338,Felin Fran Housing,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.13
526338,Felin Fran Housing,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.05
526338,Felin Fran Housing,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.71
526338,Felin Fran Housing,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
526338,Felin Fran Housing,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
526338,Felin Fran Housing,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
526338,Felin Fran Housing,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
526338,Felin Fran Housing,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.45
526338,Felin Fran Housing,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.48
526338,Felin Fran Housing,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
526338,Felin Fran Housing,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.36
526338,Felin Fran Housing,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.88
526338,Felin Fran Housing,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.41
526338,Felin Fran Housing,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.1
526338,Felin Fran Housing,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.5
526338,Felin Fran Housing,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
526338,Felin Fran Housing,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.2
526338,Felin Fran Housing,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,16.8
526338,Felin Fran Housing,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
526338,Felin Fran Housing,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
526338,Felin Fran Housing,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
526338,Felin Fran Housing,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
526338,Felin Fran Housing,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
526338,Felin Fran Housing,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
526338,Felin Fran Housing,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
526338,Felin Fran Housing,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
526338,Felin Fran Housing,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
526338,Felin Fran Housing,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,39.45
526338,Felin Fran Housing,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,42.05
526338,Felin Fran Housing,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.75
526338,Felin Fran Housing,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
526338,Felin Fran Housing,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
526338,Felin Fran Housing,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
526338,Felin Fran Housing,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
526338,Felin Fran Housing,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
526338,Felin Fran Housing,2024-01-15T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.69
526338,Felin Fran Housing,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.15
526338,Felin Fran Housing,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
526338,Felin Fran Housing,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.5
526338,Felin Fran Housing,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.58
526338,Felin Fran Housing,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.96
526338,Felin Fran Housing,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.1
526338,Felin Fran Housing,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
526338,Felin Fran Housing,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.0
526338,Felin Fran Housing,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
526338,Felin Fran Housing,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
526338,Felin Fran Housing,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
526338,Felin Fran Housing,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
526338,Felin Fran Housing,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.51
526338,Felin Fran Housing,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.58
526338,Felin Fran Housing,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.67
526338,Felin Fran Housing,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
526338,Felin Fran Housing,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
526338,Felin Fran Housing,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
526338,Felin Fran Housing,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
526338,Felin Fran Housing,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.18
526338,Felin Fran Housing,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.83
526338,Felin Fran Housing,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
526338,Felin Fran Housing,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.18
526338,Felin Fran Housing,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.48
526338,Felin Fran Housing,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.22
526338,Felin Fran Housing,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
526338,Felin Fran Housing,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.0
526338,Felin Fran Housing,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.3
526338,Felin Fran Housing,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.2
526338,Felin Fran Housing,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,16.8
526338,Felin Fran Housing,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
526338,Felin Fran Housing,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
526338,Felin Fran Housing,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
526338,Felin Fran Housing,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
526338,Felin Fran Housing,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
526338,Felin Fran Housing,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
526338,Felin Fran Housing,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
526338,Felin Fran Housing,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
526338,Felin Fran Housing,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
526338,Felin Fran Housing,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,39.18
526338,Felin Fran Housing,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,42.65
526338,Felin Fran Housing,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.81
526338,Felin Fran Housing,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
526338,Felin Fran Housing,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
526338,Felin Fran Housing,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
526338,Felin Fran Housing,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
526338,Felin Fran Housing,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
526338,Felin Fran Housing,2024-01-15T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.72
526338,Felin Fran Housing,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.96
526338,Felin Fran Housing,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
526338,Felin Fran Housing,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.93
526338,Felin Fran Housing,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.83
526338,Felin Fran Housing,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.31
526338,Felin Fran Housing,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,56.5
526338,Felin Fran Housing,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
526338,Felin Fran Housing,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.7
526338,Felin Fran Housing,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
526338,Felin Fran Housing,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
526338,Felin Fran Housing,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
526338,Felin Fran Housing,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
526338,Felin Fran Housing,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.75
526338,Felin Fran Housing,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.2
526338,Felin Fran Housing,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.05
526338,Felin Fran Housing,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
526338,Felin Fran Housing,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
526338,Felin Fran Housing,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
526338,Felin Fran Housing,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
526338,Felin Fran Housing,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.11
526338,Felin Fran Housing,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.78
526338,Felin Fran Housing,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
526338,Felin Fran Housing,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.75
526338,Felin Fran Housing,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.33
526338,Felin Fran Housing,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.51
526338,Felin Fran Housing,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
526338,Felin Fran Housing,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.3
526338,Felin Fran Housing,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.4
526338,Felin Fran Housing,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.4
526338,Felin Fran Housing,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,16.7
526338,Felin Fran Housing,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
526338,Felin Fran Housing,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
526338,Felin Fran Housing,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
526338,Felin Fran Housing,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
526338,Felin Fran Housing,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
526338,Felin Fran Housing,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
526338,Felin Fran Housing,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
526338,Felin Fran Housing,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
526338,Felin Fran Housing,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
526338,Felin Fran Housing,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,37.42
526338,Felin Fran Housing,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,45.36
526338,Felin Fran Housing,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.8
526338,Felin Fran Housing,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,103.6
526338,Felin Fran Housing,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
526338,Felin Fran Housing,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
526338,Felin Fran Housing,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
526338,Felin Fran Housing,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
526338,Felin Fran Housing,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
526338,Felin Fran Housing,2024-01-15T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.0
526338,Felin Fran Housing,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.69
526338,Felin Fran Housing,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
526338,Felin Fran Housing,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
526338,Felin Fran Housing,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.93
526338,Felin Fran Housing,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,26.04
526338,Felin Fran Housing,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.52
526338,Felin Fran Housing,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,77.8
526338,Felin Fran Housing,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
526338,Felin Fran Housing,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.2
526338,Felin Fran Housing,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
526338,Felin Fran Housing,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
526338,Felin Fran Housing,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
526338,Felin Fran Housing,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
526338,Felin Fran Housing,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.31
526338,Felin Fran Housing,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.24
526338,Felin Fran Housing,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.63
526338,Felin Fran Housing,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
526338,Felin Fran Housing,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
526338,Felin Fran Housing,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.4
526338,Felin Fran Housing,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
526338,Felin Fran Housing,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.6
526338,Felin Fran Housing,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.69
526338,Felin Fran Housing,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
526338,Felin Fran Housing,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.43
526338,Felin Fran Housing,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.12
526338,Felin Fran Housing,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.42
526338,Felin Fran Housing,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.3
526338,Felin Fran Housing,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.6
526338,Felin Fran Housing,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.6
526338,Felin Fran Housing,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.7
526338,Felin Fran Housing,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,16.6
526338,Felin Fran Housing,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
526338,Felin Fran Housing,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
526338,Felin Fran Housing,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
526338,Felin Fran Housing,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
526338,Felin Fran Housing,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
526338,Felin Fran Housing,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
526338,Felin Fran Housing,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
526338,Felin Fran Housing,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
526338,Felin Fran Housing,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
526338,Felin Fran Housing,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,40.65
526338,Felin Fran Housing,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,54.38
526338,Felin Fran Housing,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.49
526338,Felin Fran Housing,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,113.8
526338,Felin Fran Housing,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
526338,Felin Fran Housing,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
526338,Felin Fran Housing,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
526338,Felin Fran Housing,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
526338,Felin Fran Housing,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
526338,Felin Fran Housing,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
526338,Felin Fran Housing,2024-01-15T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
