Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526338,Felin Fran Housing,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
526338,Felin Fran Housing,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.57
526338,Felin Fran Housing,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.34
526338,Felin Fran Housing,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,27.76
526338,Felin Fran Housing,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.36
526338,Felin Fran Housing,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,88.8
526338,Felin Fran Housing,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
526338,Felin Fran Housing,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,114.9
526338,Felin Fran Housing,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
526338,Felin Fran Housing,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
526338,Felin Fran Housing,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
526338,Felin Fran Housing,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
526338,Felin Fran Housing,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.76
526338,Felin Fran Housing,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.7
526338,Felin Fran Housing,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.3
526338,Felin Fran Housing,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
526338,Felin Fran Housing,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.1
526338,Felin Fran Housing,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
526338,Felin Fran Housing,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
526338,Felin Fran Housing,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.8
526338,Felin Fran Housing,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.28
526338,Felin Fran Housing,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
526338,Felin Fran Housing,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.23
526338,Felin Fran Housing,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.35
526338,Felin Fran Housing,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.15
526338,Felin Fran Housing,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.5
526338,Felin Fran Housing,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.4
526338,Felin Fran Housing,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.0
526338,Felin Fran Housing,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.9
526338,Felin Fran Housing,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,16.6
526338,Felin Fran Housing,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
526338,Felin Fran Housing,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
526338,Felin Fran Housing,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
526338,Felin Fran Housing,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
526338,Felin Fran Housing,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
526338,Felin Fran Housing,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
526338,Felin Fran Housing,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
526338,Felin Fran Housing,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
526338,Felin Fran Housing,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
526338,Felin Fran Housing,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,43.31
526338,Felin Fran Housing,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,56.8
526338,Felin Fran Housing,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.73
526338,Felin Fran Housing,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,114.9
526338,Felin Fran Housing,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
526338,Felin Fran Housing,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
526338,Felin Fran Housing,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
526338,Felin Fran Housing,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
526338,Felin Fran Housing,2024-01-15T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.52
526338,Felin Fran Housing,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.38
526338,Felin Fran Housing,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
526338,Felin Fran Housing,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.94
526338,Felin Fran Housing,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.91
526338,Felin Fran Housing,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.61
526338,Felin Fran Housing,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,64.4
526338,Felin Fran Housing,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
526338,Felin Fran Housing,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.5
526338,Felin Fran Housing,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
526338,Felin Fran Housing,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
526338,Felin Fran Housing,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
526338,Felin Fran Housing,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
526338,Felin Fran Housing,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.03
526338,Felin Fran Housing,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.46
526338,Felin Fran Housing,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.35
526338,Felin Fran Housing,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
526338,Felin Fran Housing,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.2
526338,Felin Fran Housing,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
526338,Felin Fran Housing,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
526338,Felin Fran Housing,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.0
526338,Felin Fran Housing,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.05
526338,Felin Fran Housing,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
526338,Felin Fran Housing,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.96
526338,Felin Fran Housing,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.35
526338,Felin Fran Housing,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.36
526338,Felin Fran Housing,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
526338,Felin Fran Housing,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.4
526338,Felin Fran Housing,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.1
526338,Felin Fran Housing,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.6
526338,Felin Fran Housing,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,16.6
526338,Felin Fran Housing,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
526338,Felin Fran Housing,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
526338,Felin Fran Housing,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
526338,Felin Fran Housing,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
526338,Felin Fran Housing,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
526338,Felin Fran Housing,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
526338,Felin Fran Housing,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
526338,Felin Fran Housing,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
526338,Felin Fran Housing,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
526338,Felin Fran Housing,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.92
526338,Felin Fran Housing,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,54.72
526338,Felin Fran Housing,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.25
526338,Felin Fran Housing,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,106.5
526338,Felin Fran Housing,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
526338,Felin Fran Housing,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
526338,Felin Fran Housing,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
526338,Felin Fran Housing,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
526338,Felin Fran Housing,2024-01-15T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.6
526338,Felin Fran Housing,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.45
526338,Felin Fran Housing,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
526338,Felin Fran Housing,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.29
526338,Felin Fran Housing,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.36
526338,Felin Fran Housing,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.87
526338,Felin Fran Housing,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.4
526338,Felin Fran Housing,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
526338,Felin Fran Housing,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.3
526338,Felin Fran Housing,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
526338,Felin Fran Housing,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
526338,Felin Fran Housing,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
526338,Felin Fran Housing,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
526338,Felin Fran Housing,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.68
526338,Felin Fran Housing,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.68
526338,Felin Fran Housing,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.41
526338,Felin Fran Housing,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
526338,Felin Fran Housing,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
526338,Felin Fran Housing,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.7
526338,Felin Fran Housing,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
526338,Felin Fran Housing,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.65
526338,Felin Fran Housing,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.9
526338,Felin Fran Housing,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
526338,Felin Fran Housing,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.91
526338,Felin Fran Housing,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.12
526338,Felin Fran Housing,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,26.52
526338,Felin Fran Housing,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.0
526338,Felin Fran Housing,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.0
526338,Felin Fran Housing,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.8
526338,Felin Fran Housing,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.8
526338,Felin Fran Housing,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,16.6
526338,Felin Fran Housing,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
526338,Felin Fran Housing,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
526338,Felin Fran Housing,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
526338,Felin Fran Housing,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
526338,Felin Fran Housing,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
526338,Felin Fran Housing,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
526338,Felin Fran Housing,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
526338,Felin Fran Housing,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
526338,Felin Fran Housing,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
526338,Felin Fran Housing,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,43.87
526338,Felin Fran Housing,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,55.16
526338,Felin Fran Housing,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.73
526338,Felin Fran Housing,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,102.7
526338,Felin Fran Housing,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
526338,Felin Fran Housing,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
526338,Felin Fran Housing,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
526338,Felin Fran Housing,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
526338,Felin Fran Housing,2024-01-15T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.79
526338,Felin Fran Housing,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.05
526338,Felin Fran Housing,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
526338,Felin Fran Housing,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.07
526338,Felin Fran Housing,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.91
526338,Felin Fran Housing,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.88
526338,Felin Fran Housing,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.3
526338,Felin Fran Housing,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
526338,Felin Fran Housing,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.7
526338,Felin Fran Housing,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
526338,Felin Fran Housing,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
526338,Felin Fran Housing,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
526338,Felin Fran Housing,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
526338,Felin Fran Housing,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.07
526338,Felin Fran Housing,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.64
526338,Felin Fran Housing,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.36
526338,Felin Fran Housing,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
526338,Felin Fran Housing,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.4
526338,Felin Fran Housing,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.6
526338,Felin Fran Housing,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
526338,Felin Fran Housing,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.52
526338,Felin Fran Housing,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.89
526338,Felin Fran Housing,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
526338,Felin Fran Housing,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.06
526338,Felin Fran Housing,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.34
526338,Felin Fran Housing,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.84
526338,Felin Fran Housing,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.3
526338,Felin Fran Housing,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.6
526338,Felin Fran Housing,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.9
526338,Felin Fran Housing,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.8
526338,Felin Fran Housing,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,16.5
526338,Felin Fran Housing,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
526338,Felin Fran Housing,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
526338,Felin Fran Housing,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
526338,Felin Fran Housing,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
526338,Felin Fran Housing,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
526338,Felin Fran Housing,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
526338,Felin Fran Housing,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
526338,Felin Fran Housing,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
526338,Felin Fran Housing,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
526338,Felin Fran Housing,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,46.18
526338,Felin Fran Housing,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,50.89
526338,Felin Fran Housing,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.04
526338,Felin Fran Housing,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
526338,Felin Fran Housing,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
526338,Felin Fran Housing,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
526338,Felin Fran Housing,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
526338,Felin Fran Housing,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
526338,Felin Fran Housing,2024-01-15T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.47
526338,Felin Fran Housing,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.4
526338,Felin Fran Housing,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
526338,Felin Fran Housing,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.68
526338,Felin Fran Housing,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.7
526338,Felin Fran Housing,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.63
526338,Felin Fran Housing,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.1
526338,Felin Fran Housing,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
526338,Felin Fran Housing,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.5
526338,Felin Fran Housing,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
526338,Felin Fran Housing,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
526338,Felin Fran Housing,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
526338,Felin Fran Housing,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
526338,Felin Fran Housing,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.62
526338,Felin Fran Housing,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.08
526338,Felin Fran Housing,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.29
526338,Felin Fran Housing,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
526338,Felin Fran Housing,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.8
526338,Felin Fran Housing,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.4
526338,Felin Fran Housing,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
526338,Felin Fran Housing,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.28
526338,Felin Fran Housing,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.95
526338,Felin Fran Housing,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
526338,Felin Fran Housing,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.49
526338,Felin Fran Housing,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.63
526338,Felin Fran Housing,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.49
526338,Felin Fran Housing,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.5
526338,Felin Fran Housing,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.3
526338,Felin Fran Housing,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.1
526338,Felin Fran Housing,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.0
526338,Felin Fran Housing,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,16.5
526338,Felin Fran Housing,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
526338,Felin Fran Housing,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
526338,Felin Fran Housing,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
526338,Felin Fran Housing,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
526338,Felin Fran Housing,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
526338,Felin Fran Housing,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
526338,Felin Fran Housing,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
526338,Felin Fran Housing,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
526338,Felin Fran Housing,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
526338,Felin Fran Housing,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.77
526338,Felin Fran Housing,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,54.4
526338,Felin Fran Housing,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.35
526338,Felin Fran Housing,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,102.1
526338,Felin Fran Housing,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
526338,Felin Fran Housing,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
526338,Felin Fran Housing,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
526338,Felin Fran Housing,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
526338,Felin Fran Housing,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
526338,Felin Fran Housing,2024-01-15T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.7
526338,Felin Fran Housing,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.45
526338,Felin Fran Housing,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.39
526338,Felin Fran Housing,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.96
526338,Felin Fran Housing,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.89
526338,Felin Fran Housing,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.7
526338,Felin Fran Housing,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.4
526338,Felin Fran Housing,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
526338,Felin Fran Housing,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.2
526338,Felin Fran Housing,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
526338,Felin Fran Housing,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
526338,Felin Fran Housing,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
526338,Felin Fran Housing,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
526338,Felin Fran Housing,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.52
526338,Felin Fran Housing,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.03
526338,Felin Fran Housing,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
526338,Felin Fran Housing,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
526338,Felin Fran Housing,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.2
526338,Felin Fran Housing,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
526338,Felin Fran Housing,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
526338,Felin Fran Housing,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.03
526338,Felin Fran Housing,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.02
526338,Felin Fran Housing,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
526338,Felin Fran Housing,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.91
526338,Felin Fran Housing,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.65
526338,Felin Fran Housing,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.37
526338,Felin Fran Housing,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.1
526338,Felin Fran Housing,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.8
526338,Felin Fran Housing,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.3
526338,Felin Fran Housing,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.5
526338,Felin Fran Housing,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,16.5
526338,Felin Fran Housing,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
526338,Felin Fran Housing,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
526338,Felin Fran Housing,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
526338,Felin Fran Housing,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
526338,Felin Fran Housing,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
526338,Felin Fran Housing,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
526338,Felin Fran Housing,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
526338,Felin Fran Housing,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
526338,Felin Fran Housing,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
526338,Felin Fran Housing,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.37
526338,Felin Fran Housing,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,53.57
526338,Felin Fran Housing,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.11
526338,Felin Fran Housing,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
526338,Felin Fran Housing,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
526338,Felin Fran Housing,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
526338,Felin Fran Housing,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
526338,Felin Fran Housing,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
526338,Felin Fran Housing,2024-01-15T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.72
526338,Felin Fran Housing,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.66
526338,Felin Fran Housing,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.52
526338,Felin Fran Housing,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.88
526338,Felin Fran Housing,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.71
526338,Felin Fran Housing,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.53
526338,Felin Fran Housing,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.4
526338,Felin Fran Housing,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
526338,Felin Fran Housing,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.6
526338,Felin Fran Housing,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
526338,Felin Fran Housing,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
526338,Felin Fran Housing,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
526338,Felin Fran Housing,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
526338,Felin Fran Housing,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.49
526338,Felin Fran Housing,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.44
526338,Felin Fran Housing,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.78
526338,Felin Fran Housing,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
526338,Felin Fran Housing,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.8
526338,Felin Fran Housing,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
526338,Felin Fran Housing,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
526338,Felin Fran Housing,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.82
526338,Felin Fran Housing,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.27
526338,Felin Fran Housing,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
526338,Felin Fran Housing,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.72
526338,Felin Fran Housing,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.34
526338,Felin Fran Housing,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,28.65
526338,Felin Fran Housing,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,69.4
526338,Felin Fran Housing,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.2
526338,Felin Fran Housing,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.0
526338,Felin Fran Housing,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.0
526338,Felin Fran Housing,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,16.5
526338,Felin Fran Housing,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
526338,Felin Fran Housing,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
526338,Felin Fran Housing,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
526338,Felin Fran Housing,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
526338,Felin Fran Housing,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
526338,Felin Fran Housing,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
526338,Felin Fran Housing,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
526338,Felin Fran Housing,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
526338,Felin Fran Housing,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
526338,Felin Fran Housing,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.07
526338,Felin Fran Housing,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,47.49
526338,Felin Fran Housing,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.92
526338,Felin Fran Housing,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,94.1
526338,Felin Fran Housing,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
526338,Felin Fran Housing,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
526338,Felin Fran Housing,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
526338,Felin Fran Housing,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
526338,Felin Fran Housing,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
526338,Felin Fran Housing,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
526338,Felin Fran Housing,2024-01-15T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.0
526338,Felin Fran Housing,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.76
526338,Felin Fran Housing,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
526338,Felin Fran Housing,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.37
526338,Felin Fran Housing,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.44
526338,Felin Fran Housing,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,29.23
526338,Felin Fran Housing,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.95
526338,Felin Fran Housing,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,99.4
526338,Felin Fran Housing,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
526338,Felin Fran Housing,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.3
526338,Felin Fran Housing,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
526338,Felin Fran Housing,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
526338,Felin Fran Housing,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
526338,Felin Fran Housing,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
526338,Felin Fran Housing,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.01
526338,Felin Fran Housing,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.16
526338,Felin Fran Housing,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.44
526338,Felin Fran Housing,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
526338,Felin Fran Housing,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.4
526338,Felin Fran Housing,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.9
526338,Felin Fran Housing,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
526338,Felin Fran Housing,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.22
526338,Felin Fran Housing,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.17
526338,Felin Fran Housing,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
526338,Felin Fran Housing,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.4
526338,Felin Fran Housing,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.83
526338,Felin Fran Housing,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.14
526338,Felin Fran Housing,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.7
526338,Felin Fran Housing,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.3
526338,Felin Fran Housing,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.9
526338,Felin Fran Housing,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.4
526338,Felin Fran Housing,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,16.5
526338,Felin Fran Housing,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
526338,Felin Fran Housing,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
526338,Felin Fran Housing,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
526338,Felin Fran Housing,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
526338,Felin Fran Housing,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
526338,Felin Fran Housing,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
526338,Felin Fran Housing,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
526338,Felin Fran Housing,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
526338,Felin Fran Housing,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
526338,Felin Fran Housing,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,45.82
526338,Felin Fran Housing,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,65.2
526338,Felin Fran Housing,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,42.45
526338,Felin Fran Housing,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,124.7
526338,Felin Fran Housing,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
526338,Felin Fran Housing,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.5
526338,Felin Fran Housing,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
526338,Felin Fran Housing,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
526338,Felin Fran Housing,2024-01-15T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.02
526338,Felin Fran Housing,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.01
526338,Felin Fran Housing,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.56
526338,Felin Fran Housing,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.1
526338,Felin Fran Housing,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.67
526338,Felin Fran Housing,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.12
526338,Felin Fran Housing,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.7
526338,Felin Fran Housing,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
526338,Felin Fran Housing,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.4
526338,Felin Fran Housing,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
526338,Felin Fran Housing,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
526338,Felin Fran Housing,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
526338,Felin Fran Housing,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
526338,Felin Fran Housing,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.28
526338,Felin Fran Housing,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.62
526338,Felin Fran Housing,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.69
526338,Felin Fran Housing,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
526338,Felin Fran Housing,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.1
526338,Felin Fran Housing,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.7
526338,Felin Fran Housing,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
526338,Felin Fran Housing,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.66
526338,Felin Fran Housing,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.58
526338,Felin Fran Housing,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
526338,Felin Fran Housing,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.34
526338,Felin Fran Housing,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.74
526338,Felin Fran Housing,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,27.07
526338,Felin Fran Housing,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.1
526338,Felin Fran Housing,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.5
526338,Felin Fran Housing,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.3
526338,Felin Fran Housing,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.6
526338,Felin Fran Housing,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,16.5
526338,Felin Fran Housing,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
526338,Felin Fran Housing,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
526338,Felin Fran Housing,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
526338,Felin Fran Housing,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
526338,Felin Fran Housing,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
526338,Felin Fran Housing,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
526338,Felin Fran Housing,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
526338,Felin Fran Housing,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
526338,Felin Fran Housing,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
526338,Felin Fran Housing,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,44.71
526338,Felin Fran Housing,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,50.04
526338,Felin Fran Housing,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,47.85
526338,Felin Fran Housing,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
526338,Felin Fran Housing,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
526338,Felin Fran Housing,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
526338,Felin Fran Housing,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
526338,Felin Fran Housing,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-15T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
526338,Felin Fran Housing,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.88
526338,Felin Fran Housing,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
526338,Felin Fran Housing,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.5
526338,Felin Fran Housing,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.65
526338,Felin Fran Housing,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.11
526338,Felin Fran Housing,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
526338,Felin Fran Housing,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
