Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526338,Felin Fran Housing,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.6
526338,Felin Fran Housing,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
526338,Felin Fran Housing,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
526338,Felin Fran Housing,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
526338,Felin Fran Housing,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
526338,Felin Fran Housing,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.77
526338,Felin Fran Housing,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.17
526338,Felin Fran Housing,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.87
526338,Felin Fran Housing,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
526338,Felin Fran Housing,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.1
526338,Felin Fran Housing,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
526338,Felin Fran Housing,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
526338,Felin Fran Housing,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.77
526338,Felin Fran Housing,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.71
526338,Felin Fran Housing,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
526338,Felin Fran Housing,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.16
526338,Felin Fran Housing,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.47
526338,Felin Fran Housing,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.99
526338,Felin Fran Housing,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
526338,Felin Fran Housing,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.5
526338,Felin Fran Housing,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.0
526338,Felin Fran Housing,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.4
526338,Felin Fran Housing,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,16.5
526338,Felin Fran Housing,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
526338,Felin Fran Housing,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
526338,Felin Fran Housing,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
526338,Felin Fran Housing,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
526338,Felin Fran Housing,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
526338,Felin Fran Housing,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
526338,Felin Fran Housing,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
526338,Felin Fran Housing,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
526338,Felin Fran Housing,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
526338,Felin Fran Housing,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,44.43
526338,Felin Fran Housing,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,46.3
526338,Felin Fran Housing,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,42.94
526338,Felin Fran Housing,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
526338,Felin Fran Housing,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
526338,Felin Fran Housing,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
526338,Felin Fran Housing,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
526338,Felin Fran Housing,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
526338,Felin Fran Housing,2024-01-15T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.53
526338,Felin Fran Housing,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.7
526338,Felin Fran Housing,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
526338,Felin Fran Housing,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.64
526338,Felin Fran Housing,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.52
526338,Felin Fran Housing,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.65
526338,Felin Fran Housing,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
526338,Felin Fran Housing,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
526338,Felin Fran Housing,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.5
526338,Felin Fran Housing,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
526338,Felin Fran Housing,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
526338,Felin Fran Housing,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
526338,Felin Fran Housing,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
526338,Felin Fran Housing,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.97
526338,Felin Fran Housing,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.76
526338,Felin Fran Housing,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
526338,Felin Fran Housing,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
526338,Felin Fran Housing,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
526338,Felin Fran Housing,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
526338,Felin Fran Housing,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
526338,Felin Fran Housing,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.67
526338,Felin Fran Housing,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.63
526338,Felin Fran Housing,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
526338,Felin Fran Housing,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.32
526338,Felin Fran Housing,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.38
526338,Felin Fran Housing,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.41
526338,Felin Fran Housing,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
526338,Felin Fran Housing,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.8
526338,Felin Fran Housing,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.4
526338,Felin Fran Housing,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.4
526338,Felin Fran Housing,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,16.5
526338,Felin Fran Housing,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
526338,Felin Fran Housing,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
526338,Felin Fran Housing,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
526338,Felin Fran Housing,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
526338,Felin Fran Housing,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
526338,Felin Fran Housing,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
526338,Felin Fran Housing,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
526338,Felin Fran Housing,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
526338,Felin Fran Housing,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
526338,Felin Fran Housing,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,39.93
526338,Felin Fran Housing,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,47.66
526338,Felin Fran Housing,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.29
526338,Felin Fran Housing,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
526338,Felin Fran Housing,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
526338,Felin Fran Housing,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
526338,Felin Fran Housing,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
526338,Felin Fran Housing,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-15T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.04
526338,Felin Fran Housing,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.62
526338,Felin Fran Housing,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
526338,Felin Fran Housing,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.66
526338,Felin Fran Housing,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.51
526338,Felin Fran Housing,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.07
526338,Felin Fran Housing,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
526338,Felin Fran Housing,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.2
526338,Felin Fran Housing,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
526338,Felin Fran Housing,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
526338,Felin Fran Housing,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
526338,Felin Fran Housing,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
526338,Felin Fran Housing,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
526338,Felin Fran Housing,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.69
526338,Felin Fran Housing,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.09
526338,Felin Fran Housing,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.62
526338,Felin Fran Housing,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
526338,Felin Fran Housing,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
526338,Felin Fran Housing,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
526338,Felin Fran Housing,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
526338,Felin Fran Housing,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
526338,Felin Fran Housing,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.61
526338,Felin Fran Housing,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
526338,Felin Fran Housing,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.66
526338,Felin Fran Housing,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.72
526338,Felin Fran Housing,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.41
526338,Felin Fran Housing,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,74.5
526338,Felin Fran Housing,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.2
526338,Felin Fran Housing,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.1
526338,Felin Fran Housing,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.2
526338,Felin Fran Housing,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,16.6
526338,Felin Fran Housing,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
526338,Felin Fran Housing,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
526338,Felin Fran Housing,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
526338,Felin Fran Housing,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
526338,Felin Fran Housing,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
526338,Felin Fran Housing,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
526338,Felin Fran Housing,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
526338,Felin Fran Housing,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
526338,Felin Fran Housing,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
526338,Felin Fran Housing,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,48.02
526338,Felin Fran Housing,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,38.32
526338,Felin Fran Housing,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.07
526338,Felin Fran Housing,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,111.2
526338,Felin Fran Housing,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
526338,Felin Fran Housing,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
526338,Felin Fran Housing,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
526338,Felin Fran Housing,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-15T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.81
526338,Felin Fran Housing,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.75
526338,Felin Fran Housing,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
526338,Felin Fran Housing,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.23
526338,Felin Fran Housing,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.52
526338,Felin Fran Housing,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.65
526338,Felin Fran Housing,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
526338,Felin Fran Housing,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
526338,Felin Fran Housing,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.5
526338,Felin Fran Housing,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
526338,Felin Fran Housing,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
526338,Felin Fran Housing,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
526338,Felin Fran Housing,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
526338,Felin Fran Housing,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.98
526338,Felin Fran Housing,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.54
526338,Felin Fran Housing,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.03
526338,Felin Fran Housing,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
526338,Felin Fran Housing,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.1
526338,Felin Fran Housing,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
526338,Felin Fran Housing,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
526338,Felin Fran Housing,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.04
526338,Felin Fran Housing,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.02
526338,Felin Fran Housing,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
526338,Felin Fran Housing,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.48
526338,Felin Fran Housing,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.31
526338,Felin Fran Housing,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.27
526338,Felin Fran Housing,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,71.5
526338,Felin Fran Housing,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.6
526338,Felin Fran Housing,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.3
526338,Felin Fran Housing,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.0
526338,Felin Fran Housing,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,16.7
526338,Felin Fran Housing,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
526338,Felin Fran Housing,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
526338,Felin Fran Housing,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
526338,Felin Fran Housing,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
526338,Felin Fran Housing,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
526338,Felin Fran Housing,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
526338,Felin Fran Housing,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
526338,Felin Fran Housing,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
526338,Felin Fran Housing,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
526338,Felin Fran Housing,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,50.7
526338,Felin Fran Housing,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.39
526338,Felin Fran Housing,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.92
526338,Felin Fran Housing,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,114.3
526338,Felin Fran Housing,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
526338,Felin Fran Housing,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
526338,Felin Fran Housing,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
526338,Felin Fran Housing,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
526338,Felin Fran Housing,2024-01-15T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.0
526338,Felin Fran Housing,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.71
526338,Felin Fran Housing,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
526338,Felin Fran Housing,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.5
526338,Felin Fran Housing,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.21
526338,Felin Fran Housing,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.47
526338,Felin Fran Housing,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
526338,Felin Fran Housing,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.2
526338,Felin Fran Housing,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.0
526338,Felin Fran Housing,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
526338,Felin Fran Housing,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
526338,Felin Fran Housing,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
526338,Felin Fran Housing,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
526338,Felin Fran Housing,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.85
526338,Felin Fran Housing,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.48
526338,Felin Fran Housing,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.25
526338,Felin Fran Housing,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
526338,Felin Fran Housing,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
526338,Felin Fran Housing,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
526338,Felin Fran Housing,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
526338,Felin Fran Housing,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.5
526338,Felin Fran Housing,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.57
526338,Felin Fran Housing,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
526338,Felin Fran Housing,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.25
526338,Felin Fran Housing,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.4
526338,Felin Fran Housing,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.6
526338,Felin Fran Housing,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.1
526338,Felin Fran Housing,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.8
526338,Felin Fran Housing,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.6
526338,Felin Fran Housing,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.2
526338,Felin Fran Housing,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,16.7
526338,Felin Fran Housing,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
526338,Felin Fran Housing,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
526338,Felin Fran Housing,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
526338,Felin Fran Housing,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
526338,Felin Fran Housing,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
526338,Felin Fran Housing,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
526338,Felin Fran Housing,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
526338,Felin Fran Housing,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
526338,Felin Fran Housing,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
526338,Felin Fran Housing,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,48.62
526338,Felin Fran Housing,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,44.11
526338,Felin Fran Housing,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.29
526338,Felin Fran Housing,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
526338,Felin Fran Housing,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
526338,Felin Fran Housing,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
526338,Felin Fran Housing,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
526338,Felin Fran Housing,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-15T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.68
526338,Felin Fran Housing,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.84
526338,Felin Fran Housing,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
526338,Felin Fran Housing,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.95
526338,Felin Fran Housing,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.35
526338,Felin Fran Housing,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.43
526338,Felin Fran Housing,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
526338,Felin Fran Housing,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
526338,Felin Fran Housing,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.7
526338,Felin Fran Housing,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.8
526338,Felin Fran Housing,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
526338,Felin Fran Housing,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
526338,Felin Fran Housing,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
526338,Felin Fran Housing,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.35
526338,Felin Fran Housing,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.01
526338,Felin Fran Housing,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.97
526338,Felin Fran Housing,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
526338,Felin Fran Housing,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.6
526338,Felin Fran Housing,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.9
526338,Felin Fran Housing,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
526338,Felin Fran Housing,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.21
526338,Felin Fran Housing,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
526338,Felin Fran Housing,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
526338,Felin Fran Housing,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.91
526338,Felin Fran Housing,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.55
526338,Felin Fran Housing,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.81
526338,Felin Fran Housing,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
526338,Felin Fran Housing,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.6
526338,Felin Fran Housing,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.5
526338,Felin Fran Housing,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.0
526338,Felin Fran Housing,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,16.7
526338,Felin Fran Housing,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
526338,Felin Fran Housing,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
526338,Felin Fran Housing,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
526338,Felin Fran Housing,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
526338,Felin Fran Housing,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
526338,Felin Fran Housing,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
526338,Felin Fran Housing,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
526338,Felin Fran Housing,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
526338,Felin Fran Housing,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
526338,Felin Fran Housing,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,46.21
526338,Felin Fran Housing,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,48.93
526338,Felin Fran Housing,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,45.17
526338,Felin Fran Housing,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
526338,Felin Fran Housing,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
526338,Felin Fran Housing,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
526338,Felin Fran Housing,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
526338,Felin Fran Housing,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-15T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.79
526338,Felin Fran Housing,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.07
526338,Felin Fran Housing,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
526338,Felin Fran Housing,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.15
526338,Felin Fran Housing,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.47
526338,Felin Fran Housing,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.21
526338,Felin Fran Housing,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
526338,Felin Fran Housing,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
526338,Felin Fran Housing,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
526338,Felin Fran Housing,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.9
526338,Felin Fran Housing,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
526338,Felin Fran Housing,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
526338,Felin Fran Housing,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
526338,Felin Fran Housing,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.46
526338,Felin Fran Housing,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.29
526338,Felin Fran Housing,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.1
526338,Felin Fran Housing,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
526338,Felin Fran Housing,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.6
526338,Felin Fran Housing,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.4
526338,Felin Fran Housing,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
526338,Felin Fran Housing,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.72
526338,Felin Fran Housing,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
526338,Felin Fran Housing,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
526338,Felin Fran Housing,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.49
526338,Felin Fran Housing,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.95
526338,Felin Fran Housing,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.67
526338,Felin Fran Housing,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,63.0
526338,Felin Fran Housing,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.4
526338,Felin Fran Housing,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.1
526338,Felin Fran Housing,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.3
526338,Felin Fran Housing,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,16.8
526338,Felin Fran Housing,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
526338,Felin Fran Housing,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
526338,Felin Fran Housing,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
526338,Felin Fran Housing,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
526338,Felin Fran Housing,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
526338,Felin Fran Housing,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
526338,Felin Fran Housing,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
526338,Felin Fran Housing,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
526338,Felin Fran Housing,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
526338,Felin Fran Housing,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,48.1
526338,Felin Fran Housing,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,43.73
526338,Felin Fran Housing,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,45.96
526338,Felin Fran Housing,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
526338,Felin Fran Housing,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
526338,Felin Fran Housing,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
526338,Felin Fran Housing,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
526338,Felin Fran Housing,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-15T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.78
526338,Felin Fran Housing,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.96
526338,Felin Fran Housing,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
526338,Felin Fran Housing,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.21
526338,Felin Fran Housing,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.3
526338,Felin Fran Housing,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.14
526338,Felin Fran Housing,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
526338,Felin Fran Housing,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.5
526338,Felin Fran Housing,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
526338,Felin Fran Housing,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
526338,Felin Fran Housing,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
526338,Felin Fran Housing,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
526338,Felin Fran Housing,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
526338,Felin Fran Housing,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.65
526338,Felin Fran Housing,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.96
526338,Felin Fran Housing,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.12
526338,Felin Fran Housing,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
526338,Felin Fran Housing,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.9
526338,Felin Fran Housing,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.4
526338,Felin Fran Housing,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.4
526338,Felin Fran Housing,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
526338,Felin Fran Housing,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.55
526338,Felin Fran Housing,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
526338,Felin Fran Housing,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.91
526338,Felin Fran Housing,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.12
526338,Felin Fran Housing,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,29.0
526338,Felin Fran Housing,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,76.3
526338,Felin Fran Housing,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.6
526338,Felin Fran Housing,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.8
526338,Felin Fran Housing,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.0
526338,Felin Fran Housing,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,16.8
526338,Felin Fran Housing,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
526338,Felin Fran Housing,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
526338,Felin Fran Housing,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
526338,Felin Fran Housing,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
526338,Felin Fran Housing,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
526338,Felin Fran Housing,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
526338,Felin Fran Housing,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
526338,Felin Fran Housing,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
526338,Felin Fran Housing,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
526338,Felin Fran Housing,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,55.77
526338,Felin Fran Housing,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,42.41
526338,Felin Fran Housing,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,48.23
526338,Felin Fran Housing,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,114.2
526338,Felin Fran Housing,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
526338,Felin Fran Housing,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
526338,Felin Fran Housing,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
526338,Felin Fran Housing,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-15T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.41
526338,Felin Fran Housing,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.0
526338,Felin Fran Housing,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
526338,Felin Fran Housing,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.21
526338,Felin Fran Housing,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
526338,Felin Fran Housing,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.73
526338,Felin Fran Housing,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
526338,Felin Fran Housing,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
526338,Felin Fran Housing,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.9
526338,Felin Fran Housing,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
526338,Felin Fran Housing,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
526338,Felin Fran Housing,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
526338,Felin Fran Housing,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
526338,Felin Fran Housing,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.2
526338,Felin Fran Housing,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.46
526338,Felin Fran Housing,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.98
526338,Felin Fran Housing,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
526338,Felin Fran Housing,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.2
526338,Felin Fran Housing,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
526338,Felin Fran Housing,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
526338,Felin Fran Housing,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
526338,Felin Fran Housing,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
526338,Felin Fran Housing,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
526338,Felin Fran Housing,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.78
526338,Felin Fran Housing,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.66
526338,Felin Fran Housing,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.49
526338,Felin Fran Housing,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,64.2
526338,Felin Fran Housing,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.2
526338,Felin Fran Housing,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.0
526338,Felin Fran Housing,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.2
526338,Felin Fran Housing,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,16.9
526338,Felin Fran Housing,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
526338,Felin Fran Housing,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
526338,Felin Fran Housing,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
526338,Felin Fran Housing,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
526338,Felin Fran Housing,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
526338,Felin Fran Housing,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
526338,Felin Fran Housing,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
526338,Felin Fran Housing,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
526338,Felin Fran Housing,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
526338,Felin Fran Housing,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,56.2
526338,Felin Fran Housing,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,42.13
526338,Felin Fran Housing,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.17
526338,Felin Fran Housing,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,117.4
526338,Felin Fran Housing,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
526338,Felin Fran Housing,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
526338,Felin Fran Housing,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
526338,Felin Fran Housing,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-15T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.65
526338,Felin Fran Housing,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.78
526338,Felin Fran Housing,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.24
526338,Felin Fran Housing,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.2
526338,Felin Fran Housing,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.78
526338,Felin Fran Housing,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.81
526338,Felin Fran Housing,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
526338,Felin Fran Housing,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
526338,Felin Fran Housing,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
526338,Felin Fran Housing,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
526338,Felin Fran Housing,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
526338,Felin Fran Housing,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
526338,Felin Fran Housing,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
526338,Felin Fran Housing,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.71
526338,Felin Fran Housing,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.06
