Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526338,Felin Fran Housing,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.65
526338,Felin Fran Housing,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
526338,Felin Fran Housing,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
526338,Felin Fran Housing,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.3
526338,Felin Fran Housing,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
526338,Felin Fran Housing,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.64
526338,Felin Fran Housing,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
526338,Felin Fran Housing,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
526338,Felin Fran Housing,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.06
526338,Felin Fran Housing,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.54
526338,Felin Fran Housing,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.1
526338,Felin Fran Housing,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,63.2
526338,Felin Fran Housing,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.0
526338,Felin Fran Housing,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.4
526338,Felin Fran Housing,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.9
526338,Felin Fran Housing,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,16.9
526338,Felin Fran Housing,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
526338,Felin Fran Housing,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
526338,Felin Fran Housing,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
526338,Felin Fran Housing,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
526338,Felin Fran Housing,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
526338,Felin Fran Housing,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
526338,Felin Fran Housing,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
526338,Felin Fran Housing,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
526338,Felin Fran Housing,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
526338,Felin Fran Housing,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,46.97
526338,Felin Fran Housing,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,41.39
526338,Felin Fran Housing,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.53
526338,Felin Fran Housing,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,96.3
526338,Felin Fran Housing,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
526338,Felin Fran Housing,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
526338,Felin Fran Housing,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
526338,Felin Fran Housing,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
526338,Felin Fran Housing,2024-01-15T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.72
526338,Felin Fran Housing,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
526338,Felin Fran Housing,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
526338,Felin Fran Housing,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.84
526338,Felin Fran Housing,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.31
526338,Felin Fran Housing,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.41
526338,Felin Fran Housing,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
526338,Felin Fran Housing,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
526338,Felin Fran Housing,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.9
526338,Felin Fran Housing,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
526338,Felin Fran Housing,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
526338,Felin Fran Housing,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
526338,Felin Fran Housing,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
526338,Felin Fran Housing,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.21
526338,Felin Fran Housing,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.14
526338,Felin Fran Housing,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.43
526338,Felin Fran Housing,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
526338,Felin Fran Housing,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
526338,Felin Fran Housing,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
526338,Felin Fran Housing,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
526338,Felin Fran Housing,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.99
526338,Felin Fran Housing,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
526338,Felin Fran Housing,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
526338,Felin Fran Housing,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.82
526338,Felin Fran Housing,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.16
526338,Felin Fran Housing,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.3
526338,Felin Fran Housing,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.6
526338,Felin Fran Housing,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.5
526338,Felin Fran Housing,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.5
526338,Felin Fran Housing,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.1
526338,Felin Fran Housing,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,17.0
526338,Felin Fran Housing,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
526338,Felin Fran Housing,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
526338,Felin Fran Housing,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
526338,Felin Fran Housing,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
526338,Felin Fran Housing,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
526338,Felin Fran Housing,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
526338,Felin Fran Housing,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
526338,Felin Fran Housing,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
526338,Felin Fran Housing,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
526338,Felin Fran Housing,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,41.87
526338,Felin Fran Housing,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,46.62
526338,Felin Fran Housing,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.1
526338,Felin Fran Housing,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
526338,Felin Fran Housing,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
526338,Felin Fran Housing,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
526338,Felin Fran Housing,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
526338,Felin Fran Housing,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-15T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.88
526338,Felin Fran Housing,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
526338,Felin Fran Housing,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
526338,Felin Fran Housing,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.05
526338,Felin Fran Housing,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.14
526338,Felin Fran Housing,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.83
526338,Felin Fran Housing,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
526338,Felin Fran Housing,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
526338,Felin Fran Housing,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
526338,Felin Fran Housing,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
526338,Felin Fran Housing,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
526338,Felin Fran Housing,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
526338,Felin Fran Housing,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
526338,Felin Fran Housing,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.43
526338,Felin Fran Housing,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.04
526338,Felin Fran Housing,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.27
526338,Felin Fran Housing,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
526338,Felin Fran Housing,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
526338,Felin Fran Housing,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.9
526338,Felin Fran Housing,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
526338,Felin Fran Housing,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.11
526338,Felin Fran Housing,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
526338,Felin Fran Housing,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
526338,Felin Fran Housing,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.42
526338,Felin Fran Housing,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.7
526338,Felin Fran Housing,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.45
526338,Felin Fran Housing,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
526338,Felin Fran Housing,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.1
526338,Felin Fran Housing,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.3
526338,Felin Fran Housing,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.2
526338,Felin Fran Housing,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,17.0
526338,Felin Fran Housing,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
526338,Felin Fran Housing,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
526338,Felin Fran Housing,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
526338,Felin Fran Housing,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
526338,Felin Fran Housing,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
526338,Felin Fran Housing,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
526338,Felin Fran Housing,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
526338,Felin Fran Housing,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
526338,Felin Fran Housing,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
526338,Felin Fran Housing,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,40.9
526338,Felin Fran Housing,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,40.88
526338,Felin Fran Housing,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.53
526338,Felin Fran Housing,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
526338,Felin Fran Housing,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
526338,Felin Fran Housing,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
526338,Felin Fran Housing,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
526338,Felin Fran Housing,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-15T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.86
526338,Felin Fran Housing,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
526338,Felin Fran Housing,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
526338,Felin Fran Housing,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.28
526338,Felin Fran Housing,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.73
526338,Felin Fran Housing,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
526338,Felin Fran Housing,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
526338,Felin Fran Housing,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
526338,Felin Fran Housing,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
526338,Felin Fran Housing,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
526338,Felin Fran Housing,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
526338,Felin Fran Housing,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
526338,Felin Fran Housing,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
526338,Felin Fran Housing,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.73
526338,Felin Fran Housing,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.32
526338,Felin Fran Housing,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.94
526338,Felin Fran Housing,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
526338,Felin Fran Housing,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
526338,Felin Fran Housing,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
526338,Felin Fran Housing,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
526338,Felin Fran Housing,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.16
526338,Felin Fran Housing,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
526338,Felin Fran Housing,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
526338,Felin Fran Housing,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.82
526338,Felin Fran Housing,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.17
526338,Felin Fran Housing,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.88
526338,Felin Fran Housing,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
526338,Felin Fran Housing,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.4
526338,Felin Fran Housing,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.6
526338,Felin Fran Housing,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.4
526338,Felin Fran Housing,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,17.1
526338,Felin Fran Housing,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
526338,Felin Fran Housing,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
526338,Felin Fran Housing,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
526338,Felin Fran Housing,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
526338,Felin Fran Housing,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
526338,Felin Fran Housing,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
526338,Felin Fran Housing,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
526338,Felin Fran Housing,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
526338,Felin Fran Housing,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
526338,Felin Fran Housing,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.82
526338,Felin Fran Housing,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.23
526338,Felin Fran Housing,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.3
526338,Felin Fran Housing,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
526338,Felin Fran Housing,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
526338,Felin Fran Housing,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
526338,Felin Fran Housing,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
526338,Felin Fran Housing,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-15T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.77
526338,Felin Fran Housing,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
526338,Felin Fran Housing,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
526338,Felin Fran Housing,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.22
526338,Felin Fran Housing,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.91
526338,Felin Fran Housing,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
526338,Felin Fran Housing,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
526338,Felin Fran Housing,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
526338,Felin Fran Housing,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
526338,Felin Fran Housing,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
526338,Felin Fran Housing,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
526338,Felin Fran Housing,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
526338,Felin Fran Housing,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
526338,Felin Fran Housing,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.66
526338,Felin Fran Housing,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
526338,Felin Fran Housing,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.74
526338,Felin Fran Housing,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
526338,Felin Fran Housing,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
526338,Felin Fran Housing,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
526338,Felin Fran Housing,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
526338,Felin Fran Housing,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.02
526338,Felin Fran Housing,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
526338,Felin Fran Housing,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
526338,Felin Fran Housing,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.32
526338,Felin Fran Housing,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.66
526338,Felin Fran Housing,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.44
526338,Felin Fran Housing,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
526338,Felin Fran Housing,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.7
526338,Felin Fran Housing,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.3
526338,Felin Fran Housing,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.6
526338,Felin Fran Housing,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,17.2
526338,Felin Fran Housing,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
526338,Felin Fran Housing,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
526338,Felin Fran Housing,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
526338,Felin Fran Housing,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
526338,Felin Fran Housing,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
526338,Felin Fran Housing,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
526338,Felin Fran Housing,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
526338,Felin Fran Housing,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
526338,Felin Fran Housing,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
526338,Felin Fran Housing,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.21
526338,Felin Fran Housing,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.4
526338,Felin Fran Housing,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.05
526338,Felin Fran Housing,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
526338,Felin Fran Housing,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
526338,Felin Fran Housing,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
526338,Felin Fran Housing,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
526338,Felin Fran Housing,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-15T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.71
526338,Felin Fran Housing,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.97
526338,Felin Fran Housing,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
526338,Felin Fran Housing,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.72
526338,Felin Fran Housing,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
526338,Felin Fran Housing,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
526338,Felin Fran Housing,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
526338,Felin Fran Housing,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
526338,Felin Fran Housing,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
526338,Felin Fran Housing,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
526338,Felin Fran Housing,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
526338,Felin Fran Housing,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
526338,Felin Fran Housing,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
526338,Felin Fran Housing,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.64
526338,Felin Fran Housing,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
526338,Felin Fran Housing,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.49
526338,Felin Fran Housing,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
526338,Felin Fran Housing,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
526338,Felin Fran Housing,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
526338,Felin Fran Housing,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
526338,Felin Fran Housing,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.91
526338,Felin Fran Housing,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
526338,Felin Fran Housing,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
526338,Felin Fran Housing,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.44
526338,Felin Fran Housing,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.24
526338,Felin Fran Housing,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.4
526338,Felin Fran Housing,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
526338,Felin Fran Housing,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.7
526338,Felin Fran Housing,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.3
526338,Felin Fran Housing,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.3
526338,Felin Fran Housing,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,17.3
526338,Felin Fran Housing,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
526338,Felin Fran Housing,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
526338,Felin Fran Housing,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
526338,Felin Fran Housing,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
526338,Felin Fran Housing,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
526338,Felin Fran Housing,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
526338,Felin Fran Housing,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
526338,Felin Fran Housing,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
526338,Felin Fran Housing,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
526338,Felin Fran Housing,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.82
526338,Felin Fran Housing,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.59
526338,Felin Fran Housing,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.67
526338,Felin Fran Housing,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
526338,Felin Fran Housing,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
526338,Felin Fran Housing,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
526338,Felin Fran Housing,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
526338,Felin Fran Housing,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-15T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
526338,Felin Fran Housing,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.73
526338,Felin Fran Housing,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
526338,Felin Fran Housing,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.54
526338,Felin Fran Housing,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.21
526338,Felin Fran Housing,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
526338,Felin Fran Housing,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
526338,Felin Fran Housing,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
526338,Felin Fran Housing,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
526338,Felin Fran Housing,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
526338,Felin Fran Housing,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
526338,Felin Fran Housing,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
526338,Felin Fran Housing,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
526338,Felin Fran Housing,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.99
526338,Felin Fran Housing,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
526338,Felin Fran Housing,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
526338,Felin Fran Housing,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
526338,Felin Fran Housing,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
526338,Felin Fran Housing,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
526338,Felin Fran Housing,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
526338,Felin Fran Housing,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.94
526338,Felin Fran Housing,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
526338,Felin Fran Housing,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
526338,Felin Fran Housing,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.22
526338,Felin Fran Housing,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.12
526338,Felin Fran Housing,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.71
526338,Felin Fran Housing,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
526338,Felin Fran Housing,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.0
526338,Felin Fran Housing,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.6
526338,Felin Fran Housing,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.3
526338,Felin Fran Housing,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,17.4
526338,Felin Fran Housing,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
526338,Felin Fran Housing,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
526338,Felin Fran Housing,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
526338,Felin Fran Housing,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
526338,Felin Fran Housing,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
526338,Felin Fran Housing,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
526338,Felin Fran Housing,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
526338,Felin Fran Housing,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
526338,Felin Fran Housing,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
526338,Felin Fran Housing,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.76
526338,Felin Fran Housing,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.44
526338,Felin Fran Housing,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.1
526338,Felin Fran Housing,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
526338,Felin Fran Housing,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
526338,Felin Fran Housing,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
526338,Felin Fran Housing,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
526338,Felin Fran Housing,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-15T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
526338,Felin Fran Housing,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
526338,Felin Fran Housing,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
526338,Felin Fran Housing,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.65
526338,Felin Fran Housing,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.41
526338,Felin Fran Housing,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.97
526338,Felin Fran Housing,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
526338,Felin Fran Housing,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
526338,Felin Fran Housing,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
526338,Felin Fran Housing,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
526338,Felin Fran Housing,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
526338,Felin Fran Housing,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
526338,Felin Fran Housing,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
526338,Felin Fran Housing,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.23
526338,Felin Fran Housing,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
526338,Felin Fran Housing,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.87
526338,Felin Fran Housing,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
526338,Felin Fran Housing,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
526338,Felin Fran Housing,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
526338,Felin Fran Housing,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
526338,Felin Fran Housing,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.9
526338,Felin Fran Housing,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
526338,Felin Fran Housing,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
526338,Felin Fran Housing,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.16
526338,Felin Fran Housing,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.6
526338,Felin Fran Housing,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.02
526338,Felin Fran Housing,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
526338,Felin Fran Housing,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.9
526338,Felin Fran Housing,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.6
526338,Felin Fran Housing,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.0
526338,Felin Fran Housing,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,17.5
526338,Felin Fran Housing,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
526338,Felin Fran Housing,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
526338,Felin Fran Housing,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
526338,Felin Fran Housing,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
526338,Felin Fran Housing,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
526338,Felin Fran Housing,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
526338,Felin Fran Housing,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
526338,Felin Fran Housing,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
526338,Felin Fran Housing,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
526338,Felin Fran Housing,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.04
526338,Felin Fran Housing,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.69
526338,Felin Fran Housing,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.84
526338,Felin Fran Housing,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
526338,Felin Fran Housing,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
526338,Felin Fran Housing,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
526338,Felin Fran Housing,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
526338,Felin Fran Housing,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-15T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.51
526338,Felin Fran Housing,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.41
526338,Felin Fran Housing,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
526338,Felin Fran Housing,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.3
526338,Felin Fran Housing,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
526338,Felin Fran Housing,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.23
526338,Felin Fran Housing,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
526338,Felin Fran Housing,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
526338,Felin Fran Housing,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
526338,Felin Fran Housing,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
526338,Felin Fran Housing,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
526338,Felin Fran Housing,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
526338,Felin Fran Housing,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
526338,Felin Fran Housing,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.66
526338,Felin Fran Housing,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.35
526338,Felin Fran Housing,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
526338,Felin Fran Housing,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
526338,Felin Fran Housing,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
526338,Felin Fran Housing,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
526338,Felin Fran Housing,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
526338,Felin Fran Housing,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.36
526338,Felin Fran Housing,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
526338,Felin Fran Housing,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
526338,Felin Fran Housing,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.9
526338,Felin Fran Housing,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.05
526338,Felin Fran Housing,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.72
526338,Felin Fran Housing,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
526338,Felin Fran Housing,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.3
526338,Felin Fran Housing,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
526338,Felin Fran Housing,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.9
526338,Felin Fran Housing,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,17.7
526338,Felin Fran Housing,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
526338,Felin Fran Housing,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
526338,Felin Fran Housing,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
526338,Felin Fran Housing,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
526338,Felin Fran Housing,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
526338,Felin Fran Housing,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
526338,Felin Fran Housing,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
526338,Felin Fran Housing,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
526338,Felin Fran Housing,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
526338,Felin Fran Housing,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.85
526338,Felin Fran Housing,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.5
526338,Felin Fran Housing,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.44
526338,Felin Fran Housing,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
526338,Felin Fran Housing,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
526338,Felin Fran Housing,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
526338,Felin Fran Housing,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
526338,Felin Fran Housing,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-15T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.42
526338,Felin Fran Housing,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
526338,Felin Fran Housing,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
526338,Felin Fran Housing,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.29
526338,Felin Fran Housing,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.11
526338,Felin Fran Housing,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.23
526338,Felin Fran Housing,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
526338,Felin Fran Housing,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
526338,Felin Fran Housing,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
526338,Felin Fran Housing,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
526338,Felin Fran Housing,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
526338,Felin Fran Housing,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
526338,Felin Fran Housing,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
526338,Felin Fran Housing,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.26
526338,Felin Fran Housing,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
526338,Felin Fran Housing,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
526338,Felin Fran Housing,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
526338,Felin Fran Housing,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
526338,Felin Fran Housing,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
526338,Felin Fran Housing,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
526338,Felin Fran Housing,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.31
526338,Felin Fran Housing,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
526338,Felin Fran Housing,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
