Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526338,Felin Fran Housing,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.66
526338,Felin Fran Housing,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.28
526338,Felin Fran Housing,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.44
526338,Felin Fran Housing,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
526338,Felin Fran Housing,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
526338,Felin Fran Housing,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.9
526338,Felin Fran Housing,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
526338,Felin Fran Housing,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,17.8
526338,Felin Fran Housing,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
526338,Felin Fran Housing,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
526338,Felin Fran Housing,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
526338,Felin Fran Housing,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
526338,Felin Fran Housing,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
526338,Felin Fran Housing,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
526338,Felin Fran Housing,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
526338,Felin Fran Housing,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
526338,Felin Fran Housing,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
526338,Felin Fran Housing,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.21
526338,Felin Fran Housing,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.57
526338,Felin Fran Housing,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.76
526338,Felin Fran Housing,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
526338,Felin Fran Housing,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
526338,Felin Fran Housing,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
526338,Felin Fran Housing,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
526338,Felin Fran Housing,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-15T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.65
526338,Felin Fran Housing,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
526338,Felin Fran Housing,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
526338,Felin Fran Housing,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.2
526338,Felin Fran Housing,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.69
526338,Felin Fran Housing,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
526338,Felin Fran Housing,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
526338,Felin Fran Housing,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
526338,Felin Fran Housing,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
526338,Felin Fran Housing,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
526338,Felin Fran Housing,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
526338,Felin Fran Housing,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
526338,Felin Fran Housing,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
526338,Felin Fran Housing,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.17
526338,Felin Fran Housing,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.7
526338,Felin Fran Housing,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
526338,Felin Fran Housing,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
526338,Felin Fran Housing,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
526338,Felin Fran Housing,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
526338,Felin Fran Housing,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
526338,Felin Fran Housing,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.16
526338,Felin Fran Housing,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
526338,Felin Fran Housing,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
526338,Felin Fran Housing,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.13
526338,Felin Fran Housing,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.53
526338,Felin Fran Housing,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.44
526338,Felin Fran Housing,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
526338,Felin Fran Housing,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
526338,Felin Fran Housing,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
526338,Felin Fran Housing,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.0
526338,Felin Fran Housing,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,17.9
526338,Felin Fran Housing,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
526338,Felin Fran Housing,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
526338,Felin Fran Housing,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
526338,Felin Fran Housing,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
526338,Felin Fran Housing,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
526338,Felin Fran Housing,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
526338,Felin Fran Housing,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
526338,Felin Fran Housing,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
526338,Felin Fran Housing,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
526338,Felin Fran Housing,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.49
526338,Felin Fran Housing,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.93
526338,Felin Fran Housing,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.35
526338,Felin Fran Housing,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
526338,Felin Fran Housing,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
526338,Felin Fran Housing,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
526338,Felin Fran Housing,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
526338,Felin Fran Housing,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-15T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
526338,Felin Fran Housing,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
526338,Felin Fran Housing,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
526338,Felin Fran Housing,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.85
526338,Felin Fran Housing,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.91
526338,Felin Fran Housing,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.48
526338,Felin Fran Housing,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
526338,Felin Fran Housing,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
526338,Felin Fran Housing,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
526338,Felin Fran Housing,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
526338,Felin Fran Housing,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
526338,Felin Fran Housing,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
526338,Felin Fran Housing,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
526338,Felin Fran Housing,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
526338,Felin Fran Housing,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
526338,Felin Fran Housing,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
526338,Felin Fran Housing,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
526338,Felin Fran Housing,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
526338,Felin Fran Housing,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
526338,Felin Fran Housing,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
526338,Felin Fran Housing,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.25
526338,Felin Fran Housing,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
526338,Felin Fran Housing,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
526338,Felin Fran Housing,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.8
526338,Felin Fran Housing,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.2
526338,Felin Fran Housing,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.72
526338,Felin Fran Housing,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
526338,Felin Fran Housing,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
526338,Felin Fran Housing,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
526338,Felin Fran Housing,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.1
526338,Felin Fran Housing,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,18.0
526338,Felin Fran Housing,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
526338,Felin Fran Housing,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
526338,Felin Fran Housing,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
526338,Felin Fran Housing,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
526338,Felin Fran Housing,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
526338,Felin Fran Housing,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
526338,Felin Fran Housing,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
526338,Felin Fran Housing,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
526338,Felin Fran Housing,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
526338,Felin Fran Housing,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.59
526338,Felin Fran Housing,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.83
526338,Felin Fran Housing,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.66
526338,Felin Fran Housing,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
526338,Felin Fran Housing,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
526338,Felin Fran Housing,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
526338,Felin Fran Housing,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
526338,Felin Fran Housing,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-15T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.57
526338,Felin Fran Housing,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
526338,Felin Fran Housing,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.39
526338,Felin Fran Housing,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
526338,Felin Fran Housing,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.37
526338,Felin Fran Housing,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.33
526338,Felin Fran Housing,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
526338,Felin Fran Housing,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
526338,Felin Fran Housing,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
526338,Felin Fran Housing,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
526338,Felin Fran Housing,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
526338,Felin Fran Housing,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
526338,Felin Fran Housing,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
526338,Felin Fran Housing,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
526338,Felin Fran Housing,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
526338,Felin Fran Housing,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
526338,Felin Fran Housing,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
526338,Felin Fran Housing,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
526338,Felin Fran Housing,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
526338,Felin Fran Housing,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
526338,Felin Fran Housing,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.36
526338,Felin Fran Housing,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.52
526338,Felin Fran Housing,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
526338,Felin Fran Housing,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.75
526338,Felin Fran Housing,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.77
526338,Felin Fran Housing,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.89
526338,Felin Fran Housing,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
526338,Felin Fran Housing,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
526338,Felin Fran Housing,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
526338,Felin Fran Housing,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
526338,Felin Fran Housing,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,18.0
526338,Felin Fran Housing,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
526338,Felin Fran Housing,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
526338,Felin Fran Housing,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
526338,Felin Fran Housing,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
526338,Felin Fran Housing,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
526338,Felin Fran Housing,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
526338,Felin Fran Housing,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
526338,Felin Fran Housing,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
526338,Felin Fran Housing,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
526338,Felin Fran Housing,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.63
526338,Felin Fran Housing,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.14
526338,Felin Fran Housing,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.35
526338,Felin Fran Housing,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
526338,Felin Fran Housing,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
526338,Felin Fran Housing,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
526338,Felin Fran Housing,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
526338,Felin Fran Housing,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-15T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.5
526338,Felin Fran Housing,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
526338,Felin Fran Housing,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.54
526338,Felin Fran Housing,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.93
526338,Felin Fran Housing,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.9
526338,Felin Fran Housing,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.13
526338,Felin Fran Housing,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
526338,Felin Fran Housing,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
526338,Felin Fran Housing,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
526338,Felin Fran Housing,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
526338,Felin Fran Housing,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
526338,Felin Fran Housing,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
526338,Felin Fran Housing,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
526338,Felin Fran Housing,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
526338,Felin Fran Housing,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.02
526338,Felin Fran Housing,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
526338,Felin Fran Housing,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
526338,Felin Fran Housing,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
526338,Felin Fran Housing,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
526338,Felin Fran Housing,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
526338,Felin Fran Housing,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.7
526338,Felin Fran Housing,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
526338,Felin Fran Housing,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
526338,Felin Fran Housing,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.76
526338,Felin Fran Housing,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.43
526338,Felin Fran Housing,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.09
526338,Felin Fran Housing,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
526338,Felin Fran Housing,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
526338,Felin Fran Housing,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
526338,Felin Fran Housing,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
526338,Felin Fran Housing,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,18.2
526338,Felin Fran Housing,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
526338,Felin Fran Housing,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
526338,Felin Fran Housing,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
526338,Felin Fran Housing,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
526338,Felin Fran Housing,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
526338,Felin Fran Housing,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
526338,Felin Fran Housing,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
526338,Felin Fran Housing,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
526338,Felin Fran Housing,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
526338,Felin Fran Housing,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.83
526338,Felin Fran Housing,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.35
526338,Felin Fran Housing,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.73
526338,Felin Fran Housing,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
526338,Felin Fran Housing,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
526338,Felin Fran Housing,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
526338,Felin Fran Housing,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
526338,Felin Fran Housing,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-15T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.46
526338,Felin Fran Housing,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
526338,Felin Fran Housing,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.45
526338,Felin Fran Housing,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.87
526338,Felin Fran Housing,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.82
526338,Felin Fran Housing,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.17
526338,Felin Fran Housing,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
526338,Felin Fran Housing,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
526338,Felin Fran Housing,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
526338,Felin Fran Housing,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
526338,Felin Fran Housing,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
526338,Felin Fran Housing,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
526338,Felin Fran Housing,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
526338,Felin Fran Housing,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
526338,Felin Fran Housing,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.86
526338,Felin Fran Housing,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
526338,Felin Fran Housing,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
526338,Felin Fran Housing,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
526338,Felin Fran Housing,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
526338,Felin Fran Housing,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
526338,Felin Fran Housing,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.87
526338,Felin Fran Housing,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
526338,Felin Fran Housing,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
526338,Felin Fran Housing,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.26
526338,Felin Fran Housing,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.1
526338,Felin Fran Housing,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.11
526338,Felin Fran Housing,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
526338,Felin Fran Housing,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
526338,Felin Fran Housing,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
526338,Felin Fran Housing,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.9
526338,Felin Fran Housing,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,18.3
526338,Felin Fran Housing,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
526338,Felin Fran Housing,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
526338,Felin Fran Housing,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
526338,Felin Fran Housing,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
526338,Felin Fran Housing,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
526338,Felin Fran Housing,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
526338,Felin Fran Housing,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
526338,Felin Fran Housing,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
526338,Felin Fran Housing,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
526338,Felin Fran Housing,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.63
526338,Felin Fran Housing,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.78
526338,Felin Fran Housing,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
526338,Felin Fran Housing,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
526338,Felin Fran Housing,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
526338,Felin Fran Housing,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
526338,Felin Fran Housing,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
526338,Felin Fran Housing,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-15T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.52
526338,Felin Fran Housing,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
526338,Felin Fran Housing,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
526338,Felin Fran Housing,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.52
526338,Felin Fran Housing,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
526338,Felin Fran Housing,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.5
526338,Felin Fran Housing,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
526338,Felin Fran Housing,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
526338,Felin Fran Housing,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
526338,Felin Fran Housing,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
526338,Felin Fran Housing,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
526338,Felin Fran Housing,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
526338,Felin Fran Housing,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
526338,Felin Fran Housing,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
526338,Felin Fran Housing,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
526338,Felin Fran Housing,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.2
526338,Felin Fran Housing,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
526338,Felin Fran Housing,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
526338,Felin Fran Housing,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
526338,Felin Fran Housing,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
526338,Felin Fran Housing,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.93
526338,Felin Fran Housing,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
526338,Felin Fran Housing,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
526338,Felin Fran Housing,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.42
526338,Felin Fran Housing,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.41
526338,Felin Fran Housing,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.23
526338,Felin Fran Housing,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
526338,Felin Fran Housing,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
526338,Felin Fran Housing,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.5
526338,Felin Fran Housing,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
526338,Felin Fran Housing,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,18.4
526338,Felin Fran Housing,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
526338,Felin Fran Housing,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
526338,Felin Fran Housing,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
526338,Felin Fran Housing,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
526338,Felin Fran Housing,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
526338,Felin Fran Housing,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
526338,Felin Fran Housing,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
526338,Felin Fran Housing,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
526338,Felin Fran Housing,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
526338,Felin Fran Housing,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.69
526338,Felin Fran Housing,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.67
526338,Felin Fran Housing,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.92
526338,Felin Fran Housing,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
526338,Felin Fran Housing,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
526338,Felin Fran Housing,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
526338,Felin Fran Housing,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
526338,Felin Fran Housing,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.61
526338,Felin Fran Housing,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
526338,Felin Fran Housing,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
526338,Felin Fran Housing,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.43
526338,Felin Fran Housing,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.61
526338,Felin Fran Housing,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
526338,Felin Fran Housing,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
526338,Felin Fran Housing,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
526338,Felin Fran Housing,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
526338,Felin Fran Housing,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
526338,Felin Fran Housing,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
526338,Felin Fran Housing,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
526338,Felin Fran Housing,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
526338,Felin Fran Housing,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.3
526338,Felin Fran Housing,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
526338,Felin Fran Housing,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
526338,Felin Fran Housing,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
526338,Felin Fran Housing,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
526338,Felin Fran Housing,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
526338,Felin Fran Housing,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
526338,Felin Fran Housing,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.81
526338,Felin Fran Housing,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
526338,Felin Fran Housing,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
526338,Felin Fran Housing,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.21
526338,Felin Fran Housing,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.91
526338,Felin Fran Housing,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.54
526338,Felin Fran Housing,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
526338,Felin Fran Housing,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
526338,Felin Fran Housing,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
526338,Felin Fran Housing,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.9
526338,Felin Fran Housing,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,18.5
526338,Felin Fran Housing,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
526338,Felin Fran Housing,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
526338,Felin Fran Housing,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
526338,Felin Fran Housing,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
526338,Felin Fran Housing,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
526338,Felin Fran Housing,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
526338,Felin Fran Housing,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
526338,Felin Fran Housing,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
526338,Felin Fran Housing,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
526338,Felin Fran Housing,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.93
526338,Felin Fran Housing,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.75
526338,Felin Fran Housing,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.27
526338,Felin Fran Housing,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
526338,Felin Fran Housing,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
526338,Felin Fran Housing,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
526338,Felin Fran Housing,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
526338,Felin Fran Housing,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.84
526338,Felin Fran Housing,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.5
526338,Felin Fran Housing,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
526338,Felin Fran Housing,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.29
526338,Felin Fran Housing,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.67
526338,Felin Fran Housing,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.48
526338,Felin Fran Housing,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
526338,Felin Fran Housing,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
526338,Felin Fran Housing,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
526338,Felin Fran Housing,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
526338,Felin Fran Housing,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
526338,Felin Fran Housing,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
526338,Felin Fran Housing,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
526338,Felin Fran Housing,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
526338,Felin Fran Housing,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
526338,Felin Fran Housing,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
526338,Felin Fran Housing,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
526338,Felin Fran Housing,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
526338,Felin Fran Housing,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
526338,Felin Fran Housing,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
526338,Felin Fran Housing,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.68
526338,Felin Fran Housing,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.81
526338,Felin Fran Housing,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
526338,Felin Fran Housing,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.13
526338,Felin Fran Housing,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.56
526338,Felin Fran Housing,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.54
526338,Felin Fran Housing,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
526338,Felin Fran Housing,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
526338,Felin Fran Housing,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
526338,Felin Fran Housing,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.7
526338,Felin Fran Housing,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,18.7
526338,Felin Fran Housing,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
526338,Felin Fran Housing,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
526338,Felin Fran Housing,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
526338,Felin Fran Housing,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
526338,Felin Fran Housing,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
526338,Felin Fran Housing,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
526338,Felin Fran Housing,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
526338,Felin Fran Housing,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
526338,Felin Fran Housing,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
526338,Felin Fran Housing,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.23
526338,Felin Fran Housing,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.54
526338,Felin Fran Housing,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.3
526338,Felin Fran Housing,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
526338,Felin Fran Housing,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
526338,Felin Fran Housing,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
526338,Felin Fran Housing,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
526338,Felin Fran Housing,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.03
526338,Felin Fran Housing,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.49
526338,Felin Fran Housing,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
526338,Felin Fran Housing,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.32
526338,Felin Fran Housing,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
526338,Felin Fran Housing,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.22
526338,Felin Fran Housing,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
526338,Felin Fran Housing,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
526338,Felin Fran Housing,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
526338,Felin Fran Housing,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
526338,Felin Fran Housing,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
526338,Felin Fran Housing,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
526338,Felin Fran Housing,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
526338,Felin Fran Housing,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.03
526338,Felin Fran Housing,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
526338,Felin Fran Housing,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
526338,Felin Fran Housing,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
526338,Felin Fran Housing,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
526338,Felin Fran Housing,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
526338,Felin Fran Housing,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
526338,Felin Fran Housing,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.46
526338,Felin Fran Housing,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
526338,Felin Fran Housing,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
526338,Felin Fran Housing,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.37
526338,Felin Fran Housing,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.02
526338,Felin Fran Housing,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.59
526338,Felin Fran Housing,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
526338,Felin Fran Housing,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
526338,Felin Fran Housing,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
526338,Felin Fran Housing,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
526338,Felin Fran Housing,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,18.8
526338,Felin Fran Housing,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
