Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526338,Felin Fran Housing,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
526338,Felin Fran Housing,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
526338,Felin Fran Housing,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
526338,Felin Fran Housing,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
526338,Felin Fran Housing,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
526338,Felin Fran Housing,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
526338,Felin Fran Housing,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
526338,Felin Fran Housing,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
526338,Felin Fran Housing,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.71
526338,Felin Fran Housing,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.02
526338,Felin Fran Housing,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.54
526338,Felin Fran Housing,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
526338,Felin Fran Housing,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
526338,Felin Fran Housing,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
526338,Felin Fran Housing,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
526338,Felin Fran Housing,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.95
526338,Felin Fran Housing,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
526338,Felin Fran Housing,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
526338,Felin Fran Housing,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
526338,Felin Fran Housing,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.9
526338,Felin Fran Housing,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.41
526338,Felin Fran Housing,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
526338,Felin Fran Housing,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
526338,Felin Fran Housing,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
526338,Felin Fran Housing,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
526338,Felin Fran Housing,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
526338,Felin Fran Housing,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
526338,Felin Fran Housing,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
526338,Felin Fran Housing,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.03
526338,Felin Fran Housing,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
526338,Felin Fran Housing,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
526338,Felin Fran Housing,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
526338,Felin Fran Housing,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
526338,Felin Fran Housing,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
526338,Felin Fran Housing,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
526338,Felin Fran Housing,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.67
526338,Felin Fran Housing,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
526338,Felin Fran Housing,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
526338,Felin Fran Housing,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.35
526338,Felin Fran Housing,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.61
526338,Felin Fran Housing,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.46
526338,Felin Fran Housing,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
526338,Felin Fran Housing,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
526338,Felin Fran Housing,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
526338,Felin Fran Housing,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
526338,Felin Fran Housing,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,19.0
526338,Felin Fran Housing,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
526338,Felin Fran Housing,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
526338,Felin Fran Housing,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
526338,Felin Fran Housing,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
526338,Felin Fran Housing,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
526338,Felin Fran Housing,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
526338,Felin Fran Housing,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
526338,Felin Fran Housing,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
526338,Felin Fran Housing,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
526338,Felin Fran Housing,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.88
526338,Felin Fran Housing,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.12
526338,Felin Fran Housing,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.65
526338,Felin Fran Housing,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
526338,Felin Fran Housing,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
526338,Felin Fran Housing,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
526338,Felin Fran Housing,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
526338,Felin Fran Housing,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-15T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.86
526338,Felin Fran Housing,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
526338,Felin Fran Housing,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
526338,Felin Fran Housing,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.44
526338,Felin Fran Housing,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
526338,Felin Fran Housing,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.46
526338,Felin Fran Housing,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
526338,Felin Fran Housing,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
526338,Felin Fran Housing,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
526338,Felin Fran Housing,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
526338,Felin Fran Housing,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
526338,Felin Fran Housing,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
526338,Felin Fran Housing,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
526338,Felin Fran Housing,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.67
526338,Felin Fran Housing,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
526338,Felin Fran Housing,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
526338,Felin Fran Housing,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
526338,Felin Fran Housing,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
526338,Felin Fran Housing,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
526338,Felin Fran Housing,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
526338,Felin Fran Housing,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.39
526338,Felin Fran Housing,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
526338,Felin Fran Housing,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
526338,Felin Fran Housing,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.83
526338,Felin Fran Housing,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.44
526338,Felin Fran Housing,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.44
526338,Felin Fran Housing,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
526338,Felin Fran Housing,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
526338,Felin Fran Housing,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
526338,Felin Fran Housing,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
526338,Felin Fran Housing,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,19.1
526338,Felin Fran Housing,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
526338,Felin Fran Housing,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
526338,Felin Fran Housing,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
526338,Felin Fran Housing,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
526338,Felin Fran Housing,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
526338,Felin Fran Housing,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
526338,Felin Fran Housing,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
526338,Felin Fran Housing,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
526338,Felin Fran Housing,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
526338,Felin Fran Housing,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.92
526338,Felin Fran Housing,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.81
526338,Felin Fran Housing,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.19
526338,Felin Fran Housing,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
526338,Felin Fran Housing,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
526338,Felin Fran Housing,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
526338,Felin Fran Housing,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
526338,Felin Fran Housing,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-15T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.91
526338,Felin Fran Housing,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.53
526338,Felin Fran Housing,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
526338,Felin Fran Housing,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.27
526338,Felin Fran Housing,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.48
526338,Felin Fran Housing,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.82
526338,Felin Fran Housing,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
526338,Felin Fran Housing,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
526338,Felin Fran Housing,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
526338,Felin Fran Housing,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
526338,Felin Fran Housing,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
526338,Felin Fran Housing,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
526338,Felin Fran Housing,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
526338,Felin Fran Housing,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
526338,Felin Fran Housing,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
526338,Felin Fran Housing,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
526338,Felin Fran Housing,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
526338,Felin Fran Housing,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
526338,Felin Fran Housing,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
526338,Felin Fran Housing,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
526338,Felin Fran Housing,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.74
526338,Felin Fran Housing,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
526338,Felin Fran Housing,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
526338,Felin Fran Housing,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.58
526338,Felin Fran Housing,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.04
526338,Felin Fran Housing,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.82
526338,Felin Fran Housing,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
526338,Felin Fran Housing,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
526338,Felin Fran Housing,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.4
526338,Felin Fran Housing,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
526338,Felin Fran Housing,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,19.1
526338,Felin Fran Housing,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
526338,Felin Fran Housing,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
526338,Felin Fran Housing,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
526338,Felin Fran Housing,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
526338,Felin Fran Housing,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
526338,Felin Fran Housing,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
526338,Felin Fran Housing,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
526338,Felin Fran Housing,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
526338,Felin Fran Housing,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
526338,Felin Fran Housing,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.94
526338,Felin Fran Housing,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.98
526338,Felin Fran Housing,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.5
526338,Felin Fran Housing,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
526338,Felin Fran Housing,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
526338,Felin Fran Housing,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
526338,Felin Fran Housing,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
526338,Felin Fran Housing,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.05
526338,Felin Fran Housing,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.6
526338,Felin Fran Housing,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
526338,Felin Fran Housing,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.99
526338,Felin Fran Housing,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.69
526338,Felin Fran Housing,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
526338,Felin Fran Housing,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
526338,Felin Fran Housing,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
526338,Felin Fran Housing,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
526338,Felin Fran Housing,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
526338,Felin Fran Housing,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
526338,Felin Fran Housing,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
526338,Felin Fran Housing,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
526338,Felin Fran Housing,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.57
526338,Felin Fran Housing,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
526338,Felin Fran Housing,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
526338,Felin Fran Housing,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
526338,Felin Fran Housing,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
526338,Felin Fran Housing,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
526338,Felin Fran Housing,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
526338,Felin Fran Housing,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.76
526338,Felin Fran Housing,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
526338,Felin Fran Housing,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
526338,Felin Fran Housing,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.31
526338,Felin Fran Housing,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.9
526338,Felin Fran Housing,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.49
526338,Felin Fran Housing,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
526338,Felin Fran Housing,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
526338,Felin Fran Housing,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.7
526338,Felin Fran Housing,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
526338,Felin Fran Housing,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,19.2
526338,Felin Fran Housing,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
526338,Felin Fran Housing,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
526338,Felin Fran Housing,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
526338,Felin Fran Housing,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
526338,Felin Fran Housing,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
526338,Felin Fran Housing,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
526338,Felin Fran Housing,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
526338,Felin Fran Housing,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
526338,Felin Fran Housing,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
526338,Felin Fran Housing,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.86
526338,Felin Fran Housing,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.55
526338,Felin Fran Housing,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
526338,Felin Fran Housing,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
526338,Felin Fran Housing,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
526338,Felin Fran Housing,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
526338,Felin Fran Housing,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
526338,Felin Fran Housing,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.8
526338,Felin Fran Housing,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.6
526338,Felin Fran Housing,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
526338,Felin Fran Housing,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.4
526338,Felin Fran Housing,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.75
526338,Felin Fran Housing,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.57
526338,Felin Fran Housing,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
526338,Felin Fran Housing,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
526338,Felin Fran Housing,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
526338,Felin Fran Housing,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
526338,Felin Fran Housing,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
526338,Felin Fran Housing,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
526338,Felin Fran Housing,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
526338,Felin Fran Housing,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.54
526338,Felin Fran Housing,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
526338,Felin Fran Housing,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
526338,Felin Fran Housing,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
526338,Felin Fran Housing,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
526338,Felin Fran Housing,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
526338,Felin Fran Housing,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
526338,Felin Fran Housing,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.83
526338,Felin Fran Housing,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.93
526338,Felin Fran Housing,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
526338,Felin Fran Housing,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.2
526338,Felin Fran Housing,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.94
526338,Felin Fran Housing,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.9
526338,Felin Fran Housing,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
526338,Felin Fran Housing,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
526338,Felin Fran Housing,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.6
526338,Felin Fran Housing,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
526338,Felin Fran Housing,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,19.3
526338,Felin Fran Housing,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
526338,Felin Fran Housing,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
526338,Felin Fran Housing,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
526338,Felin Fran Housing,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
526338,Felin Fran Housing,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
526338,Felin Fran Housing,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
526338,Felin Fran Housing,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
526338,Felin Fran Housing,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
526338,Felin Fran Housing,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
526338,Felin Fran Housing,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.13
526338,Felin Fran Housing,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.02
526338,Felin Fran Housing,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.27
526338,Felin Fran Housing,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
526338,Felin Fran Housing,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
526338,Felin Fran Housing,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
526338,Felin Fran Housing,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
526338,Felin Fran Housing,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.83
526338,Felin Fran Housing,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.61
526338,Felin Fran Housing,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
526338,Felin Fran Housing,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.32
526338,Felin Fran Housing,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.74
526338,Felin Fran Housing,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
526338,Felin Fran Housing,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
526338,Felin Fran Housing,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
526338,Felin Fran Housing,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
526338,Felin Fran Housing,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
526338,Felin Fran Housing,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
526338,Felin Fran Housing,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
526338,Felin Fran Housing,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
526338,Felin Fran Housing,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.76
526338,Felin Fran Housing,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
526338,Felin Fran Housing,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
526338,Felin Fran Housing,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
526338,Felin Fran Housing,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
526338,Felin Fran Housing,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
526338,Felin Fran Housing,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
526338,Felin Fran Housing,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.69
526338,Felin Fran Housing,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
526338,Felin Fran Housing,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.64
526338,Felin Fran Housing,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.47
526338,Felin Fran Housing,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.63
526338,Felin Fran Housing,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.65
526338,Felin Fran Housing,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
526338,Felin Fran Housing,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
526338,Felin Fran Housing,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
526338,Felin Fran Housing,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
526338,Felin Fran Housing,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,19.4
526338,Felin Fran Housing,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
526338,Felin Fran Housing,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
526338,Felin Fran Housing,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
526338,Felin Fran Housing,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
526338,Felin Fran Housing,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
526338,Felin Fran Housing,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
526338,Felin Fran Housing,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
526338,Felin Fran Housing,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
526338,Felin Fran Housing,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
526338,Felin Fran Housing,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.55
526338,Felin Fran Housing,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.86
526338,Felin Fran Housing,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.7
526338,Felin Fran Housing,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
526338,Felin Fran Housing,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
526338,Felin Fran Housing,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
526338,Felin Fran Housing,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
526338,Felin Fran Housing,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.9
526338,Felin Fran Housing,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.75
526338,Felin Fran Housing,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
526338,Felin Fran Housing,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.72
526338,Felin Fran Housing,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.39
526338,Felin Fran Housing,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
526338,Felin Fran Housing,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
526338,Felin Fran Housing,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
526338,Felin Fran Housing,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
526338,Felin Fran Housing,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
526338,Felin Fran Housing,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
526338,Felin Fran Housing,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
526338,Felin Fran Housing,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
526338,Felin Fran Housing,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
526338,Felin Fran Housing,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.76
526338,Felin Fran Housing,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
526338,Felin Fran Housing,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
526338,Felin Fran Housing,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
526338,Felin Fran Housing,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
526338,Felin Fran Housing,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
526338,Felin Fran Housing,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.94
526338,Felin Fran Housing,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
526338,Felin Fran Housing,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.52
526338,Felin Fran Housing,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.32
526338,Felin Fran Housing,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.92
526338,Felin Fran Housing,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.92
526338,Felin Fran Housing,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
526338,Felin Fran Housing,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
526338,Felin Fran Housing,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.5
526338,Felin Fran Housing,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
526338,Felin Fran Housing,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,19.5
526338,Felin Fran Housing,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
526338,Felin Fran Housing,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
526338,Felin Fran Housing,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
526338,Felin Fran Housing,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
526338,Felin Fran Housing,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
526338,Felin Fran Housing,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
526338,Felin Fran Housing,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
526338,Felin Fran Housing,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
526338,Felin Fran Housing,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
526338,Felin Fran Housing,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.5
526338,Felin Fran Housing,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.08
526338,Felin Fran Housing,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.48
526338,Felin Fran Housing,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
526338,Felin Fran Housing,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
526338,Felin Fran Housing,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
526338,Felin Fran Housing,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
526338,Felin Fran Housing,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.79
526338,Felin Fran Housing,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
526338,Felin Fran Housing,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
526338,Felin Fran Housing,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.1
526338,Felin Fran Housing,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.83
526338,Felin Fran Housing,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.74
526338,Felin Fran Housing,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
526338,Felin Fran Housing,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
526338,Felin Fran Housing,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
526338,Felin Fran Housing,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
526338,Felin Fran Housing,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
526338,Felin Fran Housing,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
526338,Felin Fran Housing,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
526338,Felin Fran Housing,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.82
526338,Felin Fran Housing,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
526338,Felin Fran Housing,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
526338,Felin Fran Housing,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
526338,Felin Fran Housing,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
526338,Felin Fran Housing,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
526338,Felin Fran Housing,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
526338,Felin Fran Housing,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.86
526338,Felin Fran Housing,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
526338,Felin Fran Housing,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
526338,Felin Fran Housing,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.38
526338,Felin Fran Housing,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.07
526338,Felin Fran Housing,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.44
526338,Felin Fran Housing,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
526338,Felin Fran Housing,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
526338,Felin Fran Housing,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.1
526338,Felin Fran Housing,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
526338,Felin Fran Housing,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,19.6
526338,Felin Fran Housing,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
526338,Felin Fran Housing,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
526338,Felin Fran Housing,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
526338,Felin Fran Housing,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
526338,Felin Fran Housing,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
526338,Felin Fran Housing,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
526338,Felin Fran Housing,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
526338,Felin Fran Housing,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
526338,Felin Fran Housing,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
526338,Felin Fran Housing,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.3
526338,Felin Fran Housing,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.91
526338,Felin Fran Housing,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.15
526338,Felin Fran Housing,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
526338,Felin Fran Housing,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
526338,Felin Fran Housing,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
526338,Felin Fran Housing,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
526338,Felin Fran Housing,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.57
526338,Felin Fran Housing,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
526338,Felin Fran Housing,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
526338,Felin Fran Housing,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.92
526338,Felin Fran Housing,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.68
526338,Felin Fran Housing,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.44
526338,Felin Fran Housing,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
526338,Felin Fran Housing,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
526338,Felin Fran Housing,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
526338,Felin Fran Housing,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
526338,Felin Fran Housing,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
526338,Felin Fran Housing,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
526338,Felin Fran Housing,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
526338,Felin Fran Housing,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.8
526338,Felin Fran Housing,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
526338,Felin Fran Housing,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
526338,Felin Fran Housing,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
526338,Felin Fran Housing,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
526338,Felin Fran Housing,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
526338,Felin Fran Housing,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
526338,Felin Fran Housing,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.69
526338,Felin Fran Housing,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
526338,Felin Fran Housing,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
526338,Felin Fran Housing,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.5
526338,Felin Fran Housing,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.8
526338,Felin Fran Housing,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.83
526338,Felin Fran Housing,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
526338,Felin Fran Housing,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
526338,Felin Fran Housing,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.2
526338,Felin Fran Housing,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
526338,Felin Fran Housing,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,19.7
526338,Felin Fran Housing,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
526338,Felin Fran Housing,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
526338,Felin Fran Housing,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
526338,Felin Fran Housing,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
526338,Felin Fran Housing,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
526338,Felin Fran Housing,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
526338,Felin Fran Housing,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
526338,Felin Fran Housing,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
526338,Felin Fran Housing,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
526338,Felin Fran Housing,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.22
