Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526338,Felin Fran Housing,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.08
526338,Felin Fran Housing,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.85
526338,Felin Fran Housing,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
526338,Felin Fran Housing,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
526338,Felin Fran Housing,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
526338,Felin Fran Housing,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
526338,Felin Fran Housing,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.58
526338,Felin Fran Housing,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
526338,Felin Fran Housing,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
526338,Felin Fran Housing,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.2
526338,Felin Fran Housing,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.63
526338,Felin Fran Housing,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.93
526338,Felin Fran Housing,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
526338,Felin Fran Housing,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
526338,Felin Fran Housing,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
526338,Felin Fran Housing,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
526338,Felin Fran Housing,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
526338,Felin Fran Housing,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
526338,Felin Fran Housing,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
526338,Felin Fran Housing,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
526338,Felin Fran Housing,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
526338,Felin Fran Housing,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
526338,Felin Fran Housing,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
526338,Felin Fran Housing,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
526338,Felin Fran Housing,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
526338,Felin Fran Housing,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
526338,Felin Fran Housing,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.55
526338,Felin Fran Housing,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
526338,Felin Fran Housing,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
526338,Felin Fran Housing,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.07
526338,Felin Fran Housing,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.69
526338,Felin Fran Housing,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.74
526338,Felin Fran Housing,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
526338,Felin Fran Housing,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
526338,Felin Fran Housing,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.9
526338,Felin Fran Housing,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
526338,Felin Fran Housing,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,19.9
526338,Felin Fran Housing,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
526338,Felin Fran Housing,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
526338,Felin Fran Housing,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
526338,Felin Fran Housing,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
526338,Felin Fran Housing,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
526338,Felin Fran Housing,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
526338,Felin Fran Housing,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
526338,Felin Fran Housing,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
526338,Felin Fran Housing,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
526338,Felin Fran Housing,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.07
526338,Felin Fran Housing,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.7
526338,Felin Fran Housing,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.59
526338,Felin Fran Housing,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
526338,Felin Fran Housing,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
526338,Felin Fran Housing,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
526338,Felin Fran Housing,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
526338,Felin Fran Housing,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.64
526338,Felin Fran Housing,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
526338,Felin Fran Housing,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
526338,Felin Fran Housing,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.45
526338,Felin Fran Housing,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.51
526338,Felin Fran Housing,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.63
526338,Felin Fran Housing,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
526338,Felin Fran Housing,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
526338,Felin Fran Housing,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
526338,Felin Fran Housing,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
526338,Felin Fran Housing,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
526338,Felin Fran Housing,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
526338,Felin Fran Housing,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
526338,Felin Fran Housing,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
526338,Felin Fran Housing,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
526338,Felin Fran Housing,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.8
526338,Felin Fran Housing,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
526338,Felin Fran Housing,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
526338,Felin Fran Housing,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
526338,Felin Fran Housing,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
526338,Felin Fran Housing,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.65
526338,Felin Fran Housing,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.58
526338,Felin Fran Housing,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
526338,Felin Fran Housing,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.05
526338,Felin Fran Housing,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.47
526338,Felin Fran Housing,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.69
526338,Felin Fran Housing,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
526338,Felin Fran Housing,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
526338,Felin Fran Housing,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.4
526338,Felin Fran Housing,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.4
526338,Felin Fran Housing,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,19.9
526338,Felin Fran Housing,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
526338,Felin Fran Housing,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
526338,Felin Fran Housing,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
526338,Felin Fran Housing,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
526338,Felin Fran Housing,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
526338,Felin Fran Housing,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
526338,Felin Fran Housing,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
526338,Felin Fran Housing,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
526338,Felin Fran Housing,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
526338,Felin Fran Housing,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.6
526338,Felin Fran Housing,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.2
526338,Felin Fran Housing,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.12
526338,Felin Fran Housing,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
526338,Felin Fran Housing,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
526338,Felin Fran Housing,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
526338,Felin Fran Housing,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
526338,Felin Fran Housing,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-15T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
526338,Felin Fran Housing,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.56
526338,Felin Fran Housing,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
526338,Felin Fran Housing,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.19
526338,Felin Fran Housing,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
526338,Felin Fran Housing,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.45
526338,Felin Fran Housing,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
526338,Felin Fran Housing,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
526338,Felin Fran Housing,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
526338,Felin Fran Housing,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
526338,Felin Fran Housing,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
526338,Felin Fran Housing,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
526338,Felin Fran Housing,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
526338,Felin Fran Housing,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.86
526338,Felin Fran Housing,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
526338,Felin Fran Housing,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
526338,Felin Fran Housing,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
526338,Felin Fran Housing,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
526338,Felin Fran Housing,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
526338,Felin Fran Housing,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
526338,Felin Fran Housing,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.25
526338,Felin Fran Housing,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.83
526338,Felin Fran Housing,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
526338,Felin Fran Housing,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.23
526338,Felin Fran Housing,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.52
526338,Felin Fran Housing,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.1
526338,Felin Fran Housing,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
526338,Felin Fran Housing,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
526338,Felin Fran Housing,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.7
526338,Felin Fran Housing,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.2
526338,Felin Fran Housing,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,20.0
526338,Felin Fran Housing,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
526338,Felin Fran Housing,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
526338,Felin Fran Housing,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
526338,Felin Fran Housing,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
526338,Felin Fran Housing,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
526338,Felin Fran Housing,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
526338,Felin Fran Housing,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
526338,Felin Fran Housing,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
526338,Felin Fran Housing,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
526338,Felin Fran Housing,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.26
526338,Felin Fran Housing,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.18
526338,Felin Fran Housing,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.72
526338,Felin Fran Housing,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
526338,Felin Fran Housing,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
526338,Felin Fran Housing,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
526338,Felin Fran Housing,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
526338,Felin Fran Housing,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-15T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.52
526338,Felin Fran Housing,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.35
526338,Felin Fran Housing,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.23
526338,Felin Fran Housing,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.63
526338,Felin Fran Housing,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.08
526338,Felin Fran Housing,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.76
526338,Felin Fran Housing,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
526338,Felin Fran Housing,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
526338,Felin Fran Housing,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
526338,Felin Fran Housing,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
526338,Felin Fran Housing,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
526338,Felin Fran Housing,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
526338,Felin Fran Housing,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
526338,Felin Fran Housing,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
526338,Felin Fran Housing,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.04
526338,Felin Fran Housing,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
526338,Felin Fran Housing,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
526338,Felin Fran Housing,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
526338,Felin Fran Housing,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
526338,Felin Fran Housing,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
526338,Felin Fran Housing,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.17
526338,Felin Fran Housing,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.74
526338,Felin Fran Housing,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
526338,Felin Fran Housing,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.38
526338,Felin Fran Housing,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.1
526338,Felin Fran Housing,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.92
526338,Felin Fran Housing,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.5
526338,Felin Fran Housing,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
526338,Felin Fran Housing,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.0
526338,Felin Fran Housing,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.6
526338,Felin Fran Housing,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,20.1
526338,Felin Fran Housing,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
526338,Felin Fran Housing,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
526338,Felin Fran Housing,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
526338,Felin Fran Housing,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
526338,Felin Fran Housing,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
526338,Felin Fran Housing,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
526338,Felin Fran Housing,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
526338,Felin Fran Housing,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
526338,Felin Fran Housing,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
526338,Felin Fran Housing,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.75
526338,Felin Fran Housing,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.23
526338,Felin Fran Housing,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.05
526338,Felin Fran Housing,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
526338,Felin Fran Housing,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
526338,Felin Fran Housing,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
526338,Felin Fran Housing,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
526338,Felin Fran Housing,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-15T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.61
526338,Felin Fran Housing,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.41
526338,Felin Fran Housing,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.39
526338,Felin Fran Housing,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.07
526338,Felin Fran Housing,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.38
526338,Felin Fran Housing,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
526338,Felin Fran Housing,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
526338,Felin Fran Housing,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
526338,Felin Fran Housing,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
526338,Felin Fran Housing,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
526338,Felin Fran Housing,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
526338,Felin Fran Housing,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
526338,Felin Fran Housing,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
526338,Felin Fran Housing,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
526338,Felin Fran Housing,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
526338,Felin Fran Housing,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
526338,Felin Fran Housing,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
526338,Felin Fran Housing,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
526338,Felin Fran Housing,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
526338,Felin Fran Housing,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
526338,Felin Fran Housing,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.13
526338,Felin Fran Housing,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.81
526338,Felin Fran Housing,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
526338,Felin Fran Housing,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.3
526338,Felin Fran Housing,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.6
526338,Felin Fran Housing,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.34
526338,Felin Fran Housing,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
526338,Felin Fran Housing,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
526338,Felin Fran Housing,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.2
526338,Felin Fran Housing,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.6
526338,Felin Fran Housing,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,20.2
526338,Felin Fran Housing,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
526338,Felin Fran Housing,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
526338,Felin Fran Housing,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
526338,Felin Fran Housing,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
526338,Felin Fran Housing,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
526338,Felin Fran Housing,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
526338,Felin Fran Housing,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
526338,Felin Fran Housing,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
526338,Felin Fran Housing,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
526338,Felin Fran Housing,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.82
526338,Felin Fran Housing,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.9
526338,Felin Fran Housing,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.51
526338,Felin Fran Housing,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
526338,Felin Fran Housing,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
526338,Felin Fran Housing,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
526338,Felin Fran Housing,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
526338,Felin Fran Housing,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-15T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.61
526338,Felin Fran Housing,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.37
526338,Felin Fran Housing,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
526338,Felin Fran Housing,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.22
526338,Felin Fran Housing,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.9
526338,Felin Fran Housing,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
526338,Felin Fran Housing,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
526338,Felin Fran Housing,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
526338,Felin Fran Housing,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
526338,Felin Fran Housing,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
526338,Felin Fran Housing,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
526338,Felin Fran Housing,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
526338,Felin Fran Housing,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
526338,Felin Fran Housing,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
526338,Felin Fran Housing,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
526338,Felin Fran Housing,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
526338,Felin Fran Housing,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
526338,Felin Fran Housing,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
526338,Felin Fran Housing,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
526338,Felin Fran Housing,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
526338,Felin Fran Housing,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.21
526338,Felin Fran Housing,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.94
526338,Felin Fran Housing,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
526338,Felin Fran Housing,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.52
526338,Felin Fran Housing,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.89
526338,Felin Fran Housing,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.36
526338,Felin Fran Housing,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
526338,Felin Fran Housing,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
526338,Felin Fran Housing,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.3
526338,Felin Fran Housing,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.4
526338,Felin Fran Housing,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,20.3
526338,Felin Fran Housing,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
526338,Felin Fran Housing,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
526338,Felin Fran Housing,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
526338,Felin Fran Housing,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
526338,Felin Fran Housing,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
526338,Felin Fran Housing,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
526338,Felin Fran Housing,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
526338,Felin Fran Housing,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
526338,Felin Fran Housing,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
526338,Felin Fran Housing,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.73
526338,Felin Fran Housing,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.22
526338,Felin Fran Housing,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.5
526338,Felin Fran Housing,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
526338,Felin Fran Housing,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
526338,Felin Fran Housing,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
526338,Felin Fran Housing,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
526338,Felin Fran Housing,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-15T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.84
526338,Felin Fran Housing,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.55
526338,Felin Fran Housing,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
526338,Felin Fran Housing,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.85
526338,Felin Fran Housing,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.87
526338,Felin Fran Housing,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.59
526338,Felin Fran Housing,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
526338,Felin Fran Housing,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
526338,Felin Fran Housing,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
526338,Felin Fran Housing,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
526338,Felin Fran Housing,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
526338,Felin Fran Housing,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
526338,Felin Fran Housing,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
526338,Felin Fran Housing,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.02
526338,Felin Fran Housing,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
526338,Felin Fran Housing,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
526338,Felin Fran Housing,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
526338,Felin Fran Housing,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
526338,Felin Fran Housing,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
526338,Felin Fran Housing,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
526338,Felin Fran Housing,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.28
526338,Felin Fran Housing,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
526338,Felin Fran Housing,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
526338,Felin Fran Housing,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.85
526338,Felin Fran Housing,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.28
526338,Felin Fran Housing,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.57
526338,Felin Fran Housing,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
526338,Felin Fran Housing,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
526338,Felin Fran Housing,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.3
526338,Felin Fran Housing,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.2
526338,Felin Fran Housing,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,20.5
526338,Felin Fran Housing,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
526338,Felin Fran Housing,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
526338,Felin Fran Housing,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
526338,Felin Fran Housing,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
526338,Felin Fran Housing,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
526338,Felin Fran Housing,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
526338,Felin Fran Housing,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
526338,Felin Fran Housing,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
526338,Felin Fran Housing,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
526338,Felin Fran Housing,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.71
526338,Felin Fran Housing,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.99
526338,Felin Fran Housing,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.35
526338,Felin Fran Housing,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
526338,Felin Fran Housing,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
526338,Felin Fran Housing,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
526338,Felin Fran Housing,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
526338,Felin Fran Housing,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-15T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.79
526338,Felin Fran Housing,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.72
526338,Felin Fran Housing,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
526338,Felin Fran Housing,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.85
526338,Felin Fran Housing,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.65
526338,Felin Fran Housing,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.37
526338,Felin Fran Housing,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
526338,Felin Fran Housing,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
526338,Felin Fran Housing,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
526338,Felin Fran Housing,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
526338,Felin Fran Housing,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
526338,Felin Fran Housing,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
526338,Felin Fran Housing,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
526338,Felin Fran Housing,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.16
526338,Felin Fran Housing,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
526338,Felin Fran Housing,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
526338,Felin Fran Housing,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
526338,Felin Fran Housing,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
526338,Felin Fran Housing,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
526338,Felin Fran Housing,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
526338,Felin Fran Housing,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.76
526338,Felin Fran Housing,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
526338,Felin Fran Housing,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
526338,Felin Fran Housing,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.79
526338,Felin Fran Housing,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.72
526338,Felin Fran Housing,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.66
526338,Felin Fran Housing,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
526338,Felin Fran Housing,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
526338,Felin Fran Housing,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.4
526338,Felin Fran Housing,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.8
526338,Felin Fran Housing,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,20.7
526338,Felin Fran Housing,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
526338,Felin Fran Housing,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
526338,Felin Fran Housing,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
526338,Felin Fran Housing,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
526338,Felin Fran Housing,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
526338,Felin Fran Housing,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
526338,Felin Fran Housing,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
526338,Felin Fran Housing,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
526338,Felin Fran Housing,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
526338,Felin Fran Housing,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.8
526338,Felin Fran Housing,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.81
526338,Felin Fran Housing,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.88
526338,Felin Fran Housing,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
526338,Felin Fran Housing,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
526338,Felin Fran Housing,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
526338,Felin Fran Housing,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
526338,Felin Fran Housing,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-15T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.0
526338,Felin Fran Housing,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.62
526338,Felin Fran Housing,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.18
526338,Felin Fran Housing,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
526338,Felin Fran Housing,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
526338,Felin Fran Housing,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
526338,Felin Fran Housing,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
526338,Felin Fran Housing,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
526338,Felin Fran Housing,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
526338,Felin Fran Housing,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
526338,Felin Fran Housing,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
526338,Felin Fran Housing,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
526338,Felin Fran Housing,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
526338,Felin Fran Housing,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
526338,Felin Fran Housing,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
526338,Felin Fran Housing,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.2
526338,Felin Fran Housing,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
526338,Felin Fran Housing,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
526338,Felin Fran Housing,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
526338,Felin Fran Housing,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
526338,Felin Fran Housing,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.81
526338,Felin Fran Housing,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
526338,Felin Fran Housing,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
526338,Felin Fran Housing,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.34
526338,Felin Fran Housing,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.34
526338,Felin Fran Housing,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.06
526338,Felin Fran Housing,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
526338,Felin Fran Housing,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
526338,Felin Fran Housing,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.1
526338,Felin Fran Housing,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.5
526338,Felin Fran Housing,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,20.8
526338,Felin Fran Housing,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
526338,Felin Fran Housing,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
526338,Felin Fran Housing,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
526338,Felin Fran Housing,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
526338,Felin Fran Housing,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
526338,Felin Fran Housing,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
526338,Felin Fran Housing,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
526338,Felin Fran Housing,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
526338,Felin Fran Housing,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
526338,Felin Fran Housing,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.44
526338,Felin Fran Housing,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.83
526338,Felin Fran Housing,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.07
526338,Felin Fran Housing,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
526338,Felin Fran Housing,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
526338,Felin Fran Housing,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
526338,Felin Fran Housing,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
526338,Felin Fran Housing,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
