Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526338,Felin Fran Housing,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-15T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.96
526338,Felin Fran Housing,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.64
526338,Felin Fran Housing,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
526338,Felin Fran Housing,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.12
526338,Felin Fran Housing,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.9
526338,Felin Fran Housing,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
526338,Felin Fran Housing,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
526338,Felin Fran Housing,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
526338,Felin Fran Housing,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
526338,Felin Fran Housing,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
526338,Felin Fran Housing,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
526338,Felin Fran Housing,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
526338,Felin Fran Housing,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
526338,Felin Fran Housing,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.55
526338,Felin Fran Housing,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
526338,Felin Fran Housing,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
526338,Felin Fran Housing,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
526338,Felin Fran Housing,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
526338,Felin Fran Housing,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
526338,Felin Fran Housing,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
526338,Felin Fran Housing,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.8
526338,Felin Fran Housing,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
526338,Felin Fran Housing,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
526338,Felin Fran Housing,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.66
526338,Felin Fran Housing,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.61
526338,Felin Fran Housing,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.52
526338,Felin Fran Housing,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
526338,Felin Fran Housing,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
526338,Felin Fran Housing,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.2
526338,Felin Fran Housing,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.6
526338,Felin Fran Housing,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,20.9
526338,Felin Fran Housing,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
526338,Felin Fran Housing,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
526338,Felin Fran Housing,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
526338,Felin Fran Housing,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
526338,Felin Fran Housing,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
526338,Felin Fran Housing,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
526338,Felin Fran Housing,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
526338,Felin Fran Housing,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
526338,Felin Fran Housing,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
526338,Felin Fran Housing,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.33
526338,Felin Fran Housing,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.2
526338,Felin Fran Housing,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.2
526338,Felin Fran Housing,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
526338,Felin Fran Housing,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
526338,Felin Fran Housing,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
526338,Felin Fran Housing,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
526338,Felin Fran Housing,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-15T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.86
526338,Felin Fran Housing,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.56
526338,Felin Fran Housing,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
526338,Felin Fran Housing,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
526338,Felin Fran Housing,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.02
526338,Felin Fran Housing,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
526338,Felin Fran Housing,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
526338,Felin Fran Housing,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
526338,Felin Fran Housing,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
526338,Felin Fran Housing,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
526338,Felin Fran Housing,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
526338,Felin Fran Housing,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
526338,Felin Fran Housing,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
526338,Felin Fran Housing,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.61
526338,Felin Fran Housing,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
526338,Felin Fran Housing,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.87
526338,Felin Fran Housing,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
526338,Felin Fran Housing,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
526338,Felin Fran Housing,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
526338,Felin Fran Housing,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
526338,Felin Fran Housing,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.88
526338,Felin Fran Housing,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
526338,Felin Fran Housing,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
526338,Felin Fran Housing,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.2
526338,Felin Fran Housing,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.36
526338,Felin Fran Housing,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.0
526338,Felin Fran Housing,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
526338,Felin Fran Housing,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
526338,Felin Fran Housing,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.2
526338,Felin Fran Housing,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.6
526338,Felin Fran Housing,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,21.1
526338,Felin Fran Housing,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
526338,Felin Fran Housing,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
526338,Felin Fran Housing,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
526338,Felin Fran Housing,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
526338,Felin Fran Housing,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
526338,Felin Fran Housing,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
526338,Felin Fran Housing,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
526338,Felin Fran Housing,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
526338,Felin Fran Housing,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
526338,Felin Fran Housing,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.36
526338,Felin Fran Housing,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.16
526338,Felin Fran Housing,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.73
526338,Felin Fran Housing,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
526338,Felin Fran Housing,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
526338,Felin Fran Housing,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
526338,Felin Fran Housing,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
526338,Felin Fran Housing,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-15T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.88
526338,Felin Fran Housing,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.6
526338,Felin Fran Housing,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.39
526338,Felin Fran Housing,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.22
526338,Felin Fran Housing,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.64
526338,Felin Fran Housing,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.19
526338,Felin Fran Housing,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
526338,Felin Fran Housing,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
526338,Felin Fran Housing,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
526338,Felin Fran Housing,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
526338,Felin Fran Housing,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
526338,Felin Fran Housing,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
526338,Felin Fran Housing,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
526338,Felin Fran Housing,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.69
526338,Felin Fran Housing,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
526338,Felin Fran Housing,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.76
526338,Felin Fran Housing,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
526338,Felin Fran Housing,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
526338,Felin Fran Housing,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
526338,Felin Fran Housing,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
526338,Felin Fran Housing,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.77
526338,Felin Fran Housing,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
526338,Felin Fran Housing,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
526338,Felin Fran Housing,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.95
526338,Felin Fran Housing,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.78
526338,Felin Fran Housing,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.9
526338,Felin Fran Housing,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
526338,Felin Fran Housing,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
526338,Felin Fran Housing,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.8
526338,Felin Fran Housing,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.3
526338,Felin Fran Housing,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,21.2
526338,Felin Fran Housing,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
526338,Felin Fran Housing,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
526338,Felin Fran Housing,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
526338,Felin Fran Housing,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
526338,Felin Fran Housing,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
526338,Felin Fran Housing,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
526338,Felin Fran Housing,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
526338,Felin Fran Housing,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
526338,Felin Fran Housing,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
526338,Felin Fran Housing,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.86
526338,Felin Fran Housing,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.94
526338,Felin Fran Housing,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.85
526338,Felin Fran Housing,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
526338,Felin Fran Housing,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
526338,Felin Fran Housing,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
526338,Felin Fran Housing,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
526338,Felin Fran Housing,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.01
526338,Felin Fran Housing,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.52
526338,Felin Fran Housing,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.24
526338,Felin Fran Housing,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.21
526338,Felin Fran Housing,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.55
526338,Felin Fran Housing,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.08
526338,Felin Fran Housing,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
526338,Felin Fran Housing,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
526338,Felin Fran Housing,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
526338,Felin Fran Housing,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
526338,Felin Fran Housing,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
526338,Felin Fran Housing,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
526338,Felin Fran Housing,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
526338,Felin Fran Housing,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.43
526338,Felin Fran Housing,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.53
526338,Felin Fran Housing,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
526338,Felin Fran Housing,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
526338,Felin Fran Housing,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
526338,Felin Fran Housing,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
526338,Felin Fran Housing,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
526338,Felin Fran Housing,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.94
526338,Felin Fran Housing,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
526338,Felin Fran Housing,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
526338,Felin Fran Housing,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.85
526338,Felin Fran Housing,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.05
526338,Felin Fran Housing,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.6
526338,Felin Fran Housing,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
526338,Felin Fran Housing,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
526338,Felin Fran Housing,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.4
526338,Felin Fran Housing,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.4
526338,Felin Fran Housing,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,21.4
526338,Felin Fran Housing,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
526338,Felin Fran Housing,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
526338,Felin Fran Housing,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
526338,Felin Fran Housing,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
526338,Felin Fran Housing,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
526338,Felin Fran Housing,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
526338,Felin Fran Housing,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
526338,Felin Fran Housing,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
526338,Felin Fran Housing,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
526338,Felin Fran Housing,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.49
526338,Felin Fran Housing,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.14
526338,Felin Fran Housing,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.64
526338,Felin Fran Housing,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
526338,Felin Fran Housing,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
526338,Felin Fran Housing,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
526338,Felin Fran Housing,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
526338,Felin Fran Housing,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-15T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.9
526338,Felin Fran Housing,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.71
526338,Felin Fran Housing,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
526338,Felin Fran Housing,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.56
526338,Felin Fran Housing,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.23
526338,Felin Fran Housing,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
526338,Felin Fran Housing,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
526338,Felin Fran Housing,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
526338,Felin Fran Housing,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
526338,Felin Fran Housing,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
526338,Felin Fran Housing,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
526338,Felin Fran Housing,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
526338,Felin Fran Housing,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
526338,Felin Fran Housing,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.29
526338,Felin Fran Housing,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
526338,Felin Fran Housing,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
526338,Felin Fran Housing,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
526338,Felin Fran Housing,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
526338,Felin Fran Housing,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
526338,Felin Fran Housing,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
526338,Felin Fran Housing,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.86
526338,Felin Fran Housing,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
526338,Felin Fran Housing,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.69
526338,Felin Fran Housing,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.27
526338,Felin Fran Housing,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.73
526338,Felin Fran Housing,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.88
526338,Felin Fran Housing,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
526338,Felin Fran Housing,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
526338,Felin Fran Housing,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.3
526338,Felin Fran Housing,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
526338,Felin Fran Housing,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,21.5
526338,Felin Fran Housing,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
526338,Felin Fran Housing,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
526338,Felin Fran Housing,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
526338,Felin Fran Housing,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
526338,Felin Fran Housing,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
526338,Felin Fran Housing,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
526338,Felin Fran Housing,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
526338,Felin Fran Housing,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
526338,Felin Fran Housing,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
526338,Felin Fran Housing,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.12
526338,Felin Fran Housing,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.47
526338,Felin Fran Housing,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.57
526338,Felin Fran Housing,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
526338,Felin Fran Housing,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
526338,Felin Fran Housing,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
526338,Felin Fran Housing,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
526338,Felin Fran Housing,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.73
526338,Felin Fran Housing,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.52
526338,Felin Fran Housing,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
526338,Felin Fran Housing,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.98
526338,Felin Fran Housing,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
526338,Felin Fran Housing,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
526338,Felin Fran Housing,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
526338,Felin Fran Housing,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
526338,Felin Fran Housing,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
526338,Felin Fran Housing,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
526338,Felin Fran Housing,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
526338,Felin Fran Housing,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
526338,Felin Fran Housing,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
526338,Felin Fran Housing,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.07
526338,Felin Fran Housing,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
526338,Felin Fran Housing,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.47
526338,Felin Fran Housing,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
526338,Felin Fran Housing,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
526338,Felin Fran Housing,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
526338,Felin Fran Housing,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
526338,Felin Fran Housing,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.91
526338,Felin Fran Housing,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
526338,Felin Fran Housing,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
526338,Felin Fran Housing,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.18
526338,Felin Fran Housing,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.45
526338,Felin Fran Housing,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.8
526338,Felin Fran Housing,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
526338,Felin Fran Housing,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
526338,Felin Fran Housing,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.2
526338,Felin Fran Housing,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
526338,Felin Fran Housing,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,21.7
526338,Felin Fran Housing,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
526338,Felin Fran Housing,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
526338,Felin Fran Housing,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
526338,Felin Fran Housing,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
526338,Felin Fran Housing,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
526338,Felin Fran Housing,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
526338,Felin Fran Housing,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
526338,Felin Fran Housing,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
526338,Felin Fran Housing,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
526338,Felin Fran Housing,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.24
526338,Felin Fran Housing,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.73
526338,Felin Fran Housing,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.13
526338,Felin Fran Housing,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
526338,Felin Fran Housing,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
526338,Felin Fran Housing,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
526338,Felin Fran Housing,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
526338,Felin Fran Housing,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-15T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
526338,Felin Fran Housing,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
526338,Felin Fran Housing,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
526338,Felin Fran Housing,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.97
526338,Felin Fran Housing,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.33
526338,Felin Fran Housing,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
526338,Felin Fran Housing,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
526338,Felin Fran Housing,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
526338,Felin Fran Housing,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
526338,Felin Fran Housing,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
526338,Felin Fran Housing,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
526338,Felin Fran Housing,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
526338,Felin Fran Housing,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
526338,Felin Fran Housing,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.59
526338,Felin Fran Housing,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
526338,Felin Fran Housing,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
526338,Felin Fran Housing,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
526338,Felin Fran Housing,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
526338,Felin Fran Housing,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
526338,Felin Fran Housing,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
526338,Felin Fran Housing,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.87
526338,Felin Fran Housing,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
526338,Felin Fran Housing,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
526338,Felin Fran Housing,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.59
526338,Felin Fran Housing,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.82
526338,Felin Fran Housing,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.32
526338,Felin Fran Housing,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
526338,Felin Fran Housing,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.9
526338,Felin Fran Housing,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.9
526338,Felin Fran Housing,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.1
526338,Felin Fran Housing,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,21.8
526338,Felin Fran Housing,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
526338,Felin Fran Housing,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
526338,Felin Fran Housing,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
526338,Felin Fran Housing,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
526338,Felin Fran Housing,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
526338,Felin Fran Housing,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
526338,Felin Fran Housing,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
526338,Felin Fran Housing,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
526338,Felin Fran Housing,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
526338,Felin Fran Housing,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.15
526338,Felin Fran Housing,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.02
526338,Felin Fran Housing,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.88
526338,Felin Fran Housing,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
526338,Felin Fran Housing,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
526338,Felin Fran Housing,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
526338,Felin Fran Housing,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
526338,Felin Fran Housing,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-21T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.27
526338,Felin Fran Housing,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.68
526338,Felin Fran Housing,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
526338,Felin Fran Housing,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.37
526338,Felin Fran Housing,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.47
526338,Felin Fran Housing,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.05
526338,Felin Fran Housing,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
526338,Felin Fran Housing,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
526338,Felin Fran Housing,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
526338,Felin Fran Housing,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
526338,Felin Fran Housing,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
526338,Felin Fran Housing,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
526338,Felin Fran Housing,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
526338,Felin Fran Housing,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.72
526338,Felin Fran Housing,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
526338,Felin Fran Housing,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.14
526338,Felin Fran Housing,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
526338,Felin Fran Housing,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
526338,Felin Fran Housing,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
526338,Felin Fran Housing,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
526338,Felin Fran Housing,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.3
526338,Felin Fran Housing,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
526338,Felin Fran Housing,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
526338,Felin Fran Housing,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.33
526338,Felin Fran Housing,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.37
526338,Felin Fran Housing,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.3
526338,Felin Fran Housing,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
526338,Felin Fran Housing,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.7
526338,Felin Fran Housing,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.5
526338,Felin Fran Housing,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.9
526338,Felin Fran Housing,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,26.0
526338,Felin Fran Housing,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
526338,Felin Fran Housing,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
526338,Felin Fran Housing,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
526338,Felin Fran Housing,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
526338,Felin Fran Housing,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
526338,Felin Fran Housing,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
526338,Felin Fran Housing,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
526338,Felin Fran Housing,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
526338,Felin Fran Housing,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
526338,Felin Fran Housing,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,33.43
526338,Felin Fran Housing,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.44
526338,Felin Fran Housing,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,35.47
526338,Felin Fran Housing,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
526338,Felin Fran Housing,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
526338,Felin Fran Housing,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
526338,Felin Fran Housing,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
526338,Felin Fran Housing,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
526338,Felin Fran Housing,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.4
526338,Felin Fran Housing,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
526338,Felin Fran Housing,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.45
526338,Felin Fran Housing,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.65
526338,Felin Fran Housing,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.73
526338,Felin Fran Housing,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
526338,Felin Fran Housing,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
526338,Felin Fran Housing,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
526338,Felin Fran Housing,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
526338,Felin Fran Housing,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
526338,Felin Fran Housing,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
526338,Felin Fran Housing,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
526338,Felin Fran Housing,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.41
526338,Felin Fran Housing,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
526338,Felin Fran Housing,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.37
526338,Felin Fran Housing,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
526338,Felin Fran Housing,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
526338,Felin Fran Housing,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
526338,Felin Fran Housing,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
526338,Felin Fran Housing,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.89
526338,Felin Fran Housing,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
526338,Felin Fran Housing,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
526338,Felin Fran Housing,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.03
526338,Felin Fran Housing,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.37
526338,Felin Fran Housing,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.68
526338,Felin Fran Housing,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
526338,Felin Fran Housing,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.6
526338,Felin Fran Housing,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.1
526338,Felin Fran Housing,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.7
526338,Felin Fran Housing,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,26.2
526338,Felin Fran Housing,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
526338,Felin Fran Housing,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
526338,Felin Fran Housing,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
526338,Felin Fran Housing,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
526338,Felin Fran Housing,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
526338,Felin Fran Housing,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
526338,Felin Fran Housing,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
526338,Felin Fran Housing,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
526338,Felin Fran Housing,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
526338,Felin Fran Housing,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,30.88
526338,Felin Fran Housing,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.73
526338,Felin Fran Housing,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,37.78
526338,Felin Fran Housing,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
526338,Felin Fran Housing,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
526338,Felin Fran Housing,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
526338,Felin Fran Housing,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
526338,Felin Fran Housing,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-21T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
