Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526338,Felin Fran Housing,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.77
526338,Felin Fran Housing,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
526338,Felin Fran Housing,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.54
526338,Felin Fran Housing,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.77
526338,Felin Fran Housing,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.11
526338,Felin Fran Housing,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
526338,Felin Fran Housing,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
526338,Felin Fran Housing,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
526338,Felin Fran Housing,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
526338,Felin Fran Housing,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
526338,Felin Fran Housing,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
526338,Felin Fran Housing,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
526338,Felin Fran Housing,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.27
526338,Felin Fran Housing,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.95
526338,Felin Fran Housing,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.05
526338,Felin Fran Housing,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
526338,Felin Fran Housing,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
526338,Felin Fran Housing,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
526338,Felin Fran Housing,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
526338,Felin Fran Housing,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.39
526338,Felin Fran Housing,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
526338,Felin Fran Housing,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
526338,Felin Fran Housing,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.09
526338,Felin Fran Housing,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.08
526338,Felin Fran Housing,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.11
526338,Felin Fran Housing,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
526338,Felin Fran Housing,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.9
526338,Felin Fran Housing,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.1
526338,Felin Fran Housing,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.0
526338,Felin Fran Housing,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,26.3
526338,Felin Fran Housing,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
526338,Felin Fran Housing,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
526338,Felin Fran Housing,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
526338,Felin Fran Housing,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
526338,Felin Fran Housing,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
526338,Felin Fran Housing,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
526338,Felin Fran Housing,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
526338,Felin Fran Housing,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
526338,Felin Fran Housing,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
526338,Felin Fran Housing,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.89
526338,Felin Fran Housing,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.82
526338,Felin Fran Housing,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,34.27
526338,Felin Fran Housing,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
526338,Felin Fran Housing,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
526338,Felin Fran Housing,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
526338,Felin Fran Housing,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
526338,Felin Fran Housing,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-21T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
526338,Felin Fran Housing,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.57
526338,Felin Fran Housing,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.24
526338,Felin Fran Housing,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.62
526338,Felin Fran Housing,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.0
526338,Felin Fran Housing,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
526338,Felin Fran Housing,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
526338,Felin Fran Housing,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
526338,Felin Fran Housing,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
526338,Felin Fran Housing,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
526338,Felin Fran Housing,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
526338,Felin Fran Housing,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
526338,Felin Fran Housing,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
526338,Felin Fran Housing,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.77
526338,Felin Fran Housing,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
526338,Felin Fran Housing,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.3
526338,Felin Fran Housing,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
526338,Felin Fran Housing,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
526338,Felin Fran Housing,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
526338,Felin Fran Housing,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
526338,Felin Fran Housing,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.33
526338,Felin Fran Housing,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
526338,Felin Fran Housing,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
526338,Felin Fran Housing,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.37
526338,Felin Fran Housing,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.47
526338,Felin Fran Housing,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.32
526338,Felin Fran Housing,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
526338,Felin Fran Housing,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.0
526338,Felin Fran Housing,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.6
526338,Felin Fran Housing,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.4
526338,Felin Fran Housing,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,26.4
526338,Felin Fran Housing,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
526338,Felin Fran Housing,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
526338,Felin Fran Housing,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
526338,Felin Fran Housing,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
526338,Felin Fran Housing,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
526338,Felin Fran Housing,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
526338,Felin Fran Housing,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
526338,Felin Fran Housing,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
526338,Felin Fran Housing,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
526338,Felin Fran Housing,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.76
526338,Felin Fran Housing,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,39.08
526338,Felin Fran Housing,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.28
526338,Felin Fran Housing,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
526338,Felin Fran Housing,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
526338,Felin Fran Housing,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
526338,Felin Fran Housing,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
526338,Felin Fran Housing,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-21T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.67
526338,Felin Fran Housing,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.69
526338,Felin Fran Housing,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.59
526338,Felin Fran Housing,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.31
526338,Felin Fran Housing,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.63
526338,Felin Fran Housing,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.56
526338,Felin Fran Housing,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
526338,Felin Fran Housing,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
526338,Felin Fran Housing,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
526338,Felin Fran Housing,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
526338,Felin Fran Housing,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
526338,Felin Fran Housing,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
526338,Felin Fran Housing,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
526338,Felin Fran Housing,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.45
526338,Felin Fran Housing,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
526338,Felin Fran Housing,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.44
526338,Felin Fran Housing,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
526338,Felin Fran Housing,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
526338,Felin Fran Housing,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
526338,Felin Fran Housing,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
526338,Felin Fran Housing,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.74
526338,Felin Fran Housing,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.75
526338,Felin Fran Housing,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
526338,Felin Fran Housing,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.09
526338,Felin Fran Housing,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.7
526338,Felin Fran Housing,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.95
526338,Felin Fran Housing,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
526338,Felin Fran Housing,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.7
526338,Felin Fran Housing,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.2
526338,Felin Fran Housing,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.5
526338,Felin Fran Housing,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,26.5
526338,Felin Fran Housing,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
526338,Felin Fran Housing,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
526338,Felin Fran Housing,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
526338,Felin Fran Housing,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
526338,Felin Fran Housing,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
526338,Felin Fran Housing,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
526338,Felin Fran Housing,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
526338,Felin Fran Housing,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
526338,Felin Fran Housing,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
526338,Felin Fran Housing,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.84
526338,Felin Fran Housing,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,37.1
526338,Felin Fran Housing,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.94
526338,Felin Fran Housing,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
526338,Felin Fran Housing,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
526338,Felin Fran Housing,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
526338,Felin Fran Housing,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
526338,Felin Fran Housing,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-21T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.99
526338,Felin Fran Housing,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.03
526338,Felin Fran Housing,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.59
526338,Felin Fran Housing,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.9
526338,Felin Fran Housing,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.9
526338,Felin Fran Housing,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.94
526338,Felin Fran Housing,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
526338,Felin Fran Housing,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
526338,Felin Fran Housing,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.1
526338,Felin Fran Housing,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
526338,Felin Fran Housing,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
526338,Felin Fran Housing,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
526338,Felin Fran Housing,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
526338,Felin Fran Housing,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.87
526338,Felin Fran Housing,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.89
526338,Felin Fran Housing,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.29
526338,Felin Fran Housing,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
526338,Felin Fran Housing,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
526338,Felin Fran Housing,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
526338,Felin Fran Housing,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
526338,Felin Fran Housing,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.78
526338,Felin Fran Housing,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
526338,Felin Fran Housing,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
526338,Felin Fran Housing,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.25
526338,Felin Fran Housing,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.99
526338,Felin Fran Housing,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.94
526338,Felin Fran Housing,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
526338,Felin Fran Housing,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.2
526338,Felin Fran Housing,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.1
526338,Felin Fran Housing,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.4
526338,Felin Fran Housing,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,26.6
526338,Felin Fran Housing,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
526338,Felin Fran Housing,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
526338,Felin Fran Housing,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
526338,Felin Fran Housing,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
526338,Felin Fran Housing,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
526338,Felin Fran Housing,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
526338,Felin Fran Housing,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
526338,Felin Fran Housing,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
526338,Felin Fran Housing,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
526338,Felin Fran Housing,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.01
526338,Felin Fran Housing,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,38.78
526338,Felin Fran Housing,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.14
526338,Felin Fran Housing,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
526338,Felin Fran Housing,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
526338,Felin Fran Housing,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
526338,Felin Fran Housing,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
526338,Felin Fran Housing,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-21T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.61
526338,Felin Fran Housing,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.51
526338,Felin Fran Housing,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
526338,Felin Fran Housing,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.9
526338,Felin Fran Housing,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.47
526338,Felin Fran Housing,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.78
526338,Felin Fran Housing,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
526338,Felin Fran Housing,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
526338,Felin Fran Housing,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.2
526338,Felin Fran Housing,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
526338,Felin Fran Housing,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
526338,Felin Fran Housing,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
526338,Felin Fran Housing,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
526338,Felin Fran Housing,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.13
526338,Felin Fran Housing,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.01
526338,Felin Fran Housing,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.45
526338,Felin Fran Housing,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
526338,Felin Fran Housing,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
526338,Felin Fran Housing,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
526338,Felin Fran Housing,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
526338,Felin Fran Housing,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.33
526338,Felin Fran Housing,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
526338,Felin Fran Housing,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
526338,Felin Fran Housing,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.04
526338,Felin Fran Housing,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.86
526338,Felin Fran Housing,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.13
526338,Felin Fran Housing,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
526338,Felin Fran Housing,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.0
526338,Felin Fran Housing,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.6
526338,Felin Fran Housing,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.8
526338,Felin Fran Housing,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,26.7
526338,Felin Fran Housing,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
526338,Felin Fran Housing,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
526338,Felin Fran Housing,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
526338,Felin Fran Housing,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
526338,Felin Fran Housing,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
526338,Felin Fran Housing,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
526338,Felin Fran Housing,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
526338,Felin Fran Housing,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
526338,Felin Fran Housing,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
526338,Felin Fran Housing,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,35.07
526338,Felin Fran Housing,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,42.35
526338,Felin Fran Housing,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.32
526338,Felin Fran Housing,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,95.5
526338,Felin Fran Housing,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
526338,Felin Fran Housing,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
526338,Felin Fran Housing,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
526338,Felin Fran Housing,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-21T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.63
526338,Felin Fran Housing,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.59
526338,Felin Fran Housing,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.8
526338,Felin Fran Housing,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.47
526338,Felin Fran Housing,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.28
526338,Felin Fran Housing,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.74
526338,Felin Fran Housing,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
526338,Felin Fran Housing,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
526338,Felin Fran Housing,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.6
526338,Felin Fran Housing,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
526338,Felin Fran Housing,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
526338,Felin Fran Housing,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
526338,Felin Fran Housing,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
526338,Felin Fran Housing,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.37
526338,Felin Fran Housing,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.32
526338,Felin Fran Housing,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.43
526338,Felin Fran Housing,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
526338,Felin Fran Housing,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
526338,Felin Fran Housing,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
526338,Felin Fran Housing,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
526338,Felin Fran Housing,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.92
526338,Felin Fran Housing,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
526338,Felin Fran Housing,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
526338,Felin Fran Housing,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.55
526338,Felin Fran Housing,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.06
526338,Felin Fran Housing,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.18
526338,Felin Fran Housing,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.8
526338,Felin Fran Housing,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.8
526338,Felin Fran Housing,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.7
526338,Felin Fran Housing,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.7
526338,Felin Fran Housing,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,26.7
526338,Felin Fran Housing,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
526338,Felin Fran Housing,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
526338,Felin Fran Housing,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
526338,Felin Fran Housing,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
526338,Felin Fran Housing,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
526338,Felin Fran Housing,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
526338,Felin Fran Housing,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
526338,Felin Fran Housing,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
526338,Felin Fran Housing,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
526338,Felin Fran Housing,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,35.38
526338,Felin Fran Housing,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,44.67
526338,Felin Fran Housing,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.33
526338,Felin Fran Housing,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
526338,Felin Fran Housing,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
526338,Felin Fran Housing,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
526338,Felin Fran Housing,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
526338,Felin Fran Housing,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-21T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.68
526338,Felin Fran Housing,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.38
526338,Felin Fran Housing,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
526338,Felin Fran Housing,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.68
526338,Felin Fran Housing,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.61
526338,Felin Fran Housing,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.31
526338,Felin Fran Housing,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
526338,Felin Fran Housing,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
526338,Felin Fran Housing,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.7
526338,Felin Fran Housing,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
526338,Felin Fran Housing,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
526338,Felin Fran Housing,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
526338,Felin Fran Housing,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
526338,Felin Fran Housing,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.98
526338,Felin Fran Housing,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.93
526338,Felin Fran Housing,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.96
526338,Felin Fran Housing,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
526338,Felin Fran Housing,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
526338,Felin Fran Housing,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
526338,Felin Fran Housing,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
526338,Felin Fran Housing,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.77
526338,Felin Fran Housing,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
526338,Felin Fran Housing,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
526338,Felin Fran Housing,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.04
526338,Felin Fran Housing,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.19
526338,Felin Fran Housing,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.54
526338,Felin Fran Housing,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.6
526338,Felin Fran Housing,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.1
526338,Felin Fran Housing,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.9
526338,Felin Fran Housing,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.4
526338,Felin Fran Housing,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,26.8
526338,Felin Fran Housing,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
526338,Felin Fran Housing,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
526338,Felin Fran Housing,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
526338,Felin Fran Housing,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
526338,Felin Fran Housing,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
526338,Felin Fran Housing,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
526338,Felin Fran Housing,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
526338,Felin Fran Housing,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
526338,Felin Fran Housing,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
526338,Felin Fran Housing,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.71
526338,Felin Fran Housing,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,40.75
526338,Felin Fran Housing,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.79
526338,Felin Fran Housing,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
526338,Felin Fran Housing,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
526338,Felin Fran Housing,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
526338,Felin Fran Housing,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
526338,Felin Fran Housing,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-21T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.87
526338,Felin Fran Housing,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.73
526338,Felin Fran Housing,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
526338,Felin Fran Housing,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.46
526338,Felin Fran Housing,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.87
526338,Felin Fran Housing,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.34
526338,Felin Fran Housing,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
526338,Felin Fran Housing,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
526338,Felin Fran Housing,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.5
526338,Felin Fran Housing,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
526338,Felin Fran Housing,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
526338,Felin Fran Housing,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
526338,Felin Fran Housing,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
526338,Felin Fran Housing,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.6
526338,Felin Fran Housing,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.03
526338,Felin Fran Housing,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.27
526338,Felin Fran Housing,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
526338,Felin Fran Housing,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
526338,Felin Fran Housing,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
526338,Felin Fran Housing,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
526338,Felin Fran Housing,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.55
526338,Felin Fran Housing,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.79
526338,Felin Fran Housing,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
526338,Felin Fran Housing,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.45
526338,Felin Fran Housing,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.73
526338,Felin Fran Housing,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.42
526338,Felin Fran Housing,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.8
526338,Felin Fran Housing,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.4
526338,Felin Fran Housing,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.7
526338,Felin Fran Housing,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.1
526338,Felin Fran Housing,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,26.9
526338,Felin Fran Housing,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
526338,Felin Fran Housing,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
526338,Felin Fran Housing,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
526338,Felin Fran Housing,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
526338,Felin Fran Housing,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
526338,Felin Fran Housing,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
526338,Felin Fran Housing,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
526338,Felin Fran Housing,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
526338,Felin Fran Housing,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
526338,Felin Fran Housing,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.52
526338,Felin Fran Housing,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,41.65
526338,Felin Fran Housing,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,43.01
526338,Felin Fran Housing,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,99.1
526338,Felin Fran Housing,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
526338,Felin Fran Housing,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
526338,Felin Fran Housing,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
526338,Felin Fran Housing,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-21T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.85
526338,Felin Fran Housing,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.89
526338,Felin Fran Housing,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
526338,Felin Fran Housing,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.09
526338,Felin Fran Housing,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.75
526338,Felin Fran Housing,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
526338,Felin Fran Housing,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
526338,Felin Fran Housing,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.8
526338,Felin Fran Housing,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.2
526338,Felin Fran Housing,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
526338,Felin Fran Housing,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
526338,Felin Fran Housing,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
526338,Felin Fran Housing,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
526338,Felin Fran Housing,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.42
526338,Felin Fran Housing,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.98
526338,Felin Fran Housing,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.55
526338,Felin Fran Housing,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
526338,Felin Fran Housing,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
526338,Felin Fran Housing,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
526338,Felin Fran Housing,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
526338,Felin Fran Housing,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.56
526338,Felin Fran Housing,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.16
526338,Felin Fran Housing,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
526338,Felin Fran Housing,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.51
526338,Felin Fran Housing,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.24
526338,Felin Fran Housing,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.83
526338,Felin Fran Housing,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.1
526338,Felin Fran Housing,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.5
526338,Felin Fran Housing,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.5
526338,Felin Fran Housing,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.8
526338,Felin Fran Housing,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,26.9
526338,Felin Fran Housing,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
526338,Felin Fran Housing,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
526338,Felin Fran Housing,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
526338,Felin Fran Housing,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
526338,Felin Fran Housing,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
526338,Felin Fran Housing,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
526338,Felin Fran Housing,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
526338,Felin Fran Housing,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
526338,Felin Fran Housing,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
526338,Felin Fran Housing,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,42.02
526338,Felin Fran Housing,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,47.98
526338,Felin Fran Housing,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,44.36
526338,Felin Fran Housing,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
526338,Felin Fran Housing,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
526338,Felin Fran Housing,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
526338,Felin Fran Housing,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
526338,Felin Fran Housing,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-21T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.61
526338,Felin Fran Housing,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.77
526338,Felin Fran Housing,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
526338,Felin Fran Housing,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.56
526338,Felin Fran Housing,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.72
526338,Felin Fran Housing,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.36
526338,Felin Fran Housing,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
526338,Felin Fran Housing,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.8
526338,Felin Fran Housing,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.8
