Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526338,Felin Fran Housing,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
526338,Felin Fran Housing,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
526338,Felin Fran Housing,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
526338,Felin Fran Housing,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
526338,Felin Fran Housing,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.17
526338,Felin Fran Housing,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.93
526338,Felin Fran Housing,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.88
526338,Felin Fran Housing,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
526338,Felin Fran Housing,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
526338,Felin Fran Housing,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
526338,Felin Fran Housing,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
526338,Felin Fran Housing,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.03
526338,Felin Fran Housing,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.83
526338,Felin Fran Housing,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
526338,Felin Fran Housing,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.53
526338,Felin Fran Housing,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.91
526338,Felin Fran Housing,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,29.48
526338,Felin Fran Housing,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,63.4
526338,Felin Fran Housing,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.6
526338,Felin Fran Housing,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.6
526338,Felin Fran Housing,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.7
526338,Felin Fran Housing,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,26.9
526338,Felin Fran Housing,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
526338,Felin Fran Housing,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
526338,Felin Fran Housing,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
526338,Felin Fran Housing,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
526338,Felin Fran Housing,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
526338,Felin Fran Housing,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
526338,Felin Fran Housing,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
526338,Felin Fran Housing,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
526338,Felin Fran Housing,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
526338,Felin Fran Housing,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,44.26
526338,Felin Fran Housing,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,45.59
526338,Felin Fran Housing,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,44.71
526338,Felin Fran Housing,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,100.4
526338,Felin Fran Housing,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
526338,Felin Fran Housing,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
526338,Felin Fran Housing,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
526338,Felin Fran Housing,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-21T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
526338,Felin Fran Housing,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.82
526338,Felin Fran Housing,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
526338,Felin Fran Housing,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.23
526338,Felin Fran Housing,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.26
526338,Felin Fran Housing,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.24
526338,Felin Fran Housing,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
526338,Felin Fran Housing,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.3
526338,Felin Fran Housing,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.1
526338,Felin Fran Housing,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
526338,Felin Fran Housing,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
526338,Felin Fran Housing,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
526338,Felin Fran Housing,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
526338,Felin Fran Housing,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.48
526338,Felin Fran Housing,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.49
526338,Felin Fran Housing,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.35
526338,Felin Fran Housing,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
526338,Felin Fran Housing,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
526338,Felin Fran Housing,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
526338,Felin Fran Housing,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
526338,Felin Fran Housing,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.85
526338,Felin Fran Housing,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
526338,Felin Fran Housing,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
526338,Felin Fran Housing,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.79
526338,Felin Fran Housing,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.47
526338,Felin Fran Housing,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,31.91
526338,Felin Fran Housing,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,72.9
526338,Felin Fran Housing,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.4
526338,Felin Fran Housing,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.7
526338,Felin Fran Housing,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.8
526338,Felin Fran Housing,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,27.0
526338,Felin Fran Housing,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
526338,Felin Fran Housing,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
526338,Felin Fran Housing,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
526338,Felin Fran Housing,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
526338,Felin Fran Housing,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
526338,Felin Fran Housing,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
526338,Felin Fran Housing,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
526338,Felin Fran Housing,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
526338,Felin Fran Housing,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
526338,Felin Fran Housing,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,47.51
526338,Felin Fran Housing,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,43.24
526338,Felin Fran Housing,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,46.49
526338,Felin Fran Housing,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,106.1
526338,Felin Fran Housing,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
526338,Felin Fran Housing,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
526338,Felin Fran Housing,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
526338,Felin Fran Housing,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-21T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
526338,Felin Fran Housing,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.81
526338,Felin Fran Housing,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.52
526338,Felin Fran Housing,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.9
526338,Felin Fran Housing,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.74
526338,Felin Fran Housing,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.42
526338,Felin Fran Housing,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
526338,Felin Fran Housing,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.6
526338,Felin Fran Housing,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.0
526338,Felin Fran Housing,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
526338,Felin Fran Housing,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.14
526338,Felin Fran Housing,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
526338,Felin Fran Housing,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
526338,Felin Fran Housing,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.99
526338,Felin Fran Housing,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.29
526338,Felin Fran Housing,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.19
526338,Felin Fran Housing,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
526338,Felin Fran Housing,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
526338,Felin Fran Housing,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
526338,Felin Fran Housing,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
526338,Felin Fran Housing,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.6
526338,Felin Fran Housing,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.96
526338,Felin Fran Housing,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
526338,Felin Fran Housing,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.1
526338,Felin Fran Housing,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,29.15
526338,Felin Fran Housing,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,32.12
526338,Felin Fran Housing,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,61.1
526338,Felin Fran Housing,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.9
526338,Felin Fran Housing,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.8
526338,Felin Fran Housing,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.6
526338,Felin Fran Housing,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,27.1
526338,Felin Fran Housing,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
526338,Felin Fran Housing,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
526338,Felin Fran Housing,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
526338,Felin Fran Housing,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
526338,Felin Fran Housing,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
526338,Felin Fran Housing,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
526338,Felin Fran Housing,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
526338,Felin Fran Housing,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
526338,Felin Fran Housing,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
526338,Felin Fran Housing,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,47.99
526338,Felin Fran Housing,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,53.2
526338,Felin Fran Housing,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,46.7
526338,Felin Fran Housing,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,105.6
526338,Felin Fran Housing,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
526338,Felin Fran Housing,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
526338,Felin Fran Housing,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
526338,Felin Fran Housing,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-21T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
526338,Felin Fran Housing,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.53
526338,Felin Fran Housing,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
526338,Felin Fran Housing,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.37
526338,Felin Fran Housing,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.15
526338,Felin Fran Housing,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.33
526338,Felin Fran Housing,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
526338,Felin Fran Housing,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.3
526338,Felin Fran Housing,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.6
526338,Felin Fran Housing,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
526338,Felin Fran Housing,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
526338,Felin Fran Housing,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
526338,Felin Fran Housing,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
526338,Felin Fran Housing,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.84
526338,Felin Fran Housing,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.63
526338,Felin Fran Housing,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.56
526338,Felin Fran Housing,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
526338,Felin Fran Housing,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.5
526338,Felin Fran Housing,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
526338,Felin Fran Housing,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
526338,Felin Fran Housing,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.21
526338,Felin Fran Housing,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
526338,Felin Fran Housing,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
526338,Felin Fran Housing,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.85
526338,Felin Fran Housing,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,25.99
526338,Felin Fran Housing,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,34.53
526338,Felin Fran Housing,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,71.6
526338,Felin Fran Housing,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.4
526338,Felin Fran Housing,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.5
526338,Felin Fran Housing,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,145.7
526338,Felin Fran Housing,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,27.2
526338,Felin Fran Housing,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
526338,Felin Fran Housing,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
526338,Felin Fran Housing,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
526338,Felin Fran Housing,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
526338,Felin Fran Housing,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
526338,Felin Fran Housing,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
526338,Felin Fran Housing,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
526338,Felin Fran Housing,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
526338,Felin Fran Housing,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
526338,Felin Fran Housing,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,52.07
526338,Felin Fran Housing,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,51.78
526338,Felin Fran Housing,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,53.4
526338,Felin Fran Housing,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,113.3
526338,Felin Fran Housing,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
526338,Felin Fran Housing,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
526338,Felin Fran Housing,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
526338,Felin Fran Housing,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-21T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.0
526338,Felin Fran Housing,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.63
526338,Felin Fran Housing,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.63
526338,Felin Fran Housing,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
526338,Felin Fran Housing,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.94
526338,Felin Fran Housing,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.2
526338,Felin Fran Housing,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.37
526338,Felin Fran Housing,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
526338,Felin Fran Housing,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.2
526338,Felin Fran Housing,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.2
526338,Felin Fran Housing,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
526338,Felin Fran Housing,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
526338,Felin Fran Housing,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.67
526338,Felin Fran Housing,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
526338,Felin Fran Housing,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.4
526338,Felin Fran Housing,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.46
526338,Felin Fran Housing,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.73
526338,Felin Fran Housing,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
526338,Felin Fran Housing,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
526338,Felin Fran Housing,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.7
526338,Felin Fran Housing,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
526338,Felin Fran Housing,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.44
526338,Felin Fran Housing,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
526338,Felin Fran Housing,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
526338,Felin Fran Housing,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.99
526338,Felin Fran Housing,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.14
526338,Felin Fran Housing,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,27.63
526338,Felin Fran Housing,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,76.0
526338,Felin Fran Housing,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.1
526338,Felin Fran Housing,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.6
526338,Felin Fran Housing,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.8
526338,Felin Fran Housing,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,27.2
526338,Felin Fran Housing,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
526338,Felin Fran Housing,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
526338,Felin Fran Housing,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
526338,Felin Fran Housing,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
526338,Felin Fran Housing,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
526338,Felin Fran Housing,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
526338,Felin Fran Housing,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
526338,Felin Fran Housing,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
526338,Felin Fran Housing,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
526338,Felin Fran Housing,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,57.34
526338,Felin Fran Housing,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,46.82
526338,Felin Fran Housing,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,47.71
526338,Felin Fran Housing,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,123.6
526338,Felin Fran Housing,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.4
526338,Felin Fran Housing,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
526338,Felin Fran Housing,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
526338,Felin Fran Housing,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-21T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.65
526338,Felin Fran Housing,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.6
526338,Felin Fran Housing,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
526338,Felin Fran Housing,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.65
526338,Felin Fran Housing,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.99
526338,Felin Fran Housing,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.24
526338,Felin Fran Housing,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.4
526338,Felin Fran Housing,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.0
526338,Felin Fran Housing,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.0
526338,Felin Fran Housing,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
526338,Felin Fran Housing,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
526338,Felin Fran Housing,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.82
526338,Felin Fran Housing,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
526338,Felin Fran Housing,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.74
526338,Felin Fran Housing,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.91
526338,Felin Fran Housing,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.33
526338,Felin Fran Housing,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
526338,Felin Fran Housing,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.6
526338,Felin Fran Housing,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.6
526338,Felin Fran Housing,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.3
526338,Felin Fran Housing,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.58
526338,Felin Fran Housing,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
526338,Felin Fran Housing,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
526338,Felin Fran Housing,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.84
526338,Felin Fran Housing,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.95
526338,Felin Fran Housing,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.42
526338,Felin Fran Housing,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,66.3
526338,Felin Fran Housing,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.9
526338,Felin Fran Housing,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.7
526338,Felin Fran Housing,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.5
526338,Felin Fran Housing,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,27.3
526338,Felin Fran Housing,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
526338,Felin Fran Housing,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
526338,Felin Fran Housing,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
526338,Felin Fran Housing,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
526338,Felin Fran Housing,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
526338,Felin Fran Housing,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
526338,Felin Fran Housing,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
526338,Felin Fran Housing,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
526338,Felin Fran Housing,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
526338,Felin Fran Housing,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,59.24
526338,Felin Fran Housing,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,54.87
526338,Felin Fran Housing,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,47.96
526338,Felin Fran Housing,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,117.7
526338,Felin Fran Housing,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
526338,Felin Fran Housing,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
526338,Felin Fran Housing,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
526338,Felin Fran Housing,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-21T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.53
526338,Felin Fran Housing,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.97
526338,Felin Fran Housing,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
526338,Felin Fran Housing,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.66
526338,Felin Fran Housing,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.3
526338,Felin Fran Housing,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.21
526338,Felin Fran Housing,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
526338,Felin Fran Housing,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.3
526338,Felin Fran Housing,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.0
526338,Felin Fran Housing,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
526338,Felin Fran Housing,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
526338,Felin Fran Housing,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
526338,Felin Fran Housing,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
526338,Felin Fran Housing,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.8
526338,Felin Fran Housing,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.9
526338,Felin Fran Housing,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.9
526338,Felin Fran Housing,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
526338,Felin Fran Housing,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
526338,Felin Fran Housing,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.7
526338,Felin Fran Housing,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
526338,Felin Fran Housing,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.91
526338,Felin Fran Housing,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
526338,Felin Fran Housing,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
526338,Felin Fran Housing,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.59
526338,Felin Fran Housing,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.88
526338,Felin Fran Housing,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.79
526338,Felin Fran Housing,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.9
526338,Felin Fran Housing,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.2
526338,Felin Fran Housing,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.5
526338,Felin Fran Housing,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.4
526338,Felin Fran Housing,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,27.3
526338,Felin Fran Housing,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
526338,Felin Fran Housing,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
526338,Felin Fran Housing,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
526338,Felin Fran Housing,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
526338,Felin Fran Housing,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
526338,Felin Fran Housing,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
526338,Felin Fran Housing,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
526338,Felin Fran Housing,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
526338,Felin Fran Housing,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
526338,Felin Fran Housing,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,56.07
526338,Felin Fran Housing,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,54.1
526338,Felin Fran Housing,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,47.87
526338,Felin Fran Housing,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,118.5
526338,Felin Fran Housing,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
526338,Felin Fran Housing,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
526338,Felin Fran Housing,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
526338,Felin Fran Housing,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-21T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
526338,Felin Fran Housing,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.76
526338,Felin Fran Housing,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
526338,Felin Fran Housing,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.1
526338,Felin Fran Housing,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.21
526338,Felin Fran Housing,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.86
526338,Felin Fran Housing,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
526338,Felin Fran Housing,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.0
526338,Felin Fran Housing,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.7
526338,Felin Fran Housing,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
526338,Felin Fran Housing,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
526338,Felin Fran Housing,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
526338,Felin Fran Housing,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
526338,Felin Fran Housing,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.96
526338,Felin Fran Housing,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.5
526338,Felin Fran Housing,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.94
526338,Felin Fran Housing,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
526338,Felin Fran Housing,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
526338,Felin Fran Housing,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
526338,Felin Fran Housing,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
526338,Felin Fran Housing,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.2
526338,Felin Fran Housing,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
526338,Felin Fran Housing,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
526338,Felin Fran Housing,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.08
526338,Felin Fran Housing,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,32.21
526338,Felin Fran Housing,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,31.57
526338,Felin Fran Housing,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,69.8
526338,Felin Fran Housing,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.0
526338,Felin Fran Housing,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.5
526338,Felin Fran Housing,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.6
526338,Felin Fran Housing,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,27.4
526338,Felin Fran Housing,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
526338,Felin Fran Housing,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
526338,Felin Fran Housing,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
526338,Felin Fran Housing,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
526338,Felin Fran Housing,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
526338,Felin Fran Housing,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
526338,Felin Fran Housing,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
526338,Felin Fran Housing,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
526338,Felin Fran Housing,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
526338,Felin Fran Housing,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,51.15
526338,Felin Fran Housing,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,59.93
526338,Felin Fran Housing,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,50.35
526338,Felin Fran Housing,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,119.7
526338,Felin Fran Housing,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
526338,Felin Fran Housing,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.6
526338,Felin Fran Housing,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
526338,Felin Fran Housing,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-21T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
526338,Felin Fran Housing,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.79
526338,Felin Fran Housing,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
526338,Felin Fran Housing,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.63
526338,Felin Fran Housing,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.16
526338,Felin Fran Housing,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.43
526338,Felin Fran Housing,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
526338,Felin Fran Housing,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.2
526338,Felin Fran Housing,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.3
526338,Felin Fran Housing,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
526338,Felin Fran Housing,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
526338,Felin Fran Housing,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
526338,Felin Fran Housing,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
526338,Felin Fran Housing,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.09
526338,Felin Fran Housing,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.66
526338,Felin Fran Housing,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.97
526338,Felin Fran Housing,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
526338,Felin Fran Housing,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.5
526338,Felin Fran Housing,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
526338,Felin Fran Housing,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.9
526338,Felin Fran Housing,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.25
526338,Felin Fran Housing,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.18
526338,Felin Fran Housing,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
526338,Felin Fran Housing,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.26
526338,Felin Fran Housing,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,30.71
526338,Felin Fran Housing,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,36.01
526338,Felin Fran Housing,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,71.1
526338,Felin Fran Housing,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.8
526338,Felin Fran Housing,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.2
526338,Felin Fran Housing,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,151.3
526338,Felin Fran Housing,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,27.5
526338,Felin Fran Housing,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
526338,Felin Fran Housing,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
526338,Felin Fran Housing,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
526338,Felin Fran Housing,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
526338,Felin Fran Housing,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
526338,Felin Fran Housing,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
526338,Felin Fran Housing,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
526338,Felin Fran Housing,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
526338,Felin Fran Housing,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
526338,Felin Fran Housing,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
526338,Felin Fran Housing,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,57.56
526338,Felin Fran Housing,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,60.4
526338,Felin Fran Housing,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,121.6
526338,Felin Fran Housing,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
526338,Felin Fran Housing,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
526338,Felin Fran Housing,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
526338,Felin Fran Housing,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
526338,Felin Fran Housing,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-21T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.47
526338,Felin Fran Housing,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.88
526338,Felin Fran Housing,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
526338,Felin Fran Housing,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.95
526338,Felin Fran Housing,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.34
526338,Felin Fran Housing,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.58
526338,Felin Fran Housing,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
526338,Felin Fran Housing,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.6
526338,Felin Fran Housing,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.2
526338,Felin Fran Housing,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
526338,Felin Fran Housing,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
526338,Felin Fran Housing,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
526338,Felin Fran Housing,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
526338,Felin Fran Housing,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.19
526338,Felin Fran Housing,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.16
526338,Felin Fran Housing,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.43
