Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526338,Felin Fran Housing,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
526338,Felin Fran Housing,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.8
526338,Felin Fran Housing,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.2
526338,Felin Fran Housing,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
526338,Felin Fran Housing,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.55
526338,Felin Fran Housing,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.96
526338,Felin Fran Housing,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
526338,Felin Fran Housing,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.8
526338,Felin Fran Housing,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,29.88
526338,Felin Fran Housing,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,31.59
526338,Felin Fran Housing,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,66.2
526338,Felin Fran Housing,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.2
526338,Felin Fran Housing,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.5
526338,Felin Fran Housing,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.4
526338,Felin Fran Housing,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,27.5
526338,Felin Fran Housing,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
526338,Felin Fran Housing,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
526338,Felin Fran Housing,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
526338,Felin Fran Housing,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
526338,Felin Fran Housing,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
526338,Felin Fran Housing,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
526338,Felin Fran Housing,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
526338,Felin Fran Housing,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
526338,Felin Fran Housing,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
526338,Felin Fran Housing,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,62.95
526338,Felin Fran Housing,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,64.41
526338,Felin Fran Housing,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,55.57
526338,Felin Fran Housing,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,123.8
526338,Felin Fran Housing,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.5
526338,Felin Fran Housing,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.3
526338,Felin Fran Housing,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
526338,Felin Fran Housing,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
526338,Felin Fran Housing,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
526338,Felin Fran Housing,2024-01-21T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
526338,Felin Fran Housing,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.74
526338,Felin Fran Housing,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
526338,Felin Fran Housing,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.93
526338,Felin Fran Housing,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.58
526338,Felin Fran Housing,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.01
526338,Felin Fran Housing,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
526338,Felin Fran Housing,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.9
526338,Felin Fran Housing,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.5
526338,Felin Fran Housing,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.6
526338,Felin Fran Housing,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
526338,Felin Fran Housing,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
526338,Felin Fran Housing,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
526338,Felin Fran Housing,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.49
526338,Felin Fran Housing,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.52
526338,Felin Fran Housing,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.87
526338,Felin Fran Housing,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
526338,Felin Fran Housing,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.9
526338,Felin Fran Housing,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.1
526338,Felin Fran Housing,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.5
526338,Felin Fran Housing,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.87
526338,Felin Fran Housing,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
526338,Felin Fran Housing,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
526338,Felin Fran Housing,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,36.84
526338,Felin Fran Housing,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.82
526338,Felin Fran Housing,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,27.87
526338,Felin Fran Housing,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,80.4
526338,Felin Fran Housing,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,156.6
526338,Felin Fran Housing,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.9
526338,Felin Fran Housing,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.8
526338,Felin Fran Housing,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,27.5
526338,Felin Fran Housing,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
526338,Felin Fran Housing,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
526338,Felin Fran Housing,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
526338,Felin Fran Housing,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
526338,Felin Fran Housing,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
526338,Felin Fran Housing,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
526338,Felin Fran Housing,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
526338,Felin Fran Housing,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
526338,Felin Fran Housing,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
526338,Felin Fran Housing,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,70.27
526338,Felin Fran Housing,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,65.94
526338,Felin Fran Housing,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,51.71
526338,Felin Fran Housing,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,136.8
526338,Felin Fran Housing,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.7
526338,Felin Fran Housing,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.4
526338,Felin Fran Housing,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
526338,Felin Fran Housing,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
526338,Felin Fran Housing,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
526338,Felin Fran Housing,2024-01-21T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.57
526338,Felin Fran Housing,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.99
526338,Felin Fran Housing,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.23
526338,Felin Fran Housing,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.94
526338,Felin Fran Housing,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.66
526338,Felin Fran Housing,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.38
526338,Felin Fran Housing,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.7
526338,Felin Fran Housing,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.0
526338,Felin Fran Housing,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.1
526338,Felin Fran Housing,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.5
526338,Felin Fran Housing,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
526338,Felin Fran Housing,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.85
526338,Felin Fran Housing,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
526338,Felin Fran Housing,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.71
526338,Felin Fran Housing,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.45
526338,Felin Fran Housing,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.98
526338,Felin Fran Housing,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
526338,Felin Fran Housing,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.8
526338,Felin Fran Housing,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.9
526338,Felin Fran Housing,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.2
526338,Felin Fran Housing,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.89
526338,Felin Fran Housing,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
526338,Felin Fran Housing,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
526338,Felin Fran Housing,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,36.63
526338,Felin Fran Housing,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,30.87
526338,Felin Fran Housing,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,28.82
526338,Felin Fran Housing,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,72.4
526338,Felin Fran Housing,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,156.2
526338,Felin Fran Housing,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.8
526338,Felin Fran Housing,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.1
526338,Felin Fran Housing,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,27.6
526338,Felin Fran Housing,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
526338,Felin Fran Housing,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
526338,Felin Fran Housing,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
526338,Felin Fran Housing,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
526338,Felin Fran Housing,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
526338,Felin Fran Housing,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
526338,Felin Fran Housing,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
526338,Felin Fran Housing,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
526338,Felin Fran Housing,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
526338,Felin Fran Housing,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,66.29
526338,Felin Fran Housing,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,70.0
526338,Felin Fran Housing,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,54.14
526338,Felin Fran Housing,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,130.0
526338,Felin Fran Housing,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.0
526338,Felin Fran Housing,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.3
526338,Felin Fran Housing,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
526338,Felin Fran Housing,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
526338,Felin Fran Housing,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-21T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.47
526338,Felin Fran Housing,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.8
526338,Felin Fran Housing,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
526338,Felin Fran Housing,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.21
526338,Felin Fran Housing,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.65
526338,Felin Fran Housing,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.47
526338,Felin Fran Housing,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
526338,Felin Fran Housing,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.8
526338,Felin Fran Housing,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.2
526338,Felin Fran Housing,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.5
526338,Felin Fran Housing,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
526338,Felin Fran Housing,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.9
526338,Felin Fran Housing,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
526338,Felin Fran Housing,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.48
526338,Felin Fran Housing,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.11
526338,Felin Fran Housing,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.75
526338,Felin Fran Housing,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
526338,Felin Fran Housing,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.1
526338,Felin Fran Housing,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.4
526338,Felin Fran Housing,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.9
526338,Felin Fran Housing,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.98
526338,Felin Fran Housing,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
526338,Felin Fran Housing,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
526338,Felin Fran Housing,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,35.89
526338,Felin Fran Housing,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.62
526338,Felin Fran Housing,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,32.04
526338,Felin Fran Housing,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,75.5
526338,Felin Fran Housing,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,153.1
526338,Felin Fran Housing,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.4
526338,Felin Fran Housing,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.3
526338,Felin Fran Housing,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,27.6
526338,Felin Fran Housing,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
526338,Felin Fran Housing,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
526338,Felin Fran Housing,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
526338,Felin Fran Housing,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
526338,Felin Fran Housing,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
526338,Felin Fran Housing,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
526338,Felin Fran Housing,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
526338,Felin Fran Housing,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
526338,Felin Fran Housing,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
526338,Felin Fran Housing,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,71.61
526338,Felin Fran Housing,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,59.43
526338,Felin Fran Housing,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,60.24
526338,Felin Fran Housing,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,139.6
526338,Felin Fran Housing,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,305.1
526338,Felin Fran Housing,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
526338,Felin Fran Housing,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
526338,Felin Fran Housing,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
526338,Felin Fran Housing,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-21T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.89
526338,Felin Fran Housing,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.5
526338,Felin Fran Housing,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
526338,Felin Fran Housing,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.29
526338,Felin Fran Housing,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.16
526338,Felin Fran Housing,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.8
526338,Felin Fran Housing,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
526338,Felin Fran Housing,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.2
526338,Felin Fran Housing,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.1
526338,Felin Fran Housing,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.9
526338,Felin Fran Housing,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
526338,Felin Fran Housing,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.09
526338,Felin Fran Housing,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
526338,Felin Fran Housing,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.62
526338,Felin Fran Housing,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.75
526338,Felin Fran Housing,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.47
526338,Felin Fran Housing,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
526338,Felin Fran Housing,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.7
526338,Felin Fran Housing,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.4
526338,Felin Fran Housing,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.9
526338,Felin Fran Housing,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.62
526338,Felin Fran Housing,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
526338,Felin Fran Housing,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
526338,Felin Fran Housing,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,37.05
526338,Felin Fran Housing,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.05
526338,Felin Fran Housing,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,33.12
526338,Felin Fran Housing,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,81.3
526338,Felin Fran Housing,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,157.8
526338,Felin Fran Housing,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.1
526338,Felin Fran Housing,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.9
526338,Felin Fran Housing,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,27.7
526338,Felin Fran Housing,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
526338,Felin Fran Housing,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
526338,Felin Fran Housing,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
526338,Felin Fran Housing,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
526338,Felin Fran Housing,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
526338,Felin Fran Housing,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
526338,Felin Fran Housing,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
526338,Felin Fran Housing,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
526338,Felin Fran Housing,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
526338,Felin Fran Housing,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,67.97
526338,Felin Fran Housing,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,62.99
526338,Felin Fran Housing,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,65.35
526338,Felin Fran Housing,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,130.3
526338,Felin Fran Housing,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.5
526338,Felin Fran Housing,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.7
526338,Felin Fran Housing,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.9
526338,Felin Fran Housing,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-21T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.1
526338,Felin Fran Housing,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.96
526338,Felin Fran Housing,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
526338,Felin Fran Housing,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.65
526338,Felin Fran Housing,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.9
526338,Felin Fran Housing,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.0
526338,Felin Fran Housing,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
526338,Felin Fran Housing,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.4
526338,Felin Fran Housing,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.4
526338,Felin Fran Housing,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.6
526338,Felin Fran Housing,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
526338,Felin Fran Housing,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.01
526338,Felin Fran Housing,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
526338,Felin Fran Housing,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.12
526338,Felin Fran Housing,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.04
526338,Felin Fran Housing,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.06
526338,Felin Fran Housing,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
526338,Felin Fran Housing,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.7
526338,Felin Fran Housing,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.2
526338,Felin Fran Housing,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.2
526338,Felin Fran Housing,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.55
526338,Felin Fran Housing,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
526338,Felin Fran Housing,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
526338,Felin Fran Housing,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,40.7
526338,Felin Fran Housing,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,28.11
526338,Felin Fran Housing,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,39.26
526338,Felin Fran Housing,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,93.5
526338,Felin Fran Housing,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,173.1
526338,Felin Fran Housing,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.7
526338,Felin Fran Housing,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,164.4
526338,Felin Fran Housing,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,27.7
526338,Felin Fran Housing,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
526338,Felin Fran Housing,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
526338,Felin Fran Housing,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
526338,Felin Fran Housing,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
526338,Felin Fran Housing,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
526338,Felin Fran Housing,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
526338,Felin Fran Housing,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
526338,Felin Fran Housing,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
526338,Felin Fran Housing,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
526338,Felin Fran Housing,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,73.5
526338,Felin Fran Housing,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,61.09
526338,Felin Fran Housing,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,76.31
526338,Felin Fran Housing,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,150.6
526338,Felin Fran Housing,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,312.2
526338,Felin Fran Housing,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
526338,Felin Fran Housing,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.4
526338,Felin Fran Housing,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-21T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.22
526338,Felin Fran Housing,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.84
526338,Felin Fran Housing,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
526338,Felin Fran Housing,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.36
526338,Felin Fran Housing,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.36
526338,Felin Fran Housing,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.39
526338,Felin Fran Housing,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
526338,Felin Fran Housing,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.5
526338,Felin Fran Housing,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.6
526338,Felin Fran Housing,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.2
526338,Felin Fran Housing,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
526338,Felin Fran Housing,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.08
526338,Felin Fran Housing,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
526338,Felin Fran Housing,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.02
526338,Felin Fran Housing,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.39
526338,Felin Fran Housing,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.87
526338,Felin Fran Housing,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
526338,Felin Fran Housing,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.7
526338,Felin Fran Housing,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.5
526338,Felin Fran Housing,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.2
526338,Felin Fran Housing,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.43
526338,Felin Fran Housing,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
526338,Felin Fran Housing,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
526338,Felin Fran Housing,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,44.29
526338,Felin Fran Housing,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,31.48
526338,Felin Fran Housing,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,34.22
526338,Felin Fran Housing,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,87.8
526338,Felin Fran Housing,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,186.1
526338,Felin Fran Housing,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.6
526338,Felin Fran Housing,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,144.1
526338,Felin Fran Housing,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,27.6
526338,Felin Fran Housing,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
526338,Felin Fran Housing,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
526338,Felin Fran Housing,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
526338,Felin Fran Housing,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
526338,Felin Fran Housing,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
526338,Felin Fran Housing,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
526338,Felin Fran Housing,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
526338,Felin Fran Housing,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
526338,Felin Fran Housing,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
526338,Felin Fran Housing,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,79.7
526338,Felin Fran Housing,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,64.27
526338,Felin Fran Housing,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,70.45
526338,Felin Fran Housing,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,145.4
526338,Felin Fran Housing,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,337.0
526338,Felin Fran Housing,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.7
526338,Felin Fran Housing,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.6
526338,Felin Fran Housing,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
526338,Felin Fran Housing,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-21T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.22
526338,Felin Fran Housing,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.77
526338,Felin Fran Housing,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
526338,Felin Fran Housing,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.49
526338,Felin Fran Housing,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.23
526338,Felin Fran Housing,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.91
526338,Felin Fran Housing,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
526338,Felin Fran Housing,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.6
526338,Felin Fran Housing,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.8
526338,Felin Fran Housing,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.5
526338,Felin Fran Housing,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
526338,Felin Fran Housing,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.96
526338,Felin Fran Housing,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
526338,Felin Fran Housing,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.41
526338,Felin Fran Housing,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.11
526338,Felin Fran Housing,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.23
526338,Felin Fran Housing,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
526338,Felin Fran Housing,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.7
526338,Felin Fran Housing,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.1
526338,Felin Fran Housing,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.0
526338,Felin Fran Housing,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.1
526338,Felin Fran Housing,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
526338,Felin Fran Housing,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
526338,Felin Fran Housing,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,37.68
526338,Felin Fran Housing,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,33.32
526338,Felin Fran Housing,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,32.26
526338,Felin Fran Housing,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,75.4
526338,Felin Fran Housing,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,159.8
526338,Felin Fran Housing,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,139.9
526338,Felin Fran Housing,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.6
526338,Felin Fran Housing,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,27.6
526338,Felin Fran Housing,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
526338,Felin Fran Housing,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
526338,Felin Fran Housing,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
526338,Felin Fran Housing,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
526338,Felin Fran Housing,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
526338,Felin Fran Housing,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
526338,Felin Fran Housing,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
526338,Felin Fran Housing,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
526338,Felin Fran Housing,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
526338,Felin Fran Housing,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,71.59
526338,Felin Fran Housing,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,68.7
526338,Felin Fran Housing,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,68.38
526338,Felin Fran Housing,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,132.7
526338,Felin Fran Housing,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,303.7
526338,Felin Fran Housing,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.7
526338,Felin Fran Housing,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.4
526338,Felin Fran Housing,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
526338,Felin Fran Housing,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.76
526338,Felin Fran Housing,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.86
526338,Felin Fran Housing,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
526338,Felin Fran Housing,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.0
526338,Felin Fran Housing,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.45
526338,Felin Fran Housing,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.28
526338,Felin Fran Housing,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
526338,Felin Fran Housing,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.1
526338,Felin Fran Housing,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.8
526338,Felin Fran Housing,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.0
526338,Felin Fran Housing,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
526338,Felin Fran Housing,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
526338,Felin Fran Housing,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
526338,Felin Fran Housing,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.68
526338,Felin Fran Housing,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.5
526338,Felin Fran Housing,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.02
526338,Felin Fran Housing,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.9
526338,Felin Fran Housing,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.3
526338,Felin Fran Housing,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.5
526338,Felin Fran Housing,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.5
526338,Felin Fran Housing,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.29
526338,Felin Fran Housing,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
526338,Felin Fran Housing,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
526338,Felin Fran Housing,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,34.32
526338,Felin Fran Housing,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,33.94
526338,Felin Fran Housing,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,41.04
526338,Felin Fran Housing,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,79.0
526338,Felin Fran Housing,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.5
526338,Felin Fran Housing,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,142.9
526338,Felin Fran Housing,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,173.1
526338,Felin Fran Housing,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,27.6
526338,Felin Fran Housing,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
526338,Felin Fran Housing,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
526338,Felin Fran Housing,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
526338,Felin Fran Housing,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
526338,Felin Fran Housing,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
526338,Felin Fran Housing,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
526338,Felin Fran Housing,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
526338,Felin Fran Housing,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
526338,Felin Fran Housing,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
526338,Felin Fran Housing,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,76.02
526338,Felin Fran Housing,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,60.94
526338,Felin Fran Housing,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,77.34
526338,Felin Fran Housing,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,157.7
526338,Felin Fran Housing,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,322.2
526338,Felin Fran Housing,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
526338,Felin Fran Housing,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,324.9
526338,Felin Fran Housing,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
526338,Felin Fran Housing,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-21T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
526338,Felin Fran Housing,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
526338,Felin Fran Housing,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.07
526338,Felin Fran Housing,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.49
526338,Felin Fran Housing,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
526338,Felin Fran Housing,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.24
526338,Felin Fran Housing,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.46
526338,Felin Fran Housing,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.66
526338,Felin Fran Housing,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.5
526338,Felin Fran Housing,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.0
526338,Felin Fran Housing,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.2
526338,Felin Fran Housing,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.5
526338,Felin Fran Housing,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
526338,Felin Fran Housing,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
526338,Felin Fran Housing,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
526338,Felin Fran Housing,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.31
526338,Felin Fran Housing,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.49
526338,Felin Fran Housing,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.82
526338,Felin Fran Housing,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.1
526338,Felin Fran Housing,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.6
526338,Felin Fran Housing,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.5
526338,Felin Fran Housing,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.8
526338,Felin Fran Housing,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.85
526338,Felin Fran Housing,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
526338,Felin Fran Housing,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
