Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526338,Felin Fran Housing,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.5
526338,Felin Fran Housing,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,40.69
526338,Felin Fran Housing,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,43.92
526338,Felin Fran Housing,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,85.7
526338,Felin Fran Housing,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.8
526338,Felin Fran Housing,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,171.2
526338,Felin Fran Housing,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,184.9
526338,Felin Fran Housing,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,27.6
526338,Felin Fran Housing,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
526338,Felin Fran Housing,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
526338,Felin Fran Housing,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
526338,Felin Fran Housing,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
526338,Felin Fran Housing,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
526338,Felin Fran Housing,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
526338,Felin Fran Housing,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
526338,Felin Fran Housing,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
526338,Felin Fran Housing,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
526338,Felin Fran Housing,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,73.06
526338,Felin Fran Housing,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,73.68
526338,Felin Fran Housing,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,79.38
526338,Felin Fran Housing,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,144.3
526338,Felin Fran Housing,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,310.1
526338,Felin Fran Housing,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.9
526338,Felin Fran Housing,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,334.2
526338,Felin Fran Housing,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
526338,Felin Fran Housing,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-21T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.8
526338,Felin Fran Housing,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.4
526338,Felin Fran Housing,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
526338,Felin Fran Housing,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.41
526338,Felin Fran Housing,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.31
526338,Felin Fran Housing,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.27
526338,Felin Fran Housing,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.5
526338,Felin Fran Housing,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.2
526338,Felin Fran Housing,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.0
526338,Felin Fran Housing,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.9
526338,Felin Fran Housing,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
526338,Felin Fran Housing,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.85
526338,Felin Fran Housing,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
526338,Felin Fran Housing,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.29
526338,Felin Fran Housing,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.99
526338,Felin Fran Housing,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.08
526338,Felin Fran Housing,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.7
526338,Felin Fran Housing,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.2
526338,Felin Fran Housing,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.7
526338,Felin Fran Housing,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.4
526338,Felin Fran Housing,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.72
526338,Felin Fran Housing,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
526338,Felin Fran Housing,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
526338,Felin Fran Housing,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,37.27
526338,Felin Fran Housing,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,43.71
526338,Felin Fran Housing,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,41.13
526338,Felin Fran Housing,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,67.8
526338,Felin Fran Housing,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,157.9
526338,Felin Fran Housing,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,183.2
526338,Felin Fran Housing,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,173.1
526338,Felin Fran Housing,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,27.6
526338,Felin Fran Housing,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
526338,Felin Fran Housing,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
526338,Felin Fran Housing,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
526338,Felin Fran Housing,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
526338,Felin Fran Housing,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
526338,Felin Fran Housing,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
526338,Felin Fran Housing,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
526338,Felin Fran Housing,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
526338,Felin Fran Housing,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
526338,Felin Fran Housing,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,73.98
526338,Felin Fran Housing,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,78.03
526338,Felin Fran Housing,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,76.45
526338,Felin Fran Housing,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,125.8
526338,Felin Fran Housing,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,313.7
526338,Felin Fran Housing,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,328.0
526338,Felin Fran Housing,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,321.5
526338,Felin Fran Housing,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
526338,Felin Fran Housing,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-21T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
526338,Felin Fran Housing,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
526338,Felin Fran Housing,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
526338,Felin Fran Housing,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.03
526338,Felin Fran Housing,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.17
526338,Felin Fran Housing,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.35
526338,Felin Fran Housing,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
526338,Felin Fran Housing,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.1
526338,Felin Fran Housing,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.0
526338,Felin Fran Housing,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.6
526338,Felin Fran Housing,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
526338,Felin Fran Housing,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
526338,Felin Fran Housing,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
526338,Felin Fran Housing,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.14
526338,Felin Fran Housing,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.16
526338,Felin Fran Housing,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.96
526338,Felin Fran Housing,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.3
526338,Felin Fran Housing,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.5
526338,Felin Fran Housing,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.3
526338,Felin Fran Housing,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.8
526338,Felin Fran Housing,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.26
526338,Felin Fran Housing,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
526338,Felin Fran Housing,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
526338,Felin Fran Housing,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,36.26
526338,Felin Fran Housing,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,46.91
526338,Felin Fran Housing,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,40.08
526338,Felin Fran Housing,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,71.0
526338,Felin Fran Housing,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,154.1
526338,Felin Fran Housing,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,196.4
526338,Felin Fran Housing,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,169.1
526338,Felin Fran Housing,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,27.5
526338,Felin Fran Housing,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
526338,Felin Fran Housing,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
526338,Felin Fran Housing,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
526338,Felin Fran Housing,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
526338,Felin Fran Housing,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
526338,Felin Fran Housing,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
526338,Felin Fran Housing,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
526338,Felin Fran Housing,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
526338,Felin Fran Housing,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
526338,Felin Fran Housing,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,78.45
526338,Felin Fran Housing,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,73.28
526338,Felin Fran Housing,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,77.38
526338,Felin Fran Housing,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,135.1
526338,Felin Fran Housing,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,331.9
526338,Felin Fran Housing,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,308.6
526338,Felin Fran Housing,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.4
526338,Felin Fran Housing,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
526338,Felin Fran Housing,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
526338,Felin Fran Housing,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.74
526338,Felin Fran Housing,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
526338,Felin Fran Housing,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.97
526338,Felin Fran Housing,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.8
526338,Felin Fran Housing,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.73
526338,Felin Fran Housing,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.5
526338,Felin Fran Housing,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.2
526338,Felin Fran Housing,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
526338,Felin Fran Housing,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.8
526338,Felin Fran Housing,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
526338,Felin Fran Housing,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
526338,Felin Fran Housing,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
526338,Felin Fran Housing,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.98
526338,Felin Fran Housing,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.09
526338,Felin Fran Housing,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.02
526338,Felin Fran Housing,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
526338,Felin Fran Housing,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.2
526338,Felin Fran Housing,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
526338,Felin Fran Housing,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.5
526338,Felin Fran Housing,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.71
526338,Felin Fran Housing,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
526338,Felin Fran Housing,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
526338,Felin Fran Housing,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,37.87
526338,Felin Fran Housing,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,45.98
526338,Felin Fran Housing,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,43.1
526338,Felin Fran Housing,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,70.6
526338,Felin Fran Housing,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,160.6
526338,Felin Fran Housing,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,191.5
526338,Felin Fran Housing,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,180.8
526338,Felin Fran Housing,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,27.5
526338,Felin Fran Housing,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
526338,Felin Fran Housing,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
526338,Felin Fran Housing,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
526338,Felin Fran Housing,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
526338,Felin Fran Housing,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
526338,Felin Fran Housing,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
526338,Felin Fran Housing,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
526338,Felin Fran Housing,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
526338,Felin Fran Housing,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
526338,Felin Fran Housing,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,75.84
526338,Felin Fran Housing,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,68.92
526338,Felin Fran Housing,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,74.85
526338,Felin Fran Housing,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,136.7
526338,Felin Fran Housing,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,320.3
526338,Felin Fran Housing,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.6
526338,Felin Fran Housing,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.2
526338,Felin Fran Housing,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
526338,Felin Fran Housing,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
526338,Felin Fran Housing,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
526338,Felin Fran Housing,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.86
526338,Felin Fran Housing,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
526338,Felin Fran Housing,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.49
526338,Felin Fran Housing,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.52
526338,Felin Fran Housing,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.91
526338,Felin Fran Housing,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
526338,Felin Fran Housing,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.2
526338,Felin Fran Housing,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.2
526338,Felin Fran Housing,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.5
526338,Felin Fran Housing,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
526338,Felin Fran Housing,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
526338,Felin Fran Housing,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
526338,Felin Fran Housing,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.94
526338,Felin Fran Housing,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.33
526338,Felin Fran Housing,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.8
526338,Felin Fran Housing,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
526338,Felin Fran Housing,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.0
526338,Felin Fran Housing,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.8
526338,Felin Fran Housing,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.2
526338,Felin Fran Housing,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.82
526338,Felin Fran Housing,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
526338,Felin Fran Housing,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
526338,Felin Fran Housing,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,38.72
526338,Felin Fran Housing,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,46.13
526338,Felin Fran Housing,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,45.24
526338,Felin Fran Housing,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,72.3
526338,Felin Fran Housing,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,163.2
526338,Felin Fran Housing,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,191.7
526338,Felin Fran Housing,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,189.4
526338,Felin Fran Housing,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,27.4
526338,Felin Fran Housing,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
526338,Felin Fran Housing,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
526338,Felin Fran Housing,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
526338,Felin Fran Housing,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
526338,Felin Fran Housing,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
526338,Felin Fran Housing,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
526338,Felin Fran Housing,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
526338,Felin Fran Housing,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
526338,Felin Fran Housing,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
526338,Felin Fran Housing,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,80.17
526338,Felin Fran Housing,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,75.02
526338,Felin Fran Housing,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,77.94
526338,Felin Fran Housing,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,134.8
526338,Felin Fran Housing,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,336.2
526338,Felin Fran Housing,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.6
526338,Felin Fran Housing,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,326.5
526338,Felin Fran Housing,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
526338,Felin Fran Housing,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
526338,Felin Fran Housing,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-21T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.0
526338,Felin Fran Housing,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
526338,Felin Fran Housing,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.95
526338,Felin Fran Housing,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
526338,Felin Fran Housing,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.03
526338,Felin Fran Housing,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.18
526338,Felin Fran Housing,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.46
526338,Felin Fran Housing,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
526338,Felin Fran Housing,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.4
526338,Felin Fran Housing,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.8
526338,Felin Fran Housing,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.3
526338,Felin Fran Housing,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
526338,Felin Fran Housing,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
526338,Felin Fran Housing,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
526338,Felin Fran Housing,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.55
526338,Felin Fran Housing,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.03
526338,Felin Fran Housing,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.25
526338,Felin Fran Housing,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
526338,Felin Fran Housing,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.8
526338,Felin Fran Housing,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.3
526338,Felin Fran Housing,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.4
526338,Felin Fran Housing,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.71
526338,Felin Fran Housing,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.29
526338,Felin Fran Housing,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
526338,Felin Fran Housing,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,42.26
526338,Felin Fran Housing,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,39.79
526338,Felin Fran Housing,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,43.07
526338,Felin Fran Housing,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,78.7
526338,Felin Fran Housing,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,179.0
526338,Felin Fran Housing,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,167.2
526338,Felin Fran Housing,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,181.2
526338,Felin Fran Housing,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,27.4
526338,Felin Fran Housing,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
526338,Felin Fran Housing,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
526338,Felin Fran Housing,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
526338,Felin Fran Housing,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
526338,Felin Fran Housing,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
526338,Felin Fran Housing,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
526338,Felin Fran Housing,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
526338,Felin Fran Housing,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
526338,Felin Fran Housing,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
526338,Felin Fran Housing,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,87.88
526338,Felin Fran Housing,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,75.04
526338,Felin Fran Housing,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,78.77
526338,Felin Fran Housing,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,150.0
526338,Felin Fran Housing,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,370.5
526338,Felin Fran Housing,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,315.3
526338,Felin Fran Housing,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,331.2
526338,Felin Fran Housing,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
526338,Felin Fran Housing,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
526338,Felin Fran Housing,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
526338,Felin Fran Housing,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-21T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
526338,Felin Fran Housing,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.99
526338,Felin Fran Housing,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
526338,Felin Fran Housing,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.14
526338,Felin Fran Housing,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.39
526338,Felin Fran Housing,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.72
526338,Felin Fran Housing,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.3
526338,Felin Fran Housing,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.3
526338,Felin Fran Housing,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.5
526338,Felin Fran Housing,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.0
526338,Felin Fran Housing,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
526338,Felin Fran Housing,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
526338,Felin Fran Housing,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
526338,Felin Fran Housing,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.08
526338,Felin Fran Housing,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.95
526338,Felin Fran Housing,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.07
526338,Felin Fran Housing,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.3
526338,Felin Fran Housing,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.9
526338,Felin Fran Housing,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.0
526338,Felin Fran Housing,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.7
526338,Felin Fran Housing,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.85
526338,Felin Fran Housing,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.79
526338,Felin Fran Housing,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
526338,Felin Fran Housing,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,48.86
526338,Felin Fran Housing,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,42.6
526338,Felin Fran Housing,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,44.63
526338,Felin Fran Housing,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,75.2
526338,Felin Fran Housing,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,204.9
526338,Felin Fran Housing,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,178.7
526338,Felin Fran Housing,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,187.4
526338,Felin Fran Housing,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,27.2
526338,Felin Fran Housing,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
526338,Felin Fran Housing,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
526338,Felin Fran Housing,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
526338,Felin Fran Housing,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
526338,Felin Fran Housing,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
526338,Felin Fran Housing,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
526338,Felin Fran Housing,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
526338,Felin Fran Housing,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
526338,Felin Fran Housing,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
526338,Felin Fran Housing,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,94.12
526338,Felin Fran Housing,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,75.98
526338,Felin Fran Housing,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,81.4
526338,Felin Fran Housing,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,158.0
526338,Felin Fran Housing,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,394.6
526338,Felin Fran Housing,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,318.8
526338,Felin Fran Housing,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,341.9
526338,Felin Fran Housing,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
526338,Felin Fran Housing,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
526338,Felin Fran Housing,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
526338,Felin Fran Housing,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-21T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.26
526338,Felin Fran Housing,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.94
526338,Felin Fran Housing,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
526338,Felin Fran Housing,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,23.82
526338,Felin Fran Housing,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.39
526338,Felin Fran Housing,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.81
526338,Felin Fran Housing,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,56.5
526338,Felin Fran Housing,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.6
526338,Felin Fran Housing,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.4
526338,Felin Fran Housing,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.3
526338,Felin Fran Housing,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
526338,Felin Fran Housing,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
526338,Felin Fran Housing,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
526338,Felin Fran Housing,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.09
526338,Felin Fran Housing,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.72
526338,Felin Fran Housing,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.89
526338,Felin Fran Housing,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
526338,Felin Fran Housing,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.9
526338,Felin Fran Housing,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.6
526338,Felin Fran Housing,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.8
526338,Felin Fran Housing,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.2
526338,Felin Fran Housing,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.79
526338,Felin Fran Housing,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
526338,Felin Fran Housing,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,49.97
526338,Felin Fran Housing,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,42.16
526338,Felin Fran Housing,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,43.16
526338,Felin Fran Housing,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,82.2
526338,Felin Fran Housing,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,209.0
526338,Felin Fran Housing,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,176.7
526338,Felin Fran Housing,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,181.1
526338,Felin Fran Housing,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,27.1
526338,Felin Fran Housing,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
526338,Felin Fran Housing,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
526338,Felin Fran Housing,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
526338,Felin Fran Housing,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
526338,Felin Fran Housing,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
526338,Felin Fran Housing,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
526338,Felin Fran Housing,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
526338,Felin Fran Housing,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
526338,Felin Fran Housing,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526338,Felin Fran Housing,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,93.92
526338,Felin Fran Housing,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,71.32
526338,Felin Fran Housing,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,80.85
526338,Felin Fran Housing,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,168.3
526338,Felin Fran Housing,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,393.1
526338,Felin Fran Housing,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.1
526338,Felin Fran Housing,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,338.4
526338,Felin Fran Housing,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
526338,Felin Fran Housing,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
526338,Felin Fran Housing,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
526338,Felin Fran Housing,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.24
526338,Felin Fran Housing,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.29
526338,Felin Fran Housing,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
526338,Felin Fran Housing,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,27.74
526338,Felin Fran Housing,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.29
526338,Felin Fran Housing,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.06
526338,Felin Fran Housing,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,64.3
526338,Felin Fran Housing,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.5
526338,Felin Fran Housing,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.9
526338,Felin Fran Housing,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.7
526338,Felin Fran Housing,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
526338,Felin Fran Housing,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
526338,Felin Fran Housing,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
526338,Felin Fran Housing,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.76
526338,Felin Fran Housing,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.79
526338,Felin Fran Housing,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.34
526338,Felin Fran Housing,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
526338,Felin Fran Housing,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.9
526338,Felin Fran Housing,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.2
526338,Felin Fran Housing,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.8
526338,Felin Fran Housing,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
526338,Felin Fran Housing,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
526338,Felin Fran Housing,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.13
526338,Felin Fran Housing,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,52.19
526338,Felin Fran Housing,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,42.36
526338,Felin Fran Housing,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,48.08
526338,Felin Fran Housing,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,88.8
526338,Felin Fran Housing,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,218.6
526338,Felin Fran Housing,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,177.6
526338,Felin Fran Housing,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,201.7
526338,Felin Fran Housing,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,26.9
526338,Felin Fran Housing,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
526338,Felin Fran Housing,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
526338,Felin Fran Housing,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
526338,Felin Fran Housing,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
526338,Felin Fran Housing,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
526338,Felin Fran Housing,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
526338,Felin Fran Housing,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
526338,Felin Fran Housing,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
526338,Felin Fran Housing,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
526338,Felin Fran Housing,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,101.73
526338,Felin Fran Housing,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,76.5
526338,Felin Fran Housing,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,89.47
526338,Felin Fran Housing,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,178.4
526338,Felin Fran Housing,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,425.8
526338,Felin Fran Housing,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,320.6
526338,Felin Fran Housing,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,374.6
526338,Felin Fran Housing,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
526338,Felin Fran Housing,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
526338,Felin Fran Housing,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
526338,Felin Fran Housing,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-21T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
526338,Felin Fran Housing,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
526338,Felin Fran Housing,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
526338,Felin Fran Housing,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,28.24
526338,Felin Fran Housing,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.93
526338,Felin Fran Housing,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.95
526338,Felin Fran Housing,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,58.7
526338,Felin Fran Housing,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,118.9
526338,Felin Fran Housing,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.7
526338,Felin Fran Housing,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.9
526338,Felin Fran Housing,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
526338,Felin Fran Housing,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
526338,Felin Fran Housing,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
526338,Felin Fran Housing,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.06
526338,Felin Fran Housing,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.44
526338,Felin Fran Housing,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.05
526338,Felin Fran Housing,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
526338,Felin Fran Housing,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.1
526338,Felin Fran Housing,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.7
526338,Felin Fran Housing,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.1
526338,Felin Fran Housing,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
526338,Felin Fran Housing,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
526338,Felin Fran Housing,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.18
526338,Felin Fran Housing,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,54.25
526338,Felin Fran Housing,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,46.92
526338,Felin Fran Housing,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,55.29
526338,Felin Fran Housing,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,87.6
526338,Felin Fran Housing,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,227.4
526338,Felin Fran Housing,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,196.6
526338,Felin Fran Housing,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,232.1
