Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526338,Felin Fran Housing,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,26.6
526338,Felin Fran Housing,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
526338,Felin Fran Housing,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
526338,Felin Fran Housing,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
526338,Felin Fran Housing,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
526338,Felin Fran Housing,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
526338,Felin Fran Housing,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
526338,Felin Fran Housing,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
526338,Felin Fran Housing,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
526338,Felin Fran Housing,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
526338,Felin Fran Housing,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,108.59
526338,Felin Fran Housing,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,87.34
526338,Felin Fran Housing,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,96.29
526338,Felin Fran Housing,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,167.1
526338,Felin Fran Housing,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,454.6
526338,Felin Fran Housing,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,366.8
526338,Felin Fran Housing,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,403.2
526338,Felin Fran Housing,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
526338,Felin Fran Housing,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
526338,Felin Fran Housing,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
526338,Felin Fran Housing,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-21T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
526338,Felin Fran Housing,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
526338,Felin Fran Housing,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
526338,Felin Fran Housing,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,28.24
526338,Felin Fran Housing,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.24
526338,Felin Fran Housing,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.76
526338,Felin Fran Housing,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,64.0
526338,Felin Fran Housing,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,120.3
526338,Felin Fran Housing,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.4
526338,Felin Fran Housing,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.4
526338,Felin Fran Housing,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
526338,Felin Fran Housing,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
526338,Felin Fran Housing,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
526338,Felin Fran Housing,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,29.29
526338,Felin Fran Housing,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.65
526338,Felin Fran Housing,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.1
526338,Felin Fran Housing,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
526338,Felin Fran Housing,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,123.9
526338,Felin Fran Housing,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.4
526338,Felin Fran Housing,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.0
526338,Felin Fran Housing,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
526338,Felin Fran Housing,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
526338,Felin Fran Housing,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.52
526338,Felin Fran Housing,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,50.49
526338,Felin Fran Housing,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,48.22
526338,Felin Fran Housing,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,58.15
526338,Felin Fran Housing,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,82.7
526338,Felin Fran Housing,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,212.6
526338,Felin Fran Housing,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,202.5
526338,Felin Fran Housing,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,244.7
526338,Felin Fran Housing,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,26.3
526338,Felin Fran Housing,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
526338,Felin Fran Housing,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
526338,Felin Fran Housing,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
526338,Felin Fran Housing,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
526338,Felin Fran Housing,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
526338,Felin Fran Housing,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
526338,Felin Fran Housing,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
526338,Felin Fran Housing,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
526338,Felin Fran Housing,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
526338,Felin Fran Housing,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,108.05
526338,Felin Fran Housing,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,88.15
526338,Felin Fran Housing,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,96.99
526338,Felin Fran Housing,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,165.1
526338,Felin Fran Housing,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,454.8
526338,Felin Fran Housing,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,370.4
526338,Felin Fran Housing,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,408.1
526338,Felin Fran Housing,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
526338,Felin Fran Housing,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
526338,Felin Fran Housing,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-21T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
526338,Felin Fran Housing,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
526338,Felin Fran Housing,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
526338,Felin Fran Housing,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.86
526338,Felin Fran Housing,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.38
526338,Felin Fran Housing,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.52
526338,Felin Fran Housing,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
526338,Felin Fran Housing,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.7
526338,Felin Fran Housing,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.6
526338,Felin Fran Housing,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.7
526338,Felin Fran Housing,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
526338,Felin Fran Housing,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
526338,Felin Fran Housing,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
526338,Felin Fran Housing,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,31.89
526338,Felin Fran Housing,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.66
526338,Felin Fran Housing,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.73
526338,Felin Fran Housing,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
526338,Felin Fran Housing,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,133.9
526338,Felin Fran Housing,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.4
526338,Felin Fran Housing,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.6
526338,Felin Fran Housing,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
526338,Felin Fran Housing,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
526338,Felin Fran Housing,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.67
526338,Felin Fran Housing,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,44.35
526338,Felin Fran Housing,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,45.72
526338,Felin Fran Housing,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,60.56
526338,Felin Fran Housing,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,96.1
526338,Felin Fran Housing,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,186.8
526338,Felin Fran Housing,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,192.5
526338,Felin Fran Housing,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,254.2
526338,Felin Fran Housing,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,26.0
526338,Felin Fran Housing,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
526338,Felin Fran Housing,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
526338,Felin Fran Housing,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
526338,Felin Fran Housing,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
526338,Felin Fran Housing,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
526338,Felin Fran Housing,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
526338,Felin Fran Housing,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
526338,Felin Fran Housing,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
526338,Felin Fran Housing,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
526338,Felin Fran Housing,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,97.12
526338,Felin Fran Housing,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,88.8
526338,Felin Fran Housing,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,98.78
526338,Felin Fran Housing,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,141.6
526338,Felin Fran Housing,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,408.1
526338,Felin Fran Housing,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,373.2
526338,Felin Fran Housing,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,414.4
526338,Felin Fran Housing,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
526338,Felin Fran Housing,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
526338,Felin Fran Housing,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-21T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.0
526338,Felin Fran Housing,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
526338,Felin Fran Housing,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
526338,Felin Fran Housing,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
526338,Felin Fran Housing,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.25
526338,Felin Fran Housing,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.19
526338,Felin Fran Housing,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.82
526338,Felin Fran Housing,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.3
526338,Felin Fran Housing,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.1
526338,Felin Fran Housing,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.4
526338,Felin Fran Housing,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.4
526338,Felin Fran Housing,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
526338,Felin Fran Housing,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
526338,Felin Fran Housing,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
526338,Felin Fran Housing,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,28.46
526338,Felin Fran Housing,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.89
526338,Felin Fran Housing,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.77
526338,Felin Fran Housing,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
526338,Felin Fran Housing,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,120.3
526338,Felin Fran Housing,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.1
526338,Felin Fran Housing,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.4
526338,Felin Fran Housing,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
526338,Felin Fran Housing,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
526338,Felin Fran Housing,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.47
526338,Felin Fran Housing,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,42.85
526338,Felin Fran Housing,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,44.46
526338,Felin Fran Housing,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,53.9
526338,Felin Fran Housing,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,83.8
526338,Felin Fran Housing,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,181.2
526338,Felin Fran Housing,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,187.1
526338,Felin Fran Housing,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,226.3
526338,Felin Fran Housing,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,25.8
526338,Felin Fran Housing,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
526338,Felin Fran Housing,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
526338,Felin Fran Housing,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
526338,Felin Fran Housing,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
526338,Felin Fran Housing,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
526338,Felin Fran Housing,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
526338,Felin Fran Housing,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
526338,Felin Fran Housing,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
526338,Felin Fran Housing,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
526338,Felin Fran Housing,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,91.59
526338,Felin Fran Housing,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,86.58
526338,Felin Fran Housing,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,95.47
526338,Felin Fran Housing,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,140.8
526338,Felin Fran Housing,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,386.5
526338,Felin Fran Housing,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,365.5
526338,Felin Fran Housing,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,400.3
526338,Felin Fran Housing,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
526338,Felin Fran Housing,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.52
526338,Felin Fran Housing,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
526338,Felin Fran Housing,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
526338,Felin Fran Housing,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.93
526338,Felin Fran Housing,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.1
526338,Felin Fran Housing,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.06
526338,Felin Fran Housing,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.5
526338,Felin Fran Housing,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.4
526338,Felin Fran Housing,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.4
526338,Felin Fran Housing,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.0
526338,Felin Fran Housing,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
526338,Felin Fran Housing,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
526338,Felin Fran Housing,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
526338,Felin Fran Housing,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.62
526338,Felin Fran Housing,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.5
526338,Felin Fran Housing,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.51
526338,Felin Fran Housing,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
526338,Felin Fran Housing,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.1
526338,Felin Fran Housing,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.9
526338,Felin Fran Housing,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.2
526338,Felin Fran Housing,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.46
526338,Felin Fran Housing,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
526338,Felin Fran Housing,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.91
526338,Felin Fran Housing,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,37.35
526338,Felin Fran Housing,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,46.38
526338,Felin Fran Housing,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,48.92
526338,Felin Fran Housing,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,74.8
526338,Felin Fran Housing,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,157.5
526338,Felin Fran Housing,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,194.5
526338,Felin Fran Housing,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,205.1
526338,Felin Fran Housing,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,25.8
526338,Felin Fran Housing,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
526338,Felin Fran Housing,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
526338,Felin Fran Housing,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
526338,Felin Fran Housing,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
526338,Felin Fran Housing,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
526338,Felin Fran Housing,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
526338,Felin Fran Housing,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
526338,Felin Fran Housing,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
526338,Felin Fran Housing,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
526338,Felin Fran Housing,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,77.92
526338,Felin Fran Housing,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,73.03
526338,Felin Fran Housing,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,90.5
526338,Felin Fran Housing,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,155.9
526338,Felin Fran Housing,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,328.0
526338,Felin Fran Housing,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,306.9
526338,Felin Fran Housing,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,379.3
526338,Felin Fran Housing,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
526338,Felin Fran Housing,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.84
526338,Felin Fran Housing,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
526338,Felin Fran Housing,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
526338,Felin Fran Housing,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.71
526338,Felin Fran Housing,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.64
526338,Felin Fran Housing,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.46
526338,Felin Fran Housing,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
526338,Felin Fran Housing,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.4
526338,Felin Fran Housing,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.7
526338,Felin Fran Housing,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.6
526338,Felin Fran Housing,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
526338,Felin Fran Housing,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
526338,Felin Fran Housing,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
526338,Felin Fran Housing,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.84
526338,Felin Fran Housing,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.58
526338,Felin Fran Housing,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.66
526338,Felin Fran Housing,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.6
526338,Felin Fran Housing,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.7
526338,Felin Fran Housing,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
526338,Felin Fran Housing,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.3
526338,Felin Fran Housing,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
526338,Felin Fran Housing,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
526338,Felin Fran Housing,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.83
526338,Felin Fran Housing,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,36.47
526338,Felin Fran Housing,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,41.9
526338,Felin Fran Housing,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,41.46
526338,Felin Fran Housing,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,67.0
526338,Felin Fran Housing,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,154.5
526338,Felin Fran Housing,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,177.0
526338,Felin Fran Housing,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,175.2
526338,Felin Fran Housing,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,25.6
526338,Felin Fran Housing,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
526338,Felin Fran Housing,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
526338,Felin Fran Housing,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
526338,Felin Fran Housing,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
526338,Felin Fran Housing,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
526338,Felin Fran Housing,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
526338,Felin Fran Housing,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
526338,Felin Fran Housing,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
526338,Felin Fran Housing,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
526338,Felin Fran Housing,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,79.04
526338,Felin Fran Housing,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,69.16
526338,Felin Fran Housing,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,78.58
526338,Felin Fran Housing,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,140.7
526338,Felin Fran Housing,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,334.4
526338,Felin Fran Housing,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.5
526338,Felin Fran Housing,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,331.4
526338,Felin Fran Housing,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
526338,Felin Fran Housing,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.82
526338,Felin Fran Housing,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
526338,Felin Fran Housing,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
526338,Felin Fran Housing,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.34
526338,Felin Fran Housing,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.11
526338,Felin Fran Housing,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.21
526338,Felin Fran Housing,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
526338,Felin Fran Housing,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.1
526338,Felin Fran Housing,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.6
526338,Felin Fran Housing,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.1
526338,Felin Fran Housing,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
526338,Felin Fran Housing,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
526338,Felin Fran Housing,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
526338,Felin Fran Housing,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.99
526338,Felin Fran Housing,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.95
526338,Felin Fran Housing,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.0
526338,Felin Fran Housing,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,70.9
526338,Felin Fran Housing,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.5
526338,Felin Fran Housing,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
526338,Felin Fran Housing,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.9
526338,Felin Fran Housing,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
526338,Felin Fran Housing,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
526338,Felin Fran Housing,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.75
526338,Felin Fran Housing,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,41.5
526338,Felin Fran Housing,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,45.38
526338,Felin Fran Housing,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,37.98
526338,Felin Fran Housing,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,70.8
526338,Felin Fran Housing,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,175.8
526338,Felin Fran Housing,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,191.5
526338,Felin Fran Housing,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,161.6
526338,Felin Fran Housing,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,25.6
526338,Felin Fran Housing,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
526338,Felin Fran Housing,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
526338,Felin Fran Housing,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
526338,Felin Fran Housing,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
526338,Felin Fran Housing,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
526338,Felin Fran Housing,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
526338,Felin Fran Housing,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
526338,Felin Fran Housing,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
526338,Felin Fran Housing,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
526338,Felin Fran Housing,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,86.87
526338,Felin Fran Housing,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,71.49
526338,Felin Fran Housing,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,76.19
526338,Felin Fran Housing,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,149.1
526338,Felin Fran Housing,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,368.1
526338,Felin Fran Housing,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,302.9
526338,Felin Fran Housing,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,322.1
526338,Felin Fran Housing,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
526338,Felin Fran Housing,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-21T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.95
526338,Felin Fran Housing,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
526338,Felin Fran Housing,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
526338,Felin Fran Housing,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.72
526338,Felin Fran Housing,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.42
526338,Felin Fran Housing,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.47
526338,Felin Fran Housing,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
526338,Felin Fran Housing,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.3
526338,Felin Fran Housing,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.6
526338,Felin Fran Housing,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.4
526338,Felin Fran Housing,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
526338,Felin Fran Housing,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
526338,Felin Fran Housing,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
526338,Felin Fran Housing,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.83
526338,Felin Fran Housing,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.29
526338,Felin Fran Housing,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.01
526338,Felin Fran Housing,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,69.3
526338,Felin Fran Housing,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.6
526338,Felin Fran Housing,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
526338,Felin Fran Housing,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.1
526338,Felin Fran Housing,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
526338,Felin Fran Housing,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
526338,Felin Fran Housing,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
526338,Felin Fran Housing,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,37.53
526338,Felin Fran Housing,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,42.05
526338,Felin Fran Housing,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,36.57
526338,Felin Fran Housing,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,65.5
526338,Felin Fran Housing,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,159.2
526338,Felin Fran Housing,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,177.7
526338,Felin Fran Housing,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,154.9
526338,Felin Fran Housing,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,25.4
526338,Felin Fran Housing,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
526338,Felin Fran Housing,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
526338,Felin Fran Housing,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
526338,Felin Fran Housing,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
526338,Felin Fran Housing,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
526338,Felin Fran Housing,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
526338,Felin Fran Housing,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
526338,Felin Fran Housing,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
526338,Felin Fran Housing,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
526338,Felin Fran Housing,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,82.12
526338,Felin Fran Housing,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,69.79
526338,Felin Fran Housing,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,72.05
526338,Felin Fran Housing,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,140.0
526338,Felin Fran Housing,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,348.1
526338,Felin Fran Housing,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.2
526338,Felin Fran Housing,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.5
526338,Felin Fran Housing,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-21T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.83
526338,Felin Fran Housing,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
526338,Felin Fran Housing,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
526338,Felin Fran Housing,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.02
526338,Felin Fran Housing,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.97
526338,Felin Fran Housing,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.52
526338,Felin Fran Housing,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
526338,Felin Fran Housing,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.7
526338,Felin Fran Housing,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.0
526338,Felin Fran Housing,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
526338,Felin Fran Housing,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
526338,Felin Fran Housing,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.73
526338,Felin Fran Housing,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
526338,Felin Fran Housing,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.53
526338,Felin Fran Housing,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.44
526338,Felin Fran Housing,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.22
526338,Felin Fran Housing,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
526338,Felin Fran Housing,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.4
526338,Felin Fran Housing,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.0
526338,Felin Fran Housing,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.3
526338,Felin Fran Housing,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
526338,Felin Fran Housing,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.41
526338,Felin Fran Housing,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
526338,Felin Fran Housing,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,38.5
526338,Felin Fran Housing,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,37.66
526338,Felin Fran Housing,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,36.95
526338,Felin Fran Housing,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,67.1
526338,Felin Fran Housing,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,163.2
526338,Felin Fran Housing,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,159.6
526338,Felin Fran Housing,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,156.1
526338,Felin Fran Housing,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,25.3
526338,Felin Fran Housing,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
526338,Felin Fran Housing,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
526338,Felin Fran Housing,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
526338,Felin Fran Housing,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
526338,Felin Fran Housing,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
526338,Felin Fran Housing,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
526338,Felin Fran Housing,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
526338,Felin Fran Housing,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
526338,Felin Fran Housing,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
526338,Felin Fran Housing,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,78.06
526338,Felin Fran Housing,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,69.1
526338,Felin Fran Housing,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,66.67
526338,Felin Fran Housing,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,134.6
526338,Felin Fran Housing,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,330.8
526338,Felin Fran Housing,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.2
526338,Felin Fran Housing,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.2
526338,Felin Fran Housing,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-21T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.81
526338,Felin Fran Housing,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
526338,Felin Fran Housing,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
526338,Felin Fran Housing,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.38
526338,Felin Fran Housing,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.07
526338,Felin Fran Housing,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.5
526338,Felin Fran Housing,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
526338,Felin Fran Housing,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.8
526338,Felin Fran Housing,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.6
526338,Felin Fran Housing,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.9
526338,Felin Fran Housing,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
526338,Felin Fran Housing,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
526338,Felin Fran Housing,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
526338,Felin Fran Housing,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.18
526338,Felin Fran Housing,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.97
526338,Felin Fran Housing,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.74
526338,Felin Fran Housing,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.8
526338,Felin Fran Housing,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.6
526338,Felin Fran Housing,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.6
526338,Felin Fran Housing,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.2
526338,Felin Fran Housing,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
526338,Felin Fran Housing,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.28
526338,Felin Fran Housing,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
526338,Felin Fran Housing,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,38.93
526338,Felin Fran Housing,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,41.41
526338,Felin Fran Housing,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,39.21
526338,Felin Fran Housing,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,65.3
526338,Felin Fran Housing,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,164.7
526338,Felin Fran Housing,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,175.2
526338,Felin Fran Housing,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,166.5
526338,Felin Fran Housing,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,25.3
526338,Felin Fran Housing,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
526338,Felin Fran Housing,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
526338,Felin Fran Housing,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
526338,Felin Fran Housing,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
526338,Felin Fran Housing,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
526338,Felin Fran Housing,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
