Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526338,Felin Fran Housing,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
526338,Felin Fran Housing,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
526338,Felin Fran Housing,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
526338,Felin Fran Housing,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,77.51
526338,Felin Fran Housing,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,69.49
526338,Felin Fran Housing,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,71.44
526338,Felin Fran Housing,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,132.0
526338,Felin Fran Housing,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,328.3
526338,Felin Fran Housing,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.4
526338,Felin Fran Housing,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.5
526338,Felin Fran Housing,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
526338,Felin Fran Housing,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-21T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.35
526338,Felin Fran Housing,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
526338,Felin Fran Housing,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
526338,Felin Fran Housing,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.24
526338,Felin Fran Housing,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.62
526338,Felin Fran Housing,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.11
526338,Felin Fran Housing,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
526338,Felin Fran Housing,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.3
526338,Felin Fran Housing,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.4
526338,Felin Fran Housing,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.4
526338,Felin Fran Housing,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
526338,Felin Fran Housing,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
526338,Felin Fran Housing,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
526338,Felin Fran Housing,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.6
526338,Felin Fran Housing,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.56
526338,Felin Fran Housing,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.97
526338,Felin Fran Housing,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
526338,Felin Fran Housing,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.8
526338,Felin Fran Housing,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.1
526338,Felin Fran Housing,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.4
526338,Felin Fran Housing,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.73
526338,Felin Fran Housing,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.25
526338,Felin Fran Housing,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
526338,Felin Fran Housing,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,36.6
526338,Felin Fran Housing,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,44.13
526338,Felin Fran Housing,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,38.07
526338,Felin Fran Housing,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,64.9
526338,Felin Fran Housing,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,155.9
526338,Felin Fran Housing,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,187.0
526338,Felin Fran Housing,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,161.0
526338,Felin Fran Housing,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,25.2
526338,Felin Fran Housing,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
526338,Felin Fran Housing,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
526338,Felin Fran Housing,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
526338,Felin Fran Housing,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
526338,Felin Fran Housing,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
526338,Felin Fran Housing,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
526338,Felin Fran Housing,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
526338,Felin Fran Housing,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
526338,Felin Fran Housing,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
526338,Felin Fran Housing,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,78.45
526338,Felin Fran Housing,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,77.33
526338,Felin Fran Housing,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,65.11
526338,Felin Fran Housing,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,126.7
526338,Felin Fran Housing,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,332.5
526338,Felin Fran Housing,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,327.7
526338,Felin Fran Housing,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.6
526338,Felin Fran Housing,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
526338,Felin Fran Housing,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
526338,Felin Fran Housing,2024-01-21T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.45
526338,Felin Fran Housing,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
526338,Felin Fran Housing,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
526338,Felin Fran Housing,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.07
526338,Felin Fran Housing,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.93
526338,Felin Fran Housing,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.99
526338,Felin Fran Housing,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.1
526338,Felin Fran Housing,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.4
526338,Felin Fran Housing,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.5
526338,Felin Fran Housing,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
526338,Felin Fran Housing,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
526338,Felin Fran Housing,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
526338,Felin Fran Housing,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
526338,Felin Fran Housing,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.94
526338,Felin Fran Housing,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.23
526338,Felin Fran Housing,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.77
526338,Felin Fran Housing,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
526338,Felin Fran Housing,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.1
526338,Felin Fran Housing,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.4
526338,Felin Fran Housing,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.6
526338,Felin Fran Housing,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.94
526338,Felin Fran Housing,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.63
526338,Felin Fran Housing,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
526338,Felin Fran Housing,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,34.16
526338,Felin Fran Housing,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,49.5
526338,Felin Fran Housing,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,38.8
526338,Felin Fran Housing,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,73.7
526338,Felin Fran Housing,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.6
526338,Felin Fran Housing,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,208.6
526338,Felin Fran Housing,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,163.4
526338,Felin Fran Housing,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,25.1
526338,Felin Fran Housing,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
526338,Felin Fran Housing,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
526338,Felin Fran Housing,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
526338,Felin Fran Housing,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
526338,Felin Fran Housing,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
526338,Felin Fran Housing,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
526338,Felin Fran Housing,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
526338,Felin Fran Housing,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
526338,Felin Fran Housing,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
526338,Felin Fran Housing,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,79.19
526338,Felin Fran Housing,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,86.68
526338,Felin Fran Housing,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,64.51
526338,Felin Fran Housing,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,128.7
526338,Felin Fran Housing,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,334.6
526338,Felin Fran Housing,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,364.8
526338,Felin Fran Housing,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
526338,Felin Fran Housing,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-21T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.48
526338,Felin Fran Housing,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
526338,Felin Fran Housing,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
526338,Felin Fran Housing,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.23
526338,Felin Fran Housing,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.04
526338,Felin Fran Housing,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.56
526338,Felin Fran Housing,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,56.1
526338,Felin Fran Housing,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.3
526338,Felin Fran Housing,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.0
526338,Felin Fran Housing,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.9
526338,Felin Fran Housing,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
526338,Felin Fran Housing,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
526338,Felin Fran Housing,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
526338,Felin Fran Housing,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.84
526338,Felin Fran Housing,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.79
526338,Felin Fran Housing,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.37
526338,Felin Fran Housing,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
526338,Felin Fran Housing,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.4
526338,Felin Fran Housing,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.8
526338,Felin Fran Housing,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.4
526338,Felin Fran Housing,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.54
526338,Felin Fran Housing,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.09
526338,Felin Fran Housing,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
526338,Felin Fran Housing,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.4
526338,Felin Fran Housing,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,47.49
526338,Felin Fran Housing,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,40.29
526338,Felin Fran Housing,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,78.2
526338,Felin Fran Housing,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.5
526338,Felin Fran Housing,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,200.2
526338,Felin Fran Housing,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,169.1
526338,Felin Fran Housing,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,25.0
526338,Felin Fran Housing,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
526338,Felin Fran Housing,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
526338,Felin Fran Housing,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
526338,Felin Fran Housing,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
526338,Felin Fran Housing,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
526338,Felin Fran Housing,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
526338,Felin Fran Housing,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
526338,Felin Fran Housing,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
526338,Felin Fran Housing,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
526338,Felin Fran Housing,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,75.49
526338,Felin Fran Housing,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,83.36
526338,Felin Fran Housing,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,76.21
526338,Felin Fran Housing,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,115.6
526338,Felin Fran Housing,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,318.5
526338,Felin Fran Housing,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,350.2
526338,Felin Fran Housing,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.3
526338,Felin Fran Housing,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.47
526338,Felin Fran Housing,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
526338,Felin Fran Housing,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
526338,Felin Fran Housing,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.06
526338,Felin Fran Housing,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.1
526338,Felin Fran Housing,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.52
526338,Felin Fran Housing,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
526338,Felin Fran Housing,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.1
526338,Felin Fran Housing,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.0
526338,Felin Fran Housing,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
526338,Felin Fran Housing,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
526338,Felin Fran Housing,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
526338,Felin Fran Housing,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
526338,Felin Fran Housing,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,26.95
526338,Felin Fran Housing,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.43
526338,Felin Fran Housing,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.58
526338,Felin Fran Housing,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.3
526338,Felin Fran Housing,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.4
526338,Felin Fran Housing,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.8
526338,Felin Fran Housing,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.4
526338,Felin Fran Housing,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.54
526338,Felin Fran Housing,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.98
526338,Felin Fran Housing,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
526338,Felin Fran Housing,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,32.66
526338,Felin Fran Housing,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,42.16
526338,Felin Fran Housing,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,47.67
526338,Felin Fran Housing,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,77.9
526338,Felin Fran Housing,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.7
526338,Felin Fran Housing,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,177.5
526338,Felin Fran Housing,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,200.3
526338,Felin Fran Housing,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,25.0
526338,Felin Fran Housing,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
526338,Felin Fran Housing,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
526338,Felin Fran Housing,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
526338,Felin Fran Housing,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
526338,Felin Fran Housing,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
526338,Felin Fran Housing,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
526338,Felin Fran Housing,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
526338,Felin Fran Housing,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
526338,Felin Fran Housing,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
526338,Felin Fran Housing,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,76.68
526338,Felin Fran Housing,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,74.73
526338,Felin Fran Housing,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,84.77
526338,Felin Fran Housing,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,127.6
526338,Felin Fran Housing,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,324.4
526338,Felin Fran Housing,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,314.6
526338,Felin Fran Housing,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,355.1
526338,Felin Fran Housing,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
526338,Felin Fran Housing,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
526338,Felin Fran Housing,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
526338,Felin Fran Housing,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
526338,Felin Fran Housing,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.77
526338,Felin Fran Housing,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.12
526338,Felin Fran Housing,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.46
526338,Felin Fran Housing,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
526338,Felin Fran Housing,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.2
526338,Felin Fran Housing,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.6
526338,Felin Fran Housing,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
526338,Felin Fran Housing,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
526338,Felin Fran Housing,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
526338,Felin Fran Housing,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
526338,Felin Fran Housing,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,26.75
526338,Felin Fran Housing,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.96
526338,Felin Fran Housing,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.74
526338,Felin Fran Housing,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,62.6
526338,Felin Fran Housing,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.1
526338,Felin Fran Housing,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.3
526338,Felin Fran Housing,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.1
526338,Felin Fran Housing,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
526338,Felin Fran Housing,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.0
526338,Felin Fran Housing,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
526338,Felin Fran Housing,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,34.78
526338,Felin Fran Housing,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,33.19
526338,Felin Fran Housing,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,45.11
526338,Felin Fran Housing,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,79.4
526338,Felin Fran Housing,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,148.5
526338,Felin Fran Housing,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,142.3
526338,Felin Fran Housing,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,190.7
526338,Felin Fran Housing,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,24.9
526338,Felin Fran Housing,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
526338,Felin Fran Housing,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
526338,Felin Fran Housing,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
526338,Felin Fran Housing,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
526338,Felin Fran Housing,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
526338,Felin Fran Housing,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
526338,Felin Fran Housing,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
526338,Felin Fran Housing,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
526338,Felin Fran Housing,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
526338,Felin Fran Housing,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,79.32
526338,Felin Fran Housing,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,59.31
526338,Felin Fran Housing,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,75.31
526338,Felin Fran Housing,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,149.9
526338,Felin Fran Housing,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,336.6
526338,Felin Fran Housing,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
526338,Felin Fran Housing,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.8
526338,Felin Fran Housing,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
526338,Felin Fran Housing,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
526338,Felin Fran Housing,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
526338,Felin Fran Housing,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.88
526338,Felin Fran Housing,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.07
526338,Felin Fran Housing,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.93
526338,Felin Fran Housing,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
526338,Felin Fran Housing,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.8
526338,Felin Fran Housing,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.6
526338,Felin Fran Housing,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
526338,Felin Fran Housing,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
526338,Felin Fran Housing,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
526338,Felin Fran Housing,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
526338,Felin Fran Housing,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.71
526338,Felin Fran Housing,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.47
526338,Felin Fran Housing,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.48
526338,Felin Fran Housing,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
526338,Felin Fran Housing,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.8
526338,Felin Fran Housing,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.8
526338,Felin Fran Housing,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.3
526338,Felin Fran Housing,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.83
526338,Felin Fran Housing,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.57
526338,Felin Fran Housing,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
526338,Felin Fran Housing,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,30.95
526338,Felin Fran Housing,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,31.92
526338,Felin Fran Housing,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,37.43
526338,Felin Fran Housing,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,64.8
526338,Felin Fran Housing,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.2
526338,Felin Fran Housing,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,136.9
526338,Felin Fran Housing,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,158.5
526338,Felin Fran Housing,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,25.0
526338,Felin Fran Housing,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
526338,Felin Fran Housing,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
526338,Felin Fran Housing,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
526338,Felin Fran Housing,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
526338,Felin Fran Housing,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
526338,Felin Fran Housing,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
526338,Felin Fran Housing,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
526338,Felin Fran Housing,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
526338,Felin Fran Housing,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
526338,Felin Fran Housing,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,68.56
526338,Felin Fran Housing,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,58.49
526338,Felin Fran Housing,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,64.84
526338,Felin Fran Housing,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,123.4
526338,Felin Fran Housing,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.6
526338,Felin Fran Housing,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
526338,Felin Fran Housing,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.7
526338,Felin Fran Housing,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.68
526338,Felin Fran Housing,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
526338,Felin Fran Housing,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
526338,Felin Fran Housing,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.65
526338,Felin Fran Housing,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.99
526338,Felin Fran Housing,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.69
526338,Felin Fran Housing,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
526338,Felin Fran Housing,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.7
526338,Felin Fran Housing,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
526338,Felin Fran Housing,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
526338,Felin Fran Housing,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
526338,Felin Fran Housing,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
526338,Felin Fran Housing,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
526338,Felin Fran Housing,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.16
526338,Felin Fran Housing,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.8
526338,Felin Fran Housing,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.7
526338,Felin Fran Housing,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
526338,Felin Fran Housing,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.6
526338,Felin Fran Housing,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.0
526338,Felin Fran Housing,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.9
526338,Felin Fran Housing,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.23
526338,Felin Fran Housing,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.19
526338,Felin Fran Housing,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
526338,Felin Fran Housing,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,36.35
526338,Felin Fran Housing,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,30.27
526338,Felin Fran Housing,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,37.5
526338,Felin Fran Housing,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,68.3
526338,Felin Fran Housing,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,152.7
526338,Felin Fran Housing,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.5
526338,Felin Fran Housing,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,158.8
526338,Felin Fran Housing,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,25.0
526338,Felin Fran Housing,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
526338,Felin Fran Housing,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
526338,Felin Fran Housing,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
526338,Felin Fran Housing,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
526338,Felin Fran Housing,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
526338,Felin Fran Housing,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
526338,Felin Fran Housing,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
526338,Felin Fran Housing,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
526338,Felin Fran Housing,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
526338,Felin Fran Housing,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,66.16
526338,Felin Fran Housing,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,60.08
526338,Felin Fran Housing,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,67.9
526338,Felin Fran Housing,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,119.7
526338,Felin Fran Housing,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.8
526338,Felin Fran Housing,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
526338,Felin Fran Housing,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.3
526338,Felin Fran Housing,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-21T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
526338,Felin Fran Housing,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
526338,Felin Fran Housing,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
526338,Felin Fran Housing,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.5
526338,Felin Fran Housing,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.57
526338,Felin Fran Housing,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.6
526338,Felin Fran Housing,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
526338,Felin Fran Housing,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
526338,Felin Fran Housing,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
526338,Felin Fran Housing,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
526338,Felin Fran Housing,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
526338,Felin Fran Housing,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
526338,Felin Fran Housing,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
526338,Felin Fran Housing,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.82
526338,Felin Fran Housing,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.23
526338,Felin Fran Housing,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.19
526338,Felin Fran Housing,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
526338,Felin Fran Housing,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.8
526338,Felin Fran Housing,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.2
526338,Felin Fran Housing,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.3
526338,Felin Fran Housing,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
526338,Felin Fran Housing,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.85
526338,Felin Fran Housing,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
526338,Felin Fran Housing,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,33.2
526338,Felin Fran Housing,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,33.58
526338,Felin Fran Housing,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,31.51
526338,Felin Fran Housing,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.3
526338,Felin Fran Housing,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.8
526338,Felin Fran Housing,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,141.5
526338,Felin Fran Housing,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.4
526338,Felin Fran Housing,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,25.0
526338,Felin Fran Housing,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
526338,Felin Fran Housing,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
526338,Felin Fran Housing,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
526338,Felin Fran Housing,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
526338,Felin Fran Housing,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
526338,Felin Fran Housing,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
526338,Felin Fran Housing,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
526338,Felin Fran Housing,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
526338,Felin Fran Housing,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
526338,Felin Fran Housing,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,61.53
526338,Felin Fran Housing,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,59.41
526338,Felin Fran Housing,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,60.28
526338,Felin Fran Housing,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,106.7
526338,Felin Fran Housing,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.0
526338,Felin Fran Housing,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
526338,Felin Fran Housing,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
526338,Felin Fran Housing,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-21T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.46
526338,Felin Fran Housing,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
526338,Felin Fran Housing,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
526338,Felin Fran Housing,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.28
526338,Felin Fran Housing,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.84
526338,Felin Fran Housing,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.15
526338,Felin Fran Housing,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
526338,Felin Fran Housing,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.9
526338,Felin Fran Housing,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.0
526338,Felin Fran Housing,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
526338,Felin Fran Housing,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.16
526338,Felin Fran Housing,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
526338,Felin Fran Housing,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
526338,Felin Fran Housing,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.62
526338,Felin Fran Housing,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.17
526338,Felin Fran Housing,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.31
526338,Felin Fran Housing,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
526338,Felin Fran Housing,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.6
526338,Felin Fran Housing,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.1
526338,Felin Fran Housing,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.4
526338,Felin Fran Housing,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
526338,Felin Fran Housing,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.11
526338,Felin Fran Housing,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
526338,Felin Fran Housing,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,33.45
526338,Felin Fran Housing,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,35.26
526338,Felin Fran Housing,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,35.04
526338,Felin Fran Housing,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
526338,Felin Fran Housing,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.3
526338,Felin Fran Housing,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,147.9
526338,Felin Fran Housing,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,146.5
526338,Felin Fran Housing,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,25.0
526338,Felin Fran Housing,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
526338,Felin Fran Housing,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
526338,Felin Fran Housing,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
526338,Felin Fran Housing,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
526338,Felin Fran Housing,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
526338,Felin Fran Housing,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
526338,Felin Fran Housing,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
526338,Felin Fran Housing,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
526338,Felin Fran Housing,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
526338,Felin Fran Housing,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,67.35
526338,Felin Fran Housing,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,62.3
526338,Felin Fran Housing,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,61.48
526338,Felin Fran Housing,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,108.7
