Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526338,Felin Fran Housing,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.3
526338,Felin Fran Housing,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.3
526338,Felin Fran Housing,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
526338,Felin Fran Housing,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
526338,Felin Fran Housing,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
526338,Felin Fran Housing,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
526338,Felin Fran Housing,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.8
526338,Felin Fran Housing,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.06
526338,Felin Fran Housing,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.16
526338,Felin Fran Housing,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
526338,Felin Fran Housing,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.4
526338,Felin Fran Housing,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
526338,Felin Fran Housing,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
526338,Felin Fran Housing,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
526338,Felin Fran Housing,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
526338,Felin Fran Housing,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
526338,Felin Fran Housing,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.32
526338,Felin Fran Housing,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
526338,Felin Fran Housing,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.26
526338,Felin Fran Housing,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
526338,Felin Fran Housing,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.3
526338,Felin Fran Housing,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.3
526338,Felin Fran Housing,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.5
526338,Felin Fran Housing,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
526338,Felin Fran Housing,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.12
526338,Felin Fran Housing,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
526338,Felin Fran Housing,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.79
526338,Felin Fran Housing,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,31.63
526338,Felin Fran Housing,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,33.56
526338,Felin Fran Housing,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.1
526338,Felin Fran Housing,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.8
526338,Felin Fran Housing,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,133.2
526338,Felin Fran Housing,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.0
526338,Felin Fran Housing,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,25.0
526338,Felin Fran Housing,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
526338,Felin Fran Housing,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
526338,Felin Fran Housing,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
526338,Felin Fran Housing,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
526338,Felin Fran Housing,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
526338,Felin Fran Housing,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
526338,Felin Fran Housing,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
526338,Felin Fran Housing,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
526338,Felin Fran Housing,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
526338,Felin Fran Housing,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,60.91
526338,Felin Fran Housing,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,59.7
526338,Felin Fran Housing,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,62.98
526338,Felin Fran Housing,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,105.7
526338,Felin Fran Housing,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.2
526338,Felin Fran Housing,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
526338,Felin Fran Housing,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
526338,Felin Fran Housing,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-21T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
526338,Felin Fran Housing,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
526338,Felin Fran Housing,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
526338,Felin Fran Housing,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.19
526338,Felin Fran Housing,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.54
526338,Felin Fran Housing,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.98
526338,Felin Fran Housing,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
526338,Felin Fran Housing,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.1
526338,Felin Fran Housing,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.6
526338,Felin Fran Housing,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
526338,Felin Fran Housing,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
526338,Felin Fran Housing,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
526338,Felin Fran Housing,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
526338,Felin Fran Housing,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.99
526338,Felin Fran Housing,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.07
526338,Felin Fran Housing,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.41
526338,Felin Fran Housing,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
526338,Felin Fran Housing,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.5
526338,Felin Fran Housing,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.2
526338,Felin Fran Housing,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.6
526338,Felin Fran Housing,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
526338,Felin Fran Housing,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.1
526338,Felin Fran Housing,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
526338,Felin Fran Housing,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.83
526338,Felin Fran Housing,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,35.77
526338,Felin Fran Housing,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,39.97
526338,Felin Fran Housing,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.7
526338,Felin Fran Housing,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.8
526338,Felin Fran Housing,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,150.4
526338,Felin Fran Housing,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,166.9
526338,Felin Fran Housing,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,24.9
526338,Felin Fran Housing,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
526338,Felin Fran Housing,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
526338,Felin Fran Housing,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
526338,Felin Fran Housing,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
526338,Felin Fran Housing,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
526338,Felin Fran Housing,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
526338,Felin Fran Housing,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
526338,Felin Fran Housing,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
526338,Felin Fran Housing,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
526338,Felin Fran Housing,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,59.01
526338,Felin Fran Housing,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,70.4
526338,Felin Fran Housing,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,62.35
526338,Felin Fran Housing,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,105.0
526338,Felin Fran Housing,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
526338,Felin Fran Housing,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.0
526338,Felin Fran Housing,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
526338,Felin Fran Housing,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-21T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
526338,Felin Fran Housing,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
526338,Felin Fran Housing,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
526338,Felin Fran Housing,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.13
526338,Felin Fran Housing,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.62
526338,Felin Fran Housing,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.08
526338,Felin Fran Housing,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
526338,Felin Fran Housing,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.6
526338,Felin Fran Housing,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
526338,Felin Fran Housing,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
526338,Felin Fran Housing,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
526338,Felin Fran Housing,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
526338,Felin Fran Housing,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
526338,Felin Fran Housing,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.85
526338,Felin Fran Housing,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.89
526338,Felin Fran Housing,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.83
526338,Felin Fran Housing,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
526338,Felin Fran Housing,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
526338,Felin Fran Housing,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.0
526338,Felin Fran Housing,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
526338,Felin Fran Housing,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
526338,Felin Fran Housing,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.27
526338,Felin Fran Housing,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
526338,Felin Fran Housing,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,33.45
526338,Felin Fran Housing,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,31.94
526338,Felin Fran Housing,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,40.15
526338,Felin Fran Housing,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.2
526338,Felin Fran Housing,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.1
526338,Felin Fran Housing,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.4
526338,Felin Fran Housing,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,167.2
526338,Felin Fran Housing,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,24.8
526338,Felin Fran Housing,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
526338,Felin Fran Housing,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
526338,Felin Fran Housing,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
526338,Felin Fran Housing,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
526338,Felin Fran Housing,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
526338,Felin Fran Housing,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
526338,Felin Fran Housing,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
526338,Felin Fran Housing,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
526338,Felin Fran Housing,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
526338,Felin Fran Housing,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,65.44
526338,Felin Fran Housing,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,61.47
526338,Felin Fran Housing,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,59.05
526338,Felin Fran Housing,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,105.0
526338,Felin Fran Housing,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.6
526338,Felin Fran Housing,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
526338,Felin Fran Housing,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
526338,Felin Fran Housing,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-21T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
526338,Felin Fran Housing,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
526338,Felin Fran Housing,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
526338,Felin Fran Housing,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.27
526338,Felin Fran Housing,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.82
526338,Felin Fran Housing,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.36
526338,Felin Fran Housing,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.3
526338,Felin Fran Housing,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.5
526338,Felin Fran Housing,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.2
526338,Felin Fran Housing,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
526338,Felin Fran Housing,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
526338,Felin Fran Housing,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
526338,Felin Fran Housing,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
526338,Felin Fran Housing,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.94
526338,Felin Fran Housing,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.59
526338,Felin Fran Housing,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.7
526338,Felin Fran Housing,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
526338,Felin Fran Housing,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.0
526338,Felin Fran Housing,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.7
526338,Felin Fran Housing,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
526338,Felin Fran Housing,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
526338,Felin Fran Housing,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.31
526338,Felin Fran Housing,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
526338,Felin Fran Housing,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,34.67
526338,Felin Fran Housing,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,29.0
526338,Felin Fran Housing,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,34.32
526338,Felin Fran Housing,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,64.0
526338,Felin Fran Housing,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.1
526338,Felin Fran Housing,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.4
526338,Felin Fran Housing,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,144.8
526338,Felin Fran Housing,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,24.6
526338,Felin Fran Housing,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
526338,Felin Fran Housing,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
526338,Felin Fran Housing,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
526338,Felin Fran Housing,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
526338,Felin Fran Housing,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
526338,Felin Fran Housing,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
526338,Felin Fran Housing,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
526338,Felin Fran Housing,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
526338,Felin Fran Housing,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
526338,Felin Fran Housing,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,70.89
526338,Felin Fran Housing,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,59.43
526338,Felin Fran Housing,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,50.35
526338,Felin Fran Housing,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,128.0
526338,Felin Fran Housing,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,296.6
526338,Felin Fran Housing,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
526338,Felin Fran Housing,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
526338,Felin Fran Housing,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
526338,Felin Fran Housing,2024-01-21T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
526338,Felin Fran Housing,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
526338,Felin Fran Housing,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
526338,Felin Fran Housing,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.2
526338,Felin Fran Housing,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.4
526338,Felin Fran Housing,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.02
526338,Felin Fran Housing,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,58.4
526338,Felin Fran Housing,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.0
526338,Felin Fran Housing,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.8
526338,Felin Fran Housing,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
526338,Felin Fran Housing,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
526338,Felin Fran Housing,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
526338,Felin Fran Housing,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
526338,Felin Fran Housing,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.51
526338,Felin Fran Housing,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.44
526338,Felin Fran Housing,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.41
526338,Felin Fran Housing,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
526338,Felin Fran Housing,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.8
526338,Felin Fran Housing,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.2
526338,Felin Fran Housing,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
526338,Felin Fran Housing,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
526338,Felin Fran Housing,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.47
526338,Felin Fran Housing,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
526338,Felin Fran Housing,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,36.78
526338,Felin Fran Housing,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,29.26
526338,Felin Fran Housing,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,33.04
526338,Felin Fran Housing,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,65.3
526338,Felin Fran Housing,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,154.3
526338,Felin Fran Housing,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.6
526338,Felin Fran Housing,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.1
526338,Felin Fran Housing,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,24.5
526338,Felin Fran Housing,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
526338,Felin Fran Housing,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
526338,Felin Fran Housing,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
526338,Felin Fran Housing,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
526338,Felin Fran Housing,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
526338,Felin Fran Housing,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
526338,Felin Fran Housing,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
526338,Felin Fran Housing,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
526338,Felin Fran Housing,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
526338,Felin Fran Housing,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,78.5
526338,Felin Fran Housing,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,68.12
526338,Felin Fran Housing,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,51.43
526338,Felin Fran Housing,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,143.0
526338,Felin Fran Housing,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,330.6
526338,Felin Fran Housing,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.3
526338,Felin Fran Housing,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
526338,Felin Fran Housing,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-21T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
526338,Felin Fran Housing,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
526338,Felin Fran Housing,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
526338,Felin Fran Housing,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.74
526338,Felin Fran Housing,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.48
526338,Felin Fran Housing,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.4
526338,Felin Fran Housing,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,51.5
526338,Felin Fran Housing,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.4
526338,Felin Fran Housing,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.2
526338,Felin Fran Housing,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
526338,Felin Fran Housing,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
526338,Felin Fran Housing,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
526338,Felin Fran Housing,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
526338,Felin Fran Housing,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.9
526338,Felin Fran Housing,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.58
526338,Felin Fran Housing,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.05
526338,Felin Fran Housing,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
526338,Felin Fran Housing,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.9
526338,Felin Fran Housing,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.2
526338,Felin Fran Housing,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.6
526338,Felin Fran Housing,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.72
526338,Felin Fran Housing,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.51
526338,Felin Fran Housing,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
526338,Felin Fran Housing,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,31.89
526338,Felin Fran Housing,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,35.64
526338,Felin Fran Housing,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,37.94
526338,Felin Fran Housing,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.7
526338,Felin Fran Housing,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.2
526338,Felin Fran Housing,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,150.1
526338,Felin Fran Housing,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,158.9
526338,Felin Fran Housing,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,24.4
526338,Felin Fran Housing,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
526338,Felin Fran Housing,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
526338,Felin Fran Housing,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
526338,Felin Fran Housing,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
526338,Felin Fran Housing,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
526338,Felin Fran Housing,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
526338,Felin Fran Housing,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
526338,Felin Fran Housing,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
526338,Felin Fran Housing,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
526338,Felin Fran Housing,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,75.54
526338,Felin Fran Housing,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,67.73
526338,Felin Fran Housing,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,61.37
526338,Felin Fran Housing,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,118.9
526338,Felin Fran Housing,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,317.9
526338,Felin Fran Housing,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.8
526338,Felin Fran Housing,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
526338,Felin Fran Housing,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-21T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
526338,Felin Fran Housing,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
526338,Felin Fran Housing,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
526338,Felin Fran Housing,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.22
526338,Felin Fran Housing,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.5
526338,Felin Fran Housing,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.49
526338,Felin Fran Housing,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.0
526338,Felin Fran Housing,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.8
526338,Felin Fran Housing,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.8
526338,Felin Fran Housing,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
526338,Felin Fran Housing,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
526338,Felin Fran Housing,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
526338,Felin Fran Housing,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
526338,Felin Fran Housing,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.42
526338,Felin Fran Housing,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.99
526338,Felin Fran Housing,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.67
526338,Felin Fran Housing,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,60.5
526338,Felin Fran Housing,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.9
526338,Felin Fran Housing,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.8
526338,Felin Fran Housing,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
526338,Felin Fran Housing,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.03
526338,Felin Fran Housing,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.15
526338,Felin Fran Housing,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
526338,Felin Fran Housing,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.11
526338,Felin Fran Housing,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,33.74
526338,Felin Fran Housing,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,38.01
526338,Felin Fran Housing,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
526338,Felin Fran Housing,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.5
526338,Felin Fran Housing,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,141.1
526338,Felin Fran Housing,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,158.7
526338,Felin Fran Housing,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,24.3
526338,Felin Fran Housing,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
526338,Felin Fran Housing,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
526338,Felin Fran Housing,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
526338,Felin Fran Housing,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
526338,Felin Fran Housing,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
526338,Felin Fran Housing,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
526338,Felin Fran Housing,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
526338,Felin Fran Housing,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
526338,Felin Fran Housing,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
526338,Felin Fran Housing,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,73.76
526338,Felin Fran Housing,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,64.26
526338,Felin Fran Housing,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,59.15
526338,Felin Fran Housing,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,118.9
526338,Felin Fran Housing,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,310.3
526338,Felin Fran Housing,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.3
526338,Felin Fran Housing,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
526338,Felin Fran Housing,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-21T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.0
526338,Felin Fran Housing,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
526338,Felin Fran Housing,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
526338,Felin Fran Housing,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
526338,Felin Fran Housing,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.65
526338,Felin Fran Housing,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.73
526338,Felin Fran Housing,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.6
526338,Felin Fran Housing,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
526338,Felin Fran Housing,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.8
526338,Felin Fran Housing,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.9
526338,Felin Fran Housing,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
526338,Felin Fran Housing,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
526338,Felin Fran Housing,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
526338,Felin Fran Housing,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
526338,Felin Fran Housing,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,26.6
526338,Felin Fran Housing,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.21
526338,Felin Fran Housing,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.65
526338,Felin Fran Housing,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,72.2
526338,Felin Fran Housing,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.0
526338,Felin Fran Housing,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.3
526338,Felin Fran Housing,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
526338,Felin Fran Housing,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.99
526338,Felin Fran Housing,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.89
526338,Felin Fran Housing,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.81
526338,Felin Fran Housing,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.39
526338,Felin Fran Housing,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,34.25
526338,Felin Fran Housing,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,39.52
526338,Felin Fran Housing,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,66.4
526338,Felin Fran Housing,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.8
526338,Felin Fran Housing,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,143.7
526338,Felin Fran Housing,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,165.2
526338,Felin Fran Housing,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,24.1
526338,Felin Fran Housing,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
526338,Felin Fran Housing,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
526338,Felin Fran Housing,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
526338,Felin Fran Housing,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
526338,Felin Fran Housing,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
526338,Felin Fran Housing,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
526338,Felin Fran Housing,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
526338,Felin Fran Housing,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
526338,Felin Fran Housing,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
526338,Felin Fran Housing,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,66.64
526338,Felin Fran Housing,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,65.21
526338,Felin Fran Housing,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,56.74
526338,Felin Fran Housing,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,103.6
526338,Felin Fran Housing,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.3
526338,Felin Fran Housing,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.8
526338,Felin Fran Housing,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
526338,Felin Fran Housing,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-21T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
526338,Felin Fran Housing,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
526338,Felin Fran Housing,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
526338,Felin Fran Housing,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.68
526338,Felin Fran Housing,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.51
526338,Felin Fran Housing,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.25
526338,Felin Fran Housing,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
526338,Felin Fran Housing,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.7
526338,Felin Fran Housing,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.0
526338,Felin Fran Housing,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
526338,Felin Fran Housing,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
526338,Felin Fran Housing,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
526338,Felin Fran Housing,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
526338,Felin Fran Housing,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.41
526338,Felin Fran Housing,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.27
526338,Felin Fran Housing,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.19
526338,Felin Fran Housing,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
526338,Felin Fran Housing,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.0
526338,Felin Fran Housing,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.5
526338,Felin Fran Housing,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
526338,Felin Fran Housing,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.74
526338,Felin Fran Housing,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.31
526338,Felin Fran Housing,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
526338,Felin Fran Housing,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.21
526338,Felin Fran Housing,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,33.06
526338,Felin Fran Housing,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,33.32
526338,Felin Fran Housing,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.1
526338,Felin Fran Housing,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.9
526338,Felin Fran Housing,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,139.3
526338,Felin Fran Housing,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.2
526338,Felin Fran Housing,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,24.0
526338,Felin Fran Housing,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
526338,Felin Fran Housing,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
526338,Felin Fran Housing,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
526338,Felin Fran Housing,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
526338,Felin Fran Housing,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
526338,Felin Fran Housing,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
526338,Felin Fran Housing,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
526338,Felin Fran Housing,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
526338,Felin Fran Housing,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
526338,Felin Fran Housing,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,58.32
526338,Felin Fran Housing,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,57.86
526338,Felin Fran Housing,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,54.74
526338,Felin Fran Housing,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
526338,Felin Fran Housing,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.4
526338,Felin Fran Housing,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
526338,Felin Fran Housing,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
526338,Felin Fran Housing,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
