Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526338,Felin Fran Housing,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
526338,Felin Fran Housing,2024-01-21T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
526338,Felin Fran Housing,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
526338,Felin Fran Housing,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
526338,Felin Fran Housing,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.58
526338,Felin Fran Housing,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.93
526338,Felin Fran Housing,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.81
526338,Felin Fran Housing,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
526338,Felin Fran Housing,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.7
526338,Felin Fran Housing,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.2
526338,Felin Fran Housing,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
526338,Felin Fran Housing,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
526338,Felin Fran Housing,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
526338,Felin Fran Housing,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
526338,Felin Fran Housing,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.22
526338,Felin Fran Housing,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.66
526338,Felin Fran Housing,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.23
526338,Felin Fran Housing,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
526338,Felin Fran Housing,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.4
526338,Felin Fran Housing,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.7
526338,Felin Fran Housing,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
526338,Felin Fran Housing,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.4
526338,Felin Fran Housing,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.2
526338,Felin Fran Housing,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
526338,Felin Fran Housing,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.62
526338,Felin Fran Housing,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,32.42
526338,Felin Fran Housing,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,35.3
526338,Felin Fran Housing,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.7
526338,Felin Fran Housing,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.1
526338,Felin Fran Housing,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,136.6
526338,Felin Fran Housing,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,147.6
526338,Felin Fran Housing,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,23.9
526338,Felin Fran Housing,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
526338,Felin Fran Housing,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
526338,Felin Fran Housing,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
526338,Felin Fran Housing,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
526338,Felin Fran Housing,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
526338,Felin Fran Housing,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
526338,Felin Fran Housing,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
526338,Felin Fran Housing,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
526338,Felin Fran Housing,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
526338,Felin Fran Housing,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,60.43
526338,Felin Fran Housing,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,58.04
526338,Felin Fran Housing,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,57.3
526338,Felin Fran Housing,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
526338,Felin Fran Housing,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.7
526338,Felin Fran Housing,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
526338,Felin Fran Housing,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
526338,Felin Fran Housing,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-21T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
526338,Felin Fran Housing,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
526338,Felin Fran Housing,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
526338,Felin Fran Housing,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.85
526338,Felin Fran Housing,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.89
526338,Felin Fran Housing,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.21
526338,Felin Fran Housing,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
526338,Felin Fran Housing,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.2
526338,Felin Fran Housing,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.6
526338,Felin Fran Housing,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
526338,Felin Fran Housing,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
526338,Felin Fran Housing,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
526338,Felin Fran Housing,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
526338,Felin Fran Housing,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.28
526338,Felin Fran Housing,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.61
526338,Felin Fran Housing,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.36
526338,Felin Fran Housing,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.1
526338,Felin Fran Housing,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.8
526338,Felin Fran Housing,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.1
526338,Felin Fran Housing,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
526338,Felin Fran Housing,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
526338,Felin Fran Housing,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.61
526338,Felin Fran Housing,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
526338,Felin Fran Housing,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,32.29
526338,Felin Fran Housing,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,33.81
526338,Felin Fran Housing,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,36.88
526338,Felin Fran Housing,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
526338,Felin Fran Housing,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.0
526338,Felin Fran Housing,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,142.7
526338,Felin Fran Housing,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,155.5
526338,Felin Fran Housing,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,23.9
526338,Felin Fran Housing,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
526338,Felin Fran Housing,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
526338,Felin Fran Housing,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
526338,Felin Fran Housing,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
526338,Felin Fran Housing,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
526338,Felin Fran Housing,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
526338,Felin Fran Housing,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
526338,Felin Fran Housing,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
526338,Felin Fran Housing,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
526338,Felin Fran Housing,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,73.44
526338,Felin Fran Housing,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,61.33
526338,Felin Fran Housing,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,60.41
526338,Felin Fran Housing,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,118.6
526338,Felin Fran Housing,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,311.0
526338,Felin Fran Housing,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.4
526338,Felin Fran Housing,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
526338,Felin Fran Housing,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
526338,Felin Fran Housing,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
526338,Felin Fran Housing,2024-01-21T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
526338,Felin Fran Housing,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
526338,Felin Fran Housing,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
526338,Felin Fran Housing,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.5
526338,Felin Fran Housing,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.58
526338,Felin Fran Housing,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.85
526338,Felin Fran Housing,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
526338,Felin Fran Housing,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.1
526338,Felin Fran Housing,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.2
526338,Felin Fran Housing,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
526338,Felin Fran Housing,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
526338,Felin Fran Housing,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
526338,Felin Fran Housing,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
526338,Felin Fran Housing,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.88
526338,Felin Fran Housing,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.4
526338,Felin Fran Housing,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.57
526338,Felin Fran Housing,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
526338,Felin Fran Housing,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.5
526338,Felin Fran Housing,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.8
526338,Felin Fran Housing,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
526338,Felin Fran Housing,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
526338,Felin Fran Housing,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
526338,Felin Fran Housing,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
526338,Felin Fran Housing,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,32.88
526338,Felin Fran Housing,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,35.76
526338,Felin Fran Housing,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,36.89
526338,Felin Fran Housing,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.5
526338,Felin Fran Housing,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.5
526338,Felin Fran Housing,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,150.4
526338,Felin Fran Housing,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,156.1
526338,Felin Fran Housing,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,23.7
526338,Felin Fran Housing,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
526338,Felin Fran Housing,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
526338,Felin Fran Housing,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
526338,Felin Fran Housing,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
526338,Felin Fran Housing,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
526338,Felin Fran Housing,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
526338,Felin Fran Housing,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
526338,Felin Fran Housing,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
526338,Felin Fran Housing,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
526338,Felin Fran Housing,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,73.27
526338,Felin Fran Housing,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,69.76
526338,Felin Fran Housing,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,57.27
526338,Felin Fran Housing,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,114.6
526338,Felin Fran Housing,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,309.0
526338,Felin Fran Housing,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.3
526338,Felin Fran Housing,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
526338,Felin Fran Housing,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
526338,Felin Fran Housing,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
526338,Felin Fran Housing,2024-01-21T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
526338,Felin Fran Housing,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
526338,Felin Fran Housing,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
526338,Felin Fran Housing,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.0
526338,Felin Fran Housing,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.11
526338,Felin Fran Housing,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.41
526338,Felin Fran Housing,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
526338,Felin Fran Housing,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.0
526338,Felin Fran Housing,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.2
526338,Felin Fran Housing,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.8
526338,Felin Fran Housing,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
526338,Felin Fran Housing,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
526338,Felin Fran Housing,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
526338,Felin Fran Housing,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.19
526338,Felin Fran Housing,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.65
526338,Felin Fran Housing,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.85
526338,Felin Fran Housing,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
526338,Felin Fran Housing,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.0
526338,Felin Fran Housing,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.0
526338,Felin Fran Housing,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.0
526338,Felin Fran Housing,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
526338,Felin Fran Housing,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
526338,Felin Fran Housing,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
526338,Felin Fran Housing,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,32.35
526338,Felin Fran Housing,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,35.54
526338,Felin Fran Housing,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,31.86
526338,Felin Fran Housing,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.7
526338,Felin Fran Housing,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.3
526338,Felin Fran Housing,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,149.7
526338,Felin Fran Housing,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.1
526338,Felin Fran Housing,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,23.6
526338,Felin Fran Housing,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
526338,Felin Fran Housing,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
526338,Felin Fran Housing,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
526338,Felin Fran Housing,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
526338,Felin Fran Housing,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
526338,Felin Fran Housing,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
526338,Felin Fran Housing,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
526338,Felin Fran Housing,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
526338,Felin Fran Housing,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
526338,Felin Fran Housing,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,72.54
526338,Felin Fran Housing,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,74.31
526338,Felin Fran Housing,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,58.07
526338,Felin Fran Housing,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,115.8
526338,Felin Fran Housing,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.1
526338,Felin Fran Housing,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,312.3
526338,Felin Fran Housing,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
526338,Felin Fran Housing,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
526338,Felin Fran Housing,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
526338,Felin Fran Housing,2024-01-21T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
526338,Felin Fran Housing,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
526338,Felin Fran Housing,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
526338,Felin Fran Housing,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.03
526338,Felin Fran Housing,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.26
526338,Felin Fran Housing,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.65
526338,Felin Fran Housing,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
526338,Felin Fran Housing,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.1
526338,Felin Fran Housing,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.0
526338,Felin Fran Housing,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.5
526338,Felin Fran Housing,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
526338,Felin Fran Housing,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
526338,Felin Fran Housing,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
526338,Felin Fran Housing,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.61
526338,Felin Fran Housing,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.01
526338,Felin Fran Housing,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.84
526338,Felin Fran Housing,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
526338,Felin Fran Housing,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.4
526338,Felin Fran Housing,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.3
526338,Felin Fran Housing,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.8
526338,Felin Fran Housing,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.83
526338,Felin Fran Housing,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
526338,Felin Fran Housing,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.81
526338,Felin Fran Housing,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.84
526338,Felin Fran Housing,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,30.12
526338,Felin Fran Housing,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,32.81
526338,Felin Fran Housing,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.4
526338,Felin Fran Housing,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.4
526338,Felin Fran Housing,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.7
526338,Felin Fran Housing,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.1
526338,Felin Fran Housing,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,23.5
526338,Felin Fran Housing,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
526338,Felin Fran Housing,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
526338,Felin Fran Housing,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
526338,Felin Fran Housing,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
526338,Felin Fran Housing,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
526338,Felin Fran Housing,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
526338,Felin Fran Housing,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
526338,Felin Fran Housing,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
526338,Felin Fran Housing,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
526338,Felin Fran Housing,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,68.47
526338,Felin Fran Housing,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,70.41
526338,Felin Fran Housing,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,61.26
526338,Felin Fran Housing,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,102.5
526338,Felin Fran Housing,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.3
526338,Felin Fran Housing,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,296.2
526338,Felin Fran Housing,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
526338,Felin Fran Housing,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
526338,Felin Fran Housing,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
526338,Felin Fran Housing,2024-01-21T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
526338,Felin Fran Housing,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
526338,Felin Fran Housing,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
526338,Felin Fran Housing,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.27
526338,Felin Fran Housing,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.27
526338,Felin Fran Housing,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.42
526338,Felin Fran Housing,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,55.7
526338,Felin Fran Housing,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.9
526338,Felin Fran Housing,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.6
526338,Felin Fran Housing,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
526338,Felin Fran Housing,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
526338,Felin Fran Housing,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
526338,Felin Fran Housing,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
526338,Felin Fran Housing,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.02
526338,Felin Fran Housing,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.5
526338,Felin Fran Housing,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.45
526338,Felin Fran Housing,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
526338,Felin Fran Housing,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.4
526338,Felin Fran Housing,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.5
526338,Felin Fran Housing,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.3
526338,Felin Fran Housing,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
526338,Felin Fran Housing,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.82
526338,Felin Fran Housing,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.8
526338,Felin Fran Housing,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.44
526338,Felin Fran Housing,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.83
526338,Felin Fran Housing,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,31.48
526338,Felin Fran Housing,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.3
526338,Felin Fran Housing,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.6
526338,Felin Fran Housing,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.7
526338,Felin Fran Housing,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.6
526338,Felin Fran Housing,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,23.4
526338,Felin Fran Housing,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
526338,Felin Fran Housing,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
526338,Felin Fran Housing,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
526338,Felin Fran Housing,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
526338,Felin Fran Housing,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
526338,Felin Fran Housing,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
526338,Felin Fran Housing,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
526338,Felin Fran Housing,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
526338,Felin Fran Housing,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
526338,Felin Fran Housing,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,71.72
526338,Felin Fran Housing,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,68.61
526338,Felin Fran Housing,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,55.3
526338,Felin Fran Housing,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,119.2
526338,Felin Fran Housing,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,303.3
526338,Felin Fran Housing,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.3
526338,Felin Fran Housing,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
526338,Felin Fran Housing,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
526338,Felin Fran Housing,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-21T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
526338,Felin Fran Housing,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
526338,Felin Fran Housing,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
526338,Felin Fran Housing,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.03
526338,Felin Fran Housing,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.35
526338,Felin Fran Housing,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.44
526338,Felin Fran Housing,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
526338,Felin Fran Housing,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.7
526338,Felin Fran Housing,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.3
526338,Felin Fran Housing,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
526338,Felin Fran Housing,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
526338,Felin Fran Housing,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
526338,Felin Fran Housing,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
526338,Felin Fran Housing,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.39
526338,Felin Fran Housing,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.72
526338,Felin Fran Housing,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.66
526338,Felin Fran Housing,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
526338,Felin Fran Housing,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.2
526338,Felin Fran Housing,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.4
526338,Felin Fran Housing,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.2
526338,Felin Fran Housing,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.46
526338,Felin Fran Housing,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.11
526338,Felin Fran Housing,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
526338,Felin Fran Housing,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,31.09
526338,Felin Fran Housing,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.06
526338,Felin Fran Housing,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,39.03
526338,Felin Fran Housing,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,75.2
526338,Felin Fran Housing,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.8
526338,Felin Fran Housing,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.0
526338,Felin Fran Housing,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,164.6
526338,Felin Fran Housing,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,23.3
526338,Felin Fran Housing,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
526338,Felin Fran Housing,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
526338,Felin Fran Housing,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
526338,Felin Fran Housing,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
526338,Felin Fran Housing,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
526338,Felin Fran Housing,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
526338,Felin Fran Housing,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
526338,Felin Fran Housing,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
526338,Felin Fran Housing,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
526338,Felin Fran Housing,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,66.52
526338,Felin Fran Housing,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,62.16
526338,Felin Fran Housing,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,65.11
526338,Felin Fran Housing,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,98.5
526338,Felin Fran Housing,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.9
526338,Felin Fran Housing,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.6
526338,Felin Fran Housing,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
526338,Felin Fran Housing,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-21T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
526338,Felin Fran Housing,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
526338,Felin Fran Housing,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
526338,Felin Fran Housing,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.15
526338,Felin Fran Housing,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.16
526338,Felin Fran Housing,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.94
526338,Felin Fran Housing,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
526338,Felin Fran Housing,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.4
526338,Felin Fran Housing,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.8
526338,Felin Fran Housing,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
526338,Felin Fran Housing,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
526338,Felin Fran Housing,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
526338,Felin Fran Housing,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
526338,Felin Fran Housing,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.79
526338,Felin Fran Housing,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.44
526338,Felin Fran Housing,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.74
526338,Felin Fran Housing,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
526338,Felin Fran Housing,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.7
526338,Felin Fran Housing,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.4
526338,Felin Fran Housing,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.4
526338,Felin Fran Housing,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
526338,Felin Fran Housing,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.19
526338,Felin Fran Housing,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
526338,Felin Fran Housing,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.57
526338,Felin Fran Housing,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.2
526338,Felin Fran Housing,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,38.46
526338,Felin Fran Housing,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,80.4
526338,Felin Fran Housing,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.6
526338,Felin Fran Housing,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.7
526338,Felin Fran Housing,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,162.1
526338,Felin Fran Housing,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,23.1
526338,Felin Fran Housing,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
526338,Felin Fran Housing,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
526338,Felin Fran Housing,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
526338,Felin Fran Housing,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
526338,Felin Fran Housing,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
526338,Felin Fran Housing,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
526338,Felin Fran Housing,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
526338,Felin Fran Housing,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
526338,Felin Fran Housing,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
526338,Felin Fran Housing,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,55.51
526338,Felin Fran Housing,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,59.81
526338,Felin Fran Housing,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,66.13
526338,Felin Fran Housing,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,100.9
526338,Felin Fran Housing,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
526338,Felin Fran Housing,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.4
526338,Felin Fran Housing,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.9
526338,Felin Fran Housing,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-21T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
526338,Felin Fran Housing,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
526338,Felin Fran Housing,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
526338,Felin Fran Housing,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.39
526338,Felin Fran Housing,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.04
526338,Felin Fran Housing,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.1
526338,Felin Fran Housing,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
526338,Felin Fran Housing,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.2
526338,Felin Fran Housing,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.0
526338,Felin Fran Housing,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.6
526338,Felin Fran Housing,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
526338,Felin Fran Housing,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
526338,Felin Fran Housing,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
526338,Felin Fran Housing,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.5
526338,Felin Fran Housing,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.26
526338,Felin Fran Housing,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.4
526338,Felin Fran Housing,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
526338,Felin Fran Housing,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.7
526338,Felin Fran Housing,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.7
526338,Felin Fran Housing,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.2
526338,Felin Fran Housing,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
526338,Felin Fran Housing,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.09
526338,Felin Fran Housing,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
526338,Felin Fran Housing,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.73
526338,Felin Fran Housing,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,29.02
526338,Felin Fran Housing,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,33.11
526338,Felin Fran Housing,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.0
526338,Felin Fran Housing,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.9
526338,Felin Fran Housing,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.8
526338,Felin Fran Housing,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.5
526338,Felin Fran Housing,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,23.0
526338,Felin Fran Housing,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
526338,Felin Fran Housing,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
526338,Felin Fran Housing,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
526338,Felin Fran Housing,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
526338,Felin Fran Housing,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
526338,Felin Fran Housing,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
526338,Felin Fran Housing,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
526338,Felin Fran Housing,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
526338,Felin Fran Housing,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
526338,Felin Fran Housing,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,56.61
526338,Felin Fran Housing,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,62.36
526338,Felin Fran Housing,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,63.6
526338,Felin Fran Housing,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
526338,Felin Fran Housing,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
526338,Felin Fran Housing,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.1
526338,Felin Fran Housing,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.3
526338,Felin Fran Housing,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
526338,Felin Fran Housing,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
526338,Felin Fran Housing,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-21T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
