Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526338,Felin Fran Housing,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
526338,Felin Fran Housing,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
526338,Felin Fran Housing,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.63
526338,Felin Fran Housing,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.13
526338,Felin Fran Housing,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
526338,Felin Fran Housing,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
526338,Felin Fran Housing,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.6
526338,Felin Fran Housing,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.3
526338,Felin Fran Housing,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.1
526338,Felin Fran Housing,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
526338,Felin Fran Housing,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
526338,Felin Fran Housing,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
526338,Felin Fran Housing,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.51
526338,Felin Fran Housing,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.42
526338,Felin Fran Housing,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.81
526338,Felin Fran Housing,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
526338,Felin Fran Housing,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.9
526338,Felin Fran Housing,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.8
526338,Felin Fran Housing,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.1
526338,Felin Fran Housing,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
526338,Felin Fran Housing,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.25
526338,Felin Fran Housing,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
526338,Felin Fran Housing,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.02
526338,Felin Fran Housing,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.74
526338,Felin Fran Housing,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,35.96
526338,Felin Fran Housing,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,70.5
526338,Felin Fran Housing,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.7
526338,Felin Fran Housing,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.6
526338,Felin Fran Housing,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,151.5
526338,Felin Fran Housing,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,22.9
526338,Felin Fran Housing,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
526338,Felin Fran Housing,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
526338,Felin Fran Housing,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
526338,Felin Fran Housing,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
526338,Felin Fran Housing,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
526338,Felin Fran Housing,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
526338,Felin Fran Housing,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
526338,Felin Fran Housing,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
526338,Felin Fran Housing,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
526338,Felin Fran Housing,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,56.17
526338,Felin Fran Housing,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,60.33
526338,Felin Fran Housing,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,65.76
526338,Felin Fran Housing,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
526338,Felin Fran Housing,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
526338,Felin Fran Housing,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.8
526338,Felin Fran Housing,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.1
526338,Felin Fran Housing,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
526338,Felin Fran Housing,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-21T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
526338,Felin Fran Housing,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
526338,Felin Fran Housing,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
526338,Felin Fran Housing,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.61
526338,Felin Fran Housing,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.47
526338,Felin Fran Housing,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.3
526338,Felin Fran Housing,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
526338,Felin Fran Housing,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.8
526338,Felin Fran Housing,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.5
526338,Felin Fran Housing,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.5
526338,Felin Fran Housing,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
526338,Felin Fran Housing,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
526338,Felin Fran Housing,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
526338,Felin Fran Housing,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.36
526338,Felin Fran Housing,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.23
526338,Felin Fran Housing,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.78
526338,Felin Fran Housing,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
526338,Felin Fran Housing,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.1
526338,Felin Fran Housing,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.6
526338,Felin Fran Housing,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
526338,Felin Fran Housing,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
526338,Felin Fran Housing,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.06
526338,Felin Fran Housing,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
526338,Felin Fran Housing,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.1
526338,Felin Fran Housing,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.37
526338,Felin Fran Housing,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,40.96
526338,Felin Fran Housing,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,76.4
526338,Felin Fran Housing,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.6
526338,Felin Fran Housing,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.7
526338,Felin Fran Housing,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,173.1
526338,Felin Fran Housing,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,22.8
526338,Felin Fran Housing,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
526338,Felin Fran Housing,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
526338,Felin Fran Housing,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
526338,Felin Fran Housing,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
526338,Felin Fran Housing,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
526338,Felin Fran Housing,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
526338,Felin Fran Housing,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
526338,Felin Fran Housing,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
526338,Felin Fran Housing,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
526338,Felin Fran Housing,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,69.08
526338,Felin Fran Housing,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,61.1
526338,Felin Fran Housing,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,66.02
526338,Felin Fran Housing,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,103.4
526338,Felin Fran Housing,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.0
526338,Felin Fran Housing,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.7
526338,Felin Fran Housing,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.4
526338,Felin Fran Housing,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
526338,Felin Fran Housing,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-21T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
526338,Felin Fran Housing,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
526338,Felin Fran Housing,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
526338,Felin Fran Housing,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.13
526338,Felin Fran Housing,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.79
526338,Felin Fran Housing,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.76
526338,Felin Fran Housing,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
526338,Felin Fran Housing,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.9
526338,Felin Fran Housing,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.5
526338,Felin Fran Housing,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.4
526338,Felin Fran Housing,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
526338,Felin Fran Housing,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
526338,Felin Fran Housing,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
526338,Felin Fran Housing,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.95
526338,Felin Fran Housing,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.75
526338,Felin Fran Housing,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.09
526338,Felin Fran Housing,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
526338,Felin Fran Housing,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.7
526338,Felin Fran Housing,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.1
526338,Felin Fran Housing,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
526338,Felin Fran Housing,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
526338,Felin Fran Housing,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.53
526338,Felin Fran Housing,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
526338,Felin Fran Housing,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.42
526338,Felin Fran Housing,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.49
526338,Felin Fran Housing,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,37.76
526338,Felin Fran Housing,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,66.6
526338,Felin Fran Housing,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.6
526338,Felin Fran Housing,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.0
526338,Felin Fran Housing,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,159.0
526338,Felin Fran Housing,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,22.7
526338,Felin Fran Housing,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
526338,Felin Fran Housing,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
526338,Felin Fran Housing,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
526338,Felin Fran Housing,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
526338,Felin Fran Housing,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
526338,Felin Fran Housing,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
526338,Felin Fran Housing,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
526338,Felin Fran Housing,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
526338,Felin Fran Housing,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
526338,Felin Fran Housing,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,65.52
526338,Felin Fran Housing,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,60.05
526338,Felin Fran Housing,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,62.58
526338,Felin Fran Housing,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
526338,Felin Fran Housing,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.8
526338,Felin Fran Housing,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
526338,Felin Fran Housing,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
526338,Felin Fran Housing,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
526338,Felin Fran Housing,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
526338,Felin Fran Housing,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
526338,Felin Fran Housing,2024-01-21T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.0
526338,Felin Fran Housing,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
526338,Felin Fran Housing,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
526338,Felin Fran Housing,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
526338,Felin Fran Housing,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.51
526338,Felin Fran Housing,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.25
526338,Felin Fran Housing,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.41
526338,Felin Fran Housing,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
526338,Felin Fran Housing,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.9
526338,Felin Fran Housing,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.5
526338,Felin Fran Housing,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
526338,Felin Fran Housing,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
526338,Felin Fran Housing,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
526338,Felin Fran Housing,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
526338,Felin Fran Housing,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.12
526338,Felin Fran Housing,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.76
526338,Felin Fran Housing,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.77
526338,Felin Fran Housing,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
526338,Felin Fran Housing,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.6
526338,Felin Fran Housing,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.5
526338,Felin Fran Housing,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
526338,Felin Fran Housing,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.72
526338,Felin Fran Housing,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.73
526338,Felin Fran Housing,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
526338,Felin Fran Housing,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.13
526338,Felin Fran Housing,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.02
526338,Felin Fran Housing,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,27.25
526338,Felin Fran Housing,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,62.3
526338,Felin Fran Housing,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.9
526338,Felin Fran Housing,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.1
526338,Felin Fran Housing,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.8
526338,Felin Fran Housing,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,22.6
526338,Felin Fran Housing,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
526338,Felin Fran Housing,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
526338,Felin Fran Housing,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
526338,Felin Fran Housing,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
526338,Felin Fran Housing,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
526338,Felin Fran Housing,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
526338,Felin Fran Housing,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
526338,Felin Fran Housing,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
526338,Felin Fran Housing,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
526338,Felin Fran Housing,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,52.75
526338,Felin Fran Housing,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,67.04
526338,Felin Fran Housing,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,48.38
526338,Felin Fran Housing,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,117.0
526338,Felin Fran Housing,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
526338,Felin Fran Housing,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.0
526338,Felin Fran Housing,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
526338,Felin Fran Housing,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-21T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.45
526338,Felin Fran Housing,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
526338,Felin Fran Housing,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
526338,Felin Fran Housing,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.22
526338,Felin Fran Housing,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.03
526338,Felin Fran Housing,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.16
526338,Felin Fran Housing,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
526338,Felin Fran Housing,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.6
526338,Felin Fran Housing,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.8
526338,Felin Fran Housing,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
526338,Felin Fran Housing,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
526338,Felin Fran Housing,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
526338,Felin Fran Housing,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
526338,Felin Fran Housing,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.08
526338,Felin Fran Housing,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.19
526338,Felin Fran Housing,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.01
526338,Felin Fran Housing,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
526338,Felin Fran Housing,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
526338,Felin Fran Housing,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.5
526338,Felin Fran Housing,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
526338,Felin Fran Housing,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
526338,Felin Fran Housing,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.32
526338,Felin Fran Housing,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
526338,Felin Fran Housing,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.32
526338,Felin Fran Housing,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.03
526338,Felin Fran Housing,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,29.23
526338,Felin Fran Housing,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.1
526338,Felin Fran Housing,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.6
526338,Felin Fran Housing,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.3
526338,Felin Fran Housing,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.9
526338,Felin Fran Housing,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,22.4
526338,Felin Fran Housing,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
526338,Felin Fran Housing,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
526338,Felin Fran Housing,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
526338,Felin Fran Housing,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
526338,Felin Fran Housing,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
526338,Felin Fran Housing,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
526338,Felin Fran Housing,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
526338,Felin Fran Housing,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
526338,Felin Fran Housing,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
526338,Felin Fran Housing,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,50.61
526338,Felin Fran Housing,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,62.26
526338,Felin Fran Housing,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,46.37
526338,Felin Fran Housing,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,105.4
526338,Felin Fran Housing,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
526338,Felin Fran Housing,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.2
526338,Felin Fran Housing,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
526338,Felin Fran Housing,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
526338,Felin Fran Housing,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-21T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
526338,Felin Fran Housing,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
526338,Felin Fran Housing,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
526338,Felin Fran Housing,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.18
526338,Felin Fran Housing,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.05
526338,Felin Fran Housing,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.78
526338,Felin Fran Housing,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
526338,Felin Fran Housing,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.0
526338,Felin Fran Housing,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.2
526338,Felin Fran Housing,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.7
526338,Felin Fran Housing,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
526338,Felin Fran Housing,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
526338,Felin Fran Housing,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
526338,Felin Fran Housing,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.51
526338,Felin Fran Housing,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.71
526338,Felin Fran Housing,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.72
526338,Felin Fran Housing,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
526338,Felin Fran Housing,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.3
526338,Felin Fran Housing,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.1
526338,Felin Fran Housing,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
526338,Felin Fran Housing,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
526338,Felin Fran Housing,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.31
526338,Felin Fran Housing,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
526338,Felin Fran Housing,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.09
526338,Felin Fran Housing,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.66
526338,Felin Fran Housing,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,33.14
526338,Felin Fran Housing,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.4
526338,Felin Fran Housing,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.9
526338,Felin Fran Housing,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.1
526338,Felin Fran Housing,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,142.2
526338,Felin Fran Housing,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,22.3
526338,Felin Fran Housing,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
526338,Felin Fran Housing,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
526338,Felin Fran Housing,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
526338,Felin Fran Housing,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
526338,Felin Fran Housing,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
526338,Felin Fran Housing,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
526338,Felin Fran Housing,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
526338,Felin Fran Housing,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
526338,Felin Fran Housing,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
526338,Felin Fran Housing,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,57.78
526338,Felin Fran Housing,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,61.44
526338,Felin Fran Housing,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,56.61
526338,Felin Fran Housing,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
526338,Felin Fran Housing,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
526338,Felin Fran Housing,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.9
526338,Felin Fran Housing,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
526338,Felin Fran Housing,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
526338,Felin Fran Housing,2024-01-21T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
526338,Felin Fran Housing,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
526338,Felin Fran Housing,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
526338,Felin Fran Housing,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.61
526338,Felin Fran Housing,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.6
526338,Felin Fran Housing,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.78
526338,Felin Fran Housing,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
526338,Felin Fran Housing,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.8
526338,Felin Fran Housing,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.7
526338,Felin Fran Housing,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
526338,Felin Fran Housing,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
526338,Felin Fran Housing,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
526338,Felin Fran Housing,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
526338,Felin Fran Housing,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.6
526338,Felin Fran Housing,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.73
526338,Felin Fran Housing,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.69
526338,Felin Fran Housing,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
526338,Felin Fran Housing,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.0
526338,Felin Fran Housing,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.5
526338,Felin Fran Housing,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
526338,Felin Fran Housing,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
526338,Felin Fran Housing,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.16
526338,Felin Fran Housing,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
526338,Felin Fran Housing,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.42
526338,Felin Fran Housing,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.94
526338,Felin Fran Housing,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.27
526338,Felin Fran Housing,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
526338,Felin Fran Housing,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.5
526338,Felin Fran Housing,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.7
526338,Felin Fran Housing,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.0
526338,Felin Fran Housing,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,22.2
526338,Felin Fran Housing,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
526338,Felin Fran Housing,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
526338,Felin Fran Housing,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
526338,Felin Fran Housing,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
526338,Felin Fran Housing,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
526338,Felin Fran Housing,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
526338,Felin Fran Housing,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
526338,Felin Fran Housing,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
526338,Felin Fran Housing,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
526338,Felin Fran Housing,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,56.62
526338,Felin Fran Housing,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,58.29
526338,Felin Fran Housing,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,42.71
526338,Felin Fran Housing,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,102.0
526338,Felin Fran Housing,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
526338,Felin Fran Housing,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
526338,Felin Fran Housing,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
526338,Felin Fran Housing,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-21T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
526338,Felin Fran Housing,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
526338,Felin Fran Housing,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
526338,Felin Fran Housing,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.94
526338,Felin Fran Housing,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.59
526338,Felin Fran Housing,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.84
526338,Felin Fran Housing,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
526338,Felin Fran Housing,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.4
526338,Felin Fran Housing,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.2
526338,Felin Fran Housing,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
526338,Felin Fran Housing,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
526338,Felin Fran Housing,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
526338,Felin Fran Housing,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
526338,Felin Fran Housing,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.1
526338,Felin Fran Housing,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.79
526338,Felin Fran Housing,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.71
526338,Felin Fran Housing,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
526338,Felin Fran Housing,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.9
526338,Felin Fran Housing,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.8
526338,Felin Fran Housing,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.7
526338,Felin Fran Housing,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
526338,Felin Fran Housing,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.86
526338,Felin Fran Housing,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
526338,Felin Fran Housing,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,33.49
526338,Felin Fran Housing,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.35
526338,Felin Fran Housing,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.17
526338,Felin Fran Housing,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.6
526338,Felin Fran Housing,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.3
526338,Felin Fran Housing,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.5
526338,Felin Fran Housing,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.7
526338,Felin Fran Housing,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,22.1
526338,Felin Fran Housing,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
526338,Felin Fran Housing,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
526338,Felin Fran Housing,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
526338,Felin Fran Housing,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
526338,Felin Fran Housing,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
526338,Felin Fran Housing,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
526338,Felin Fran Housing,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
526338,Felin Fran Housing,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
526338,Felin Fran Housing,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
526338,Felin Fran Housing,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,68.53
526338,Felin Fran Housing,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,58.75
526338,Felin Fran Housing,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,45.68
526338,Felin Fran Housing,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,117.7
526338,Felin Fran Housing,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.8
526338,Felin Fran Housing,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
526338,Felin Fran Housing,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
526338,Felin Fran Housing,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-21T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.74
526338,Felin Fran Housing,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
526338,Felin Fran Housing,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
526338,Felin Fran Housing,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.86
526338,Felin Fran Housing,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.17
526338,Felin Fran Housing,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.81
526338,Felin Fran Housing,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
526338,Felin Fran Housing,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.3
526338,Felin Fran Housing,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.6
526338,Felin Fran Housing,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
526338,Felin Fran Housing,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
526338,Felin Fran Housing,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
526338,Felin Fran Housing,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
526338,Felin Fran Housing,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.57
526338,Felin Fran Housing,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.5
526338,Felin Fran Housing,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.09
526338,Felin Fran Housing,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
526338,Felin Fran Housing,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.1
526338,Felin Fran Housing,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.2
526338,Felin Fran Housing,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.2
526338,Felin Fran Housing,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.85
526338,Felin Fran Housing,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
526338,Felin Fran Housing,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
526338,Felin Fran Housing,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,32.12
526338,Felin Fran Housing,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,29.99
526338,Felin Fran Housing,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.69
526338,Felin Fran Housing,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.6
526338,Felin Fran Housing,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.7
526338,Felin Fran Housing,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.0
526338,Felin Fran Housing,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.6
526338,Felin Fran Housing,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,22.0
526338,Felin Fran Housing,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
526338,Felin Fran Housing,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
526338,Felin Fran Housing,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
526338,Felin Fran Housing,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
526338,Felin Fran Housing,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
526338,Felin Fran Housing,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
526338,Felin Fran Housing,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
526338,Felin Fran Housing,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
526338,Felin Fran Housing,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
526338,Felin Fran Housing,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,62.56
526338,Felin Fran Housing,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,63.67
526338,Felin Fran Housing,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,47.55
526338,Felin Fran Housing,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,102.7
526338,Felin Fran Housing,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.9
526338,Felin Fran Housing,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.2
526338,Felin Fran Housing,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
526338,Felin Fran Housing,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
526338,Felin Fran Housing,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-21T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.65
526338,Felin Fran Housing,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
526338,Felin Fran Housing,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
526338,Felin Fran Housing,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.11
526338,Felin Fran Housing,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.64
526338,Felin Fran Housing,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.13
526338,Felin Fran Housing,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
526338,Felin Fran Housing,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.2
