Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526338,Felin Fran Housing,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.7
526338,Felin Fran Housing,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
526338,Felin Fran Housing,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
526338,Felin Fran Housing,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
526338,Felin Fran Housing,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
526338,Felin Fran Housing,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.75
526338,Felin Fran Housing,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.5
526338,Felin Fran Housing,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.16
526338,Felin Fran Housing,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
526338,Felin Fran Housing,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.9
526338,Felin Fran Housing,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.7
526338,Felin Fran Housing,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.3
526338,Felin Fran Housing,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
526338,Felin Fran Housing,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.04
526338,Felin Fran Housing,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
526338,Felin Fran Housing,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.37
526338,Felin Fran Housing,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,35.43
526338,Felin Fran Housing,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,31.58
526338,Felin Fran Housing,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.9
526338,Felin Fran Housing,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.1
526338,Felin Fran Housing,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,150.9
526338,Felin Fran Housing,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.4
526338,Felin Fran Housing,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,21.9
526338,Felin Fran Housing,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
526338,Felin Fran Housing,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
526338,Felin Fran Housing,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
526338,Felin Fran Housing,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
526338,Felin Fran Housing,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
526338,Felin Fran Housing,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
526338,Felin Fran Housing,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
526338,Felin Fran Housing,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
526338,Felin Fran Housing,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
526338,Felin Fran Housing,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,58.22
526338,Felin Fran Housing,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,70.57
526338,Felin Fran Housing,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,53.84
526338,Felin Fran Housing,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,100.1
526338,Felin Fran Housing,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.6
526338,Felin Fran Housing,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,298.9
526338,Felin Fran Housing,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
526338,Felin Fran Housing,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
526338,Felin Fran Housing,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-21T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.0
526338,Felin Fran Housing,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.88
526338,Felin Fran Housing,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
526338,Felin Fran Housing,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
526338,Felin Fran Housing,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.43
526338,Felin Fran Housing,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.11
526338,Felin Fran Housing,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.89
526338,Felin Fran Housing,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
526338,Felin Fran Housing,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
526338,Felin Fran Housing,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.3
526338,Felin Fran Housing,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
526338,Felin Fran Housing,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
526338,Felin Fran Housing,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
526338,Felin Fran Housing,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
526338,Felin Fran Housing,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.94
526338,Felin Fran Housing,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.68
526338,Felin Fran Housing,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.58
526338,Felin Fran Housing,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
526338,Felin Fran Housing,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.0
526338,Felin Fran Housing,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.5
526338,Felin Fran Housing,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.2
526338,Felin Fran Housing,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.77
526338,Felin Fran Housing,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.82
526338,Felin Fran Housing,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
526338,Felin Fran Housing,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.79
526338,Felin Fran Housing,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,33.47
526338,Felin Fran Housing,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,28.28
526338,Felin Fran Housing,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.1
526338,Felin Fran Housing,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.8
526338,Felin Fran Housing,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,142.0
526338,Felin Fran Housing,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.5
526338,Felin Fran Housing,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,21.9
526338,Felin Fran Housing,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
526338,Felin Fran Housing,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
526338,Felin Fran Housing,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
526338,Felin Fran Housing,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
526338,Felin Fran Housing,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
526338,Felin Fran Housing,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
526338,Felin Fran Housing,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
526338,Felin Fran Housing,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
526338,Felin Fran Housing,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
526338,Felin Fran Housing,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,51.16
526338,Felin Fran Housing,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,64.26
526338,Felin Fran Housing,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,49.73
526338,Felin Fran Housing,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
526338,Felin Fran Housing,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
526338,Felin Fran Housing,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.7
526338,Felin Fran Housing,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
526338,Felin Fran Housing,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-21T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.29
526338,Felin Fran Housing,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
526338,Felin Fran Housing,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
526338,Felin Fran Housing,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.81
526338,Felin Fran Housing,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.09
526338,Felin Fran Housing,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.73
526338,Felin Fran Housing,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
526338,Felin Fran Housing,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
526338,Felin Fran Housing,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.1
526338,Felin Fran Housing,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
526338,Felin Fran Housing,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
526338,Felin Fran Housing,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
526338,Felin Fran Housing,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
526338,Felin Fran Housing,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.99
526338,Felin Fran Housing,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.54
526338,Felin Fran Housing,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.87
526338,Felin Fran Housing,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
526338,Felin Fran Housing,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.5
526338,Felin Fran Housing,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.6
526338,Felin Fran Housing,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
526338,Felin Fran Housing,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.11
526338,Felin Fran Housing,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.16
526338,Felin Fran Housing,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
526338,Felin Fran Housing,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.85
526338,Felin Fran Housing,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.81
526338,Felin Fran Housing,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,28.1
526338,Felin Fran Housing,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
526338,Felin Fran Housing,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.7
526338,Felin Fran Housing,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.0
526338,Felin Fran Housing,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.9
526338,Felin Fran Housing,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,21.8
526338,Felin Fran Housing,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
526338,Felin Fran Housing,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
526338,Felin Fran Housing,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
526338,Felin Fran Housing,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
526338,Felin Fran Housing,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
526338,Felin Fran Housing,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
526338,Felin Fran Housing,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
526338,Felin Fran Housing,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
526338,Felin Fran Housing,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
526338,Felin Fran Housing,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,48.64
526338,Felin Fran Housing,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,53.45
526338,Felin Fran Housing,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,46.68
526338,Felin Fran Housing,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
526338,Felin Fran Housing,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
526338,Felin Fran Housing,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
526338,Felin Fran Housing,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
526338,Felin Fran Housing,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-21T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.12
526338,Felin Fran Housing,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
526338,Felin Fran Housing,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
526338,Felin Fran Housing,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.7
526338,Felin Fran Housing,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.07
526338,Felin Fran Housing,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.52
526338,Felin Fran Housing,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
526338,Felin Fran Housing,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.7
526338,Felin Fran Housing,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.6
526338,Felin Fran Housing,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
526338,Felin Fran Housing,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
526338,Felin Fran Housing,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
526338,Felin Fran Housing,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
526338,Felin Fran Housing,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.85
526338,Felin Fran Housing,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.9
526338,Felin Fran Housing,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.16
526338,Felin Fran Housing,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
526338,Felin Fran Housing,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
526338,Felin Fran Housing,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.5
526338,Felin Fran Housing,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
526338,Felin Fran Housing,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.32
526338,Felin Fran Housing,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.65
526338,Felin Fran Housing,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
526338,Felin Fran Housing,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.29
526338,Felin Fran Housing,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.98
526338,Felin Fran Housing,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,29.78
526338,Felin Fran Housing,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
526338,Felin Fran Housing,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.0
526338,Felin Fran Housing,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.3
526338,Felin Fran Housing,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.9
526338,Felin Fran Housing,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,21.8
526338,Felin Fran Housing,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
526338,Felin Fran Housing,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
526338,Felin Fran Housing,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
526338,Felin Fran Housing,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
526338,Felin Fran Housing,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
526338,Felin Fran Housing,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
526338,Felin Fran Housing,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
526338,Felin Fran Housing,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
526338,Felin Fran Housing,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
526338,Felin Fran Housing,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,44.83
526338,Felin Fran Housing,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,52.96
526338,Felin Fran Housing,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,45.44
526338,Felin Fran Housing,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
526338,Felin Fran Housing,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
526338,Felin Fran Housing,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
526338,Felin Fran Housing,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
526338,Felin Fran Housing,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-21T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.05
526338,Felin Fran Housing,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.45
526338,Felin Fran Housing,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
526338,Felin Fran Housing,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.07
526338,Felin Fran Housing,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.22
526338,Felin Fran Housing,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
526338,Felin Fran Housing,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
526338,Felin Fran Housing,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
526338,Felin Fran Housing,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
526338,Felin Fran Housing,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
526338,Felin Fran Housing,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
526338,Felin Fran Housing,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
526338,Felin Fran Housing,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
526338,Felin Fran Housing,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.69
526338,Felin Fran Housing,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.98
526338,Felin Fran Housing,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.6
526338,Felin Fran Housing,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
526338,Felin Fran Housing,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
526338,Felin Fran Housing,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
526338,Felin Fran Housing,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
526338,Felin Fran Housing,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.24
526338,Felin Fran Housing,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.0
526338,Felin Fran Housing,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.79
526338,Felin Fran Housing,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.96
526338,Felin Fran Housing,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,33.4
526338,Felin Fran Housing,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.3
526338,Felin Fran Housing,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.9
526338,Felin Fran Housing,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.2
526338,Felin Fran Housing,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,142.1
526338,Felin Fran Housing,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.3
526338,Felin Fran Housing,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,21.8
526338,Felin Fran Housing,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
526338,Felin Fran Housing,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
526338,Felin Fran Housing,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
526338,Felin Fran Housing,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
526338,Felin Fran Housing,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
526338,Felin Fran Housing,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
526338,Felin Fran Housing,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
526338,Felin Fran Housing,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
526338,Felin Fran Housing,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
526338,Felin Fran Housing,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,43.72
526338,Felin Fran Housing,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,52.6
526338,Felin Fran Housing,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
526338,Felin Fran Housing,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,97.1
526338,Felin Fran Housing,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
526338,Felin Fran Housing,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
526338,Felin Fran Housing,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
526338,Felin Fran Housing,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-21T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.76
526338,Felin Fran Housing,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.5
526338,Felin Fran Housing,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
526338,Felin Fran Housing,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.83
526338,Felin Fran Housing,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.96
526338,Felin Fran Housing,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
526338,Felin Fran Housing,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
526338,Felin Fran Housing,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
526338,Felin Fran Housing,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
526338,Felin Fran Housing,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
526338,Felin Fran Housing,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
526338,Felin Fran Housing,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
526338,Felin Fran Housing,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
526338,Felin Fran Housing,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.17
526338,Felin Fran Housing,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.49
526338,Felin Fran Housing,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.03
526338,Felin Fran Housing,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
526338,Felin Fran Housing,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
526338,Felin Fran Housing,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
526338,Felin Fran Housing,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
526338,Felin Fran Housing,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.49
526338,Felin Fran Housing,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.2
526338,Felin Fran Housing,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
526338,Felin Fran Housing,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.64
526338,Felin Fran Housing,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.87
526338,Felin Fran Housing,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.08
526338,Felin Fran Housing,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
526338,Felin Fran Housing,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.1
526338,Felin Fran Housing,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.1
526338,Felin Fran Housing,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.9
526338,Felin Fran Housing,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,21.8
526338,Felin Fran Housing,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
526338,Felin Fran Housing,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
526338,Felin Fran Housing,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
526338,Felin Fran Housing,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
526338,Felin Fran Housing,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
526338,Felin Fran Housing,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
526338,Felin Fran Housing,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
526338,Felin Fran Housing,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
526338,Felin Fran Housing,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
526338,Felin Fran Housing,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.64
526338,Felin Fran Housing,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,44.33
526338,Felin Fran Housing,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.09
526338,Felin Fran Housing,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
526338,Felin Fran Housing,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
526338,Felin Fran Housing,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
526338,Felin Fran Housing,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
526338,Felin Fran Housing,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-21T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.77
526338,Felin Fran Housing,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.69
526338,Felin Fran Housing,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
526338,Felin Fran Housing,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.1
526338,Felin Fran Housing,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.79
526338,Felin Fran Housing,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.53
526338,Felin Fran Housing,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
526338,Felin Fran Housing,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
526338,Felin Fran Housing,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
526338,Felin Fran Housing,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
526338,Felin Fran Housing,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
526338,Felin Fran Housing,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
526338,Felin Fran Housing,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
526338,Felin Fran Housing,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.56
526338,Felin Fran Housing,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.5
526338,Felin Fran Housing,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.14
526338,Felin Fran Housing,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
526338,Felin Fran Housing,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
526338,Felin Fran Housing,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
526338,Felin Fran Housing,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
526338,Felin Fran Housing,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.19
526338,Felin Fran Housing,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.18
526338,Felin Fran Housing,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
526338,Felin Fran Housing,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.18
526338,Felin Fran Housing,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.22
526338,Felin Fran Housing,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.14
526338,Felin Fran Housing,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
526338,Felin Fran Housing,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.3
526338,Felin Fran Housing,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.5
526338,Felin Fran Housing,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.7
526338,Felin Fran Housing,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,21.7
526338,Felin Fran Housing,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
526338,Felin Fran Housing,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
526338,Felin Fran Housing,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
526338,Felin Fran Housing,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
526338,Felin Fran Housing,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
526338,Felin Fran Housing,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
526338,Felin Fran Housing,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
526338,Felin Fran Housing,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
526338,Felin Fran Housing,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
526338,Felin Fran Housing,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.84
526338,Felin Fran Housing,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,43.52
526338,Felin Fran Housing,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.79
526338,Felin Fran Housing,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
526338,Felin Fran Housing,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
526338,Felin Fran Housing,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
526338,Felin Fran Housing,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
526338,Felin Fran Housing,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-21T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.11
526338,Felin Fran Housing,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.33
526338,Felin Fran Housing,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
526338,Felin Fran Housing,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.28
526338,Felin Fran Housing,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.11
526338,Felin Fran Housing,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.94
526338,Felin Fran Housing,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
526338,Felin Fran Housing,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
526338,Felin Fran Housing,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
526338,Felin Fran Housing,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
526338,Felin Fran Housing,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
526338,Felin Fran Housing,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
526338,Felin Fran Housing,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
526338,Felin Fran Housing,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.91
526338,Felin Fran Housing,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.53
526338,Felin Fran Housing,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.85
526338,Felin Fran Housing,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
526338,Felin Fran Housing,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.1
526338,Felin Fran Housing,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
526338,Felin Fran Housing,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
526338,Felin Fran Housing,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.07
526338,Felin Fran Housing,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.89
526338,Felin Fran Housing,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
526338,Felin Fran Housing,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.18
526338,Felin Fran Housing,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.31
526338,Felin Fran Housing,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.59
526338,Felin Fran Housing,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
526338,Felin Fran Housing,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.3
526338,Felin Fran Housing,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.0
526338,Felin Fran Housing,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.9
526338,Felin Fran Housing,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,21.6
526338,Felin Fran Housing,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
526338,Felin Fran Housing,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
526338,Felin Fran Housing,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
526338,Felin Fran Housing,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
526338,Felin Fran Housing,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
526338,Felin Fran Housing,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
526338,Felin Fran Housing,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
526338,Felin Fran Housing,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
526338,Felin Fran Housing,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
526338,Felin Fran Housing,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,44.37
526338,Felin Fran Housing,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.97
526338,Felin Fran Housing,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.36
526338,Felin Fran Housing,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
526338,Felin Fran Housing,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
526338,Felin Fran Housing,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
526338,Felin Fran Housing,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
526338,Felin Fran Housing,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-21T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.84
526338,Felin Fran Housing,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
526338,Felin Fran Housing,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
526338,Felin Fran Housing,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.42
526338,Felin Fran Housing,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.85
526338,Felin Fran Housing,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.49
526338,Felin Fran Housing,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
526338,Felin Fran Housing,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
526338,Felin Fran Housing,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
526338,Felin Fran Housing,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
526338,Felin Fran Housing,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
526338,Felin Fran Housing,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
526338,Felin Fran Housing,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
526338,Felin Fran Housing,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.66
526338,Felin Fran Housing,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.57
526338,Felin Fran Housing,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.32
526338,Felin Fran Housing,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
526338,Felin Fran Housing,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
526338,Felin Fran Housing,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
526338,Felin Fran Housing,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
526338,Felin Fran Housing,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.8
526338,Felin Fran Housing,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.18
526338,Felin Fran Housing,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
526338,Felin Fran Housing,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.69
526338,Felin Fran Housing,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.68
526338,Felin Fran Housing,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.1
526338,Felin Fran Housing,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
526338,Felin Fran Housing,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.8
526338,Felin Fran Housing,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.4
526338,Felin Fran Housing,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.7
526338,Felin Fran Housing,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,21.6
526338,Felin Fran Housing,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
526338,Felin Fran Housing,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
526338,Felin Fran Housing,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
526338,Felin Fran Housing,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
526338,Felin Fran Housing,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
526338,Felin Fran Housing,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
526338,Felin Fran Housing,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
526338,Felin Fran Housing,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
526338,Felin Fran Housing,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
526338,Felin Fran Housing,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.77
526338,Felin Fran Housing,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,40.11
526338,Felin Fran Housing,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.89
526338,Felin Fran Housing,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
526338,Felin Fran Housing,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
526338,Felin Fran Housing,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
526338,Felin Fran Housing,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
526338,Felin Fran Housing,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-21T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.99
526338,Felin Fran Housing,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.52
526338,Felin Fran Housing,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
526338,Felin Fran Housing,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.42
526338,Felin Fran Housing,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.83
526338,Felin Fran Housing,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.25
526338,Felin Fran Housing,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
526338,Felin Fran Housing,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
526338,Felin Fran Housing,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
526338,Felin Fran Housing,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
526338,Felin Fran Housing,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
526338,Felin Fran Housing,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
526338,Felin Fran Housing,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
526338,Felin Fran Housing,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.7
526338,Felin Fran Housing,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.3
526338,Felin Fran Housing,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.27
