Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526338,Felin Fran Housing,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
526338,Felin Fran Housing,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
526338,Felin Fran Housing,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
526338,Felin Fran Housing,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
526338,Felin Fran Housing,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.62
526338,Felin Fran Housing,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.11
526338,Felin Fran Housing,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
526338,Felin Fran Housing,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.99
526338,Felin Fran Housing,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.87
526338,Felin Fran Housing,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.65
526338,Felin Fran Housing,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
526338,Felin Fran Housing,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.9
526338,Felin Fran Housing,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.8
526338,Felin Fran Housing,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.3
526338,Felin Fran Housing,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,21.6
526338,Felin Fran Housing,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
526338,Felin Fran Housing,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
526338,Felin Fran Housing,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
526338,Felin Fran Housing,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
526338,Felin Fran Housing,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
526338,Felin Fran Housing,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
526338,Felin Fran Housing,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
526338,Felin Fran Housing,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
526338,Felin Fran Housing,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
526338,Felin Fran Housing,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.11
526338,Felin Fran Housing,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.02
526338,Felin Fran Housing,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.16
526338,Felin Fran Housing,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
526338,Felin Fran Housing,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
526338,Felin Fran Housing,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
526338,Felin Fran Housing,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
526338,Felin Fran Housing,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.7
526338,Felin Fran Housing,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.38
526338,Felin Fran Housing,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
526338,Felin Fran Housing,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.59
526338,Felin Fran Housing,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.87
526338,Felin Fran Housing,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.57
526338,Felin Fran Housing,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
526338,Felin Fran Housing,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
526338,Felin Fran Housing,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
526338,Felin Fran Housing,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
526338,Felin Fran Housing,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
526338,Felin Fran Housing,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
526338,Felin Fran Housing,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
526338,Felin Fran Housing,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.03
526338,Felin Fran Housing,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.25
526338,Felin Fran Housing,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.95
526338,Felin Fran Housing,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
526338,Felin Fran Housing,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
526338,Felin Fran Housing,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
526338,Felin Fran Housing,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
526338,Felin Fran Housing,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.41
526338,Felin Fran Housing,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.99
526338,Felin Fran Housing,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
526338,Felin Fran Housing,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.6
526338,Felin Fran Housing,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.06
526338,Felin Fran Housing,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.06
526338,Felin Fran Housing,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.8
526338,Felin Fran Housing,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.7
526338,Felin Fran Housing,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.2
526338,Felin Fran Housing,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.0
526338,Felin Fran Housing,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,21.6
526338,Felin Fran Housing,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
526338,Felin Fran Housing,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
526338,Felin Fran Housing,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
526338,Felin Fran Housing,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
526338,Felin Fran Housing,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
526338,Felin Fran Housing,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
526338,Felin Fran Housing,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
526338,Felin Fran Housing,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
526338,Felin Fran Housing,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
526338,Felin Fran Housing,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.23
526338,Felin Fran Housing,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.2
526338,Felin Fran Housing,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.59
526338,Felin Fran Housing,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
526338,Felin Fran Housing,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
526338,Felin Fran Housing,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
526338,Felin Fran Housing,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
526338,Felin Fran Housing,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-21T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.61
526338,Felin Fran Housing,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.64
526338,Felin Fran Housing,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
526338,Felin Fran Housing,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.75
526338,Felin Fran Housing,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.53
526338,Felin Fran Housing,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.55
526338,Felin Fran Housing,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
526338,Felin Fran Housing,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
526338,Felin Fran Housing,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
526338,Felin Fran Housing,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
526338,Felin Fran Housing,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
526338,Felin Fran Housing,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
526338,Felin Fran Housing,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
526338,Felin Fran Housing,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.59
526338,Felin Fran Housing,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
526338,Felin Fran Housing,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.63
526338,Felin Fran Housing,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
526338,Felin Fran Housing,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
526338,Felin Fran Housing,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
526338,Felin Fran Housing,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
526338,Felin Fran Housing,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
526338,Felin Fran Housing,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
526338,Felin Fran Housing,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
526338,Felin Fran Housing,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.88
526338,Felin Fran Housing,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.72
526338,Felin Fran Housing,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.53
526338,Felin Fran Housing,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.3
526338,Felin Fran Housing,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.3
526338,Felin Fran Housing,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.2
526338,Felin Fran Housing,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.6
526338,Felin Fran Housing,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,21.5
526338,Felin Fran Housing,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
526338,Felin Fran Housing,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
526338,Felin Fran Housing,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
526338,Felin Fran Housing,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
526338,Felin Fran Housing,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
526338,Felin Fran Housing,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
526338,Felin Fran Housing,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
526338,Felin Fran Housing,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
526338,Felin Fran Housing,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
526338,Felin Fran Housing,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.23
526338,Felin Fran Housing,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.76
526338,Felin Fran Housing,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.71
526338,Felin Fran Housing,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
526338,Felin Fran Housing,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
526338,Felin Fran Housing,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
526338,Felin Fran Housing,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
526338,Felin Fran Housing,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.18
526338,Felin Fran Housing,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.71
526338,Felin Fran Housing,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
526338,Felin Fran Housing,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.87
526338,Felin Fran Housing,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.96
526338,Felin Fran Housing,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.81
526338,Felin Fran Housing,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
526338,Felin Fran Housing,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
526338,Felin Fran Housing,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
526338,Felin Fran Housing,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
526338,Felin Fran Housing,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
526338,Felin Fran Housing,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
526338,Felin Fran Housing,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
526338,Felin Fran Housing,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.61
526338,Felin Fran Housing,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
526338,Felin Fran Housing,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.45
526338,Felin Fran Housing,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
526338,Felin Fran Housing,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
526338,Felin Fran Housing,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
526338,Felin Fran Housing,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
526338,Felin Fran Housing,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.07
526338,Felin Fran Housing,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
526338,Felin Fran Housing,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
526338,Felin Fran Housing,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.18
526338,Felin Fran Housing,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.35
526338,Felin Fran Housing,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.17
526338,Felin Fran Housing,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
526338,Felin Fran Housing,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.3
526338,Felin Fran Housing,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.1
526338,Felin Fran Housing,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.2
526338,Felin Fran Housing,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,21.5
526338,Felin Fran Housing,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
526338,Felin Fran Housing,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
526338,Felin Fran Housing,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
526338,Felin Fran Housing,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
526338,Felin Fran Housing,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
526338,Felin Fran Housing,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
526338,Felin Fran Housing,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
526338,Felin Fran Housing,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
526338,Felin Fran Housing,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
526338,Felin Fran Housing,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.66
526338,Felin Fran Housing,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.11
526338,Felin Fran Housing,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.43
526338,Felin Fran Housing,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
526338,Felin Fran Housing,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
526338,Felin Fran Housing,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
526338,Felin Fran Housing,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
526338,Felin Fran Housing,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-21T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.17
526338,Felin Fran Housing,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
526338,Felin Fran Housing,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
526338,Felin Fran Housing,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.41
526338,Felin Fran Housing,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.13
526338,Felin Fran Housing,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.78
526338,Felin Fran Housing,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
526338,Felin Fran Housing,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
526338,Felin Fran Housing,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
526338,Felin Fran Housing,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
526338,Felin Fran Housing,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
526338,Felin Fran Housing,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
526338,Felin Fran Housing,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
526338,Felin Fran Housing,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
526338,Felin Fran Housing,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.22
526338,Felin Fran Housing,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.42
526338,Felin Fran Housing,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
526338,Felin Fran Housing,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
526338,Felin Fran Housing,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
526338,Felin Fran Housing,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
526338,Felin Fran Housing,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.23
526338,Felin Fran Housing,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
526338,Felin Fran Housing,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
526338,Felin Fran Housing,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.81
526338,Felin Fran Housing,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.42
526338,Felin Fran Housing,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.53
526338,Felin Fran Housing,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
526338,Felin Fran Housing,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.9
526338,Felin Fran Housing,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.2
526338,Felin Fran Housing,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.2
526338,Felin Fran Housing,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,21.5
526338,Felin Fran Housing,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
526338,Felin Fran Housing,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
526338,Felin Fran Housing,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
526338,Felin Fran Housing,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
526338,Felin Fran Housing,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
526338,Felin Fran Housing,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
526338,Felin Fran Housing,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
526338,Felin Fran Housing,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
526338,Felin Fran Housing,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
526338,Felin Fran Housing,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.08
526338,Felin Fran Housing,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.79
526338,Felin Fran Housing,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.73
526338,Felin Fran Housing,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
526338,Felin Fran Housing,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
526338,Felin Fran Housing,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
526338,Felin Fran Housing,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
526338,Felin Fran Housing,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-21T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.06
526338,Felin Fran Housing,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
526338,Felin Fran Housing,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
526338,Felin Fran Housing,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.5
526338,Felin Fran Housing,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.14
526338,Felin Fran Housing,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.65
526338,Felin Fran Housing,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
526338,Felin Fran Housing,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
526338,Felin Fran Housing,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
526338,Felin Fran Housing,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
526338,Felin Fran Housing,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
526338,Felin Fran Housing,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
526338,Felin Fran Housing,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
526338,Felin Fran Housing,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
526338,Felin Fran Housing,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.58
526338,Felin Fran Housing,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
526338,Felin Fran Housing,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
526338,Felin Fran Housing,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
526338,Felin Fran Housing,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
526338,Felin Fran Housing,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
526338,Felin Fran Housing,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.61
526338,Felin Fran Housing,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
526338,Felin Fran Housing,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
526338,Felin Fran Housing,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.56
526338,Felin Fran Housing,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.42
526338,Felin Fran Housing,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.81
526338,Felin Fran Housing,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
526338,Felin Fran Housing,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.7
526338,Felin Fran Housing,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.0
526338,Felin Fran Housing,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.2
526338,Felin Fran Housing,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,21.5
526338,Felin Fran Housing,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
526338,Felin Fran Housing,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
526338,Felin Fran Housing,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
526338,Felin Fran Housing,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
526338,Felin Fran Housing,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
526338,Felin Fran Housing,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
526338,Felin Fran Housing,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
526338,Felin Fran Housing,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
526338,Felin Fran Housing,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
526338,Felin Fran Housing,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.72
526338,Felin Fran Housing,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.15
526338,Felin Fran Housing,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.79
526338,Felin Fran Housing,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
526338,Felin Fran Housing,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
526338,Felin Fran Housing,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
526338,Felin Fran Housing,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
526338,Felin Fran Housing,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.9
526338,Felin Fran Housing,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.37
526338,Felin Fran Housing,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
526338,Felin Fran Housing,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.37
526338,Felin Fran Housing,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.93
526338,Felin Fran Housing,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.17
526338,Felin Fran Housing,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
526338,Felin Fran Housing,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
526338,Felin Fran Housing,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
526338,Felin Fran Housing,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
526338,Felin Fran Housing,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
526338,Felin Fran Housing,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
526338,Felin Fran Housing,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
526338,Felin Fran Housing,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.98
526338,Felin Fran Housing,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
526338,Felin Fran Housing,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.68
526338,Felin Fran Housing,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
526338,Felin Fran Housing,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
526338,Felin Fran Housing,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
526338,Felin Fran Housing,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
526338,Felin Fran Housing,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.27
526338,Felin Fran Housing,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
526338,Felin Fran Housing,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
526338,Felin Fran Housing,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.17
526338,Felin Fran Housing,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.82
526338,Felin Fran Housing,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.9
526338,Felin Fran Housing,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
526338,Felin Fran Housing,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.0
526338,Felin Fran Housing,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.5
526338,Felin Fran Housing,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.8
526338,Felin Fran Housing,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,21.5
526338,Felin Fran Housing,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
526338,Felin Fran Housing,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
526338,Felin Fran Housing,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
526338,Felin Fran Housing,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
526338,Felin Fran Housing,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
526338,Felin Fran Housing,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
526338,Felin Fran Housing,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
526338,Felin Fran Housing,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
526338,Felin Fran Housing,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
526338,Felin Fran Housing,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.52
526338,Felin Fran Housing,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.69
526338,Felin Fran Housing,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.75
526338,Felin Fran Housing,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
526338,Felin Fran Housing,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
526338,Felin Fran Housing,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
526338,Felin Fran Housing,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
526338,Felin Fran Housing,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.74
526338,Felin Fran Housing,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.4
526338,Felin Fran Housing,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
526338,Felin Fran Housing,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.33
526338,Felin Fran Housing,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.67
526338,Felin Fran Housing,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.15
526338,Felin Fran Housing,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
526338,Felin Fran Housing,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
526338,Felin Fran Housing,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
526338,Felin Fran Housing,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
526338,Felin Fran Housing,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
526338,Felin Fran Housing,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
526338,Felin Fran Housing,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
526338,Felin Fran Housing,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
526338,Felin Fran Housing,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
526338,Felin Fran Housing,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.73
526338,Felin Fran Housing,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
526338,Felin Fran Housing,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
526338,Felin Fran Housing,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
526338,Felin Fran Housing,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
526338,Felin Fran Housing,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.39
526338,Felin Fran Housing,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
526338,Felin Fran Housing,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
526338,Felin Fran Housing,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.49
526338,Felin Fran Housing,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.63
526338,Felin Fran Housing,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.89
526338,Felin Fran Housing,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
526338,Felin Fran Housing,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.0
526338,Felin Fran Housing,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.8
526338,Felin Fran Housing,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.4
526338,Felin Fran Housing,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,21.6
526338,Felin Fran Housing,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
526338,Felin Fran Housing,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
526338,Felin Fran Housing,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
526338,Felin Fran Housing,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
526338,Felin Fran Housing,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
526338,Felin Fran Housing,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
526338,Felin Fran Housing,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
526338,Felin Fran Housing,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
526338,Felin Fran Housing,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
526338,Felin Fran Housing,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.82
526338,Felin Fran Housing,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.56
526338,Felin Fran Housing,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.77
526338,Felin Fran Housing,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
526338,Felin Fran Housing,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
526338,Felin Fran Housing,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
526338,Felin Fran Housing,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
526338,Felin Fran Housing,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.08
526338,Felin Fran Housing,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.57
526338,Felin Fran Housing,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
526338,Felin Fran Housing,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.04
526338,Felin Fran Housing,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.85
526338,Felin Fran Housing,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.76
526338,Felin Fran Housing,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
526338,Felin Fran Housing,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
526338,Felin Fran Housing,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
526338,Felin Fran Housing,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
526338,Felin Fran Housing,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
526338,Felin Fran Housing,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
526338,Felin Fran Housing,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
526338,Felin Fran Housing,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
526338,Felin Fran Housing,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.67
526338,Felin Fran Housing,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
526338,Felin Fran Housing,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
526338,Felin Fran Housing,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
526338,Felin Fran Housing,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
526338,Felin Fran Housing,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
526338,Felin Fran Housing,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.61
526338,Felin Fran Housing,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
526338,Felin Fran Housing,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
526338,Felin Fran Housing,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.17
526338,Felin Fran Housing,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.97
526338,Felin Fran Housing,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.33
526338,Felin Fran Housing,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
526338,Felin Fran Housing,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
526338,Felin Fran Housing,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.1
526338,Felin Fran Housing,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.3
526338,Felin Fran Housing,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,21.6
526338,Felin Fran Housing,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
526338,Felin Fran Housing,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
526338,Felin Fran Housing,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
526338,Felin Fran Housing,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
526338,Felin Fran Housing,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
526338,Felin Fran Housing,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
526338,Felin Fran Housing,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
526338,Felin Fran Housing,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
526338,Felin Fran Housing,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
526338,Felin Fran Housing,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.55
526338,Felin Fran Housing,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.5
526338,Felin Fran Housing,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.67
526338,Felin Fran Housing,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
526338,Felin Fran Housing,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
526338,Felin Fran Housing,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
526338,Felin Fran Housing,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
526338,Felin Fran Housing,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.17
526338,Felin Fran Housing,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.65
526338,Felin Fran Housing,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
526338,Felin Fran Housing,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.37
526338,Felin Fran Housing,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
526338,Felin Fran Housing,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.21
526338,Felin Fran Housing,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
526338,Felin Fran Housing,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
526338,Felin Fran Housing,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
526338,Felin Fran Housing,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
526338,Felin Fran Housing,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
526338,Felin Fran Housing,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
526338,Felin Fran Housing,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
526338,Felin Fran Housing,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.64
526338,Felin Fran Housing,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
526338,Felin Fran Housing,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
526338,Felin Fran Housing,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
526338,Felin Fran Housing,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
526338,Felin Fran Housing,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
526338,Felin Fran Housing,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
526338,Felin Fran Housing,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.5
526338,Felin Fran Housing,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
526338,Felin Fran Housing,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
526338,Felin Fran Housing,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.06
