Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526338,Felin Fran Housing,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.7
526338,Felin Fran Housing,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.09
526338,Felin Fran Housing,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
526338,Felin Fran Housing,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
526338,Felin Fran Housing,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.4
526338,Felin Fran Housing,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.8
526338,Felin Fran Housing,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,21.6
526338,Felin Fran Housing,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
526338,Felin Fran Housing,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
526338,Felin Fran Housing,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
526338,Felin Fran Housing,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
526338,Felin Fran Housing,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
526338,Felin Fran Housing,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
526338,Felin Fran Housing,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
526338,Felin Fran Housing,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
526338,Felin Fran Housing,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
526338,Felin Fran Housing,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.07
526338,Felin Fran Housing,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.01
526338,Felin Fran Housing,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.19
526338,Felin Fran Housing,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
526338,Felin Fran Housing,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
526338,Felin Fran Housing,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
526338,Felin Fran Housing,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
526338,Felin Fran Housing,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.16
526338,Felin Fran Housing,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.51
526338,Felin Fran Housing,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
526338,Felin Fran Housing,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.55
526338,Felin Fran Housing,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.72
526338,Felin Fran Housing,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.75
526338,Felin Fran Housing,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
526338,Felin Fran Housing,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
526338,Felin Fran Housing,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
526338,Felin Fran Housing,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
526338,Felin Fran Housing,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
526338,Felin Fran Housing,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
526338,Felin Fran Housing,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
526338,Felin Fran Housing,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.6
526338,Felin Fran Housing,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
526338,Felin Fran Housing,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
526338,Felin Fran Housing,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
526338,Felin Fran Housing,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
526338,Felin Fran Housing,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
526338,Felin Fran Housing,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
526338,Felin Fran Housing,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.18
526338,Felin Fran Housing,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
526338,Felin Fran Housing,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
526338,Felin Fran Housing,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.45
526338,Felin Fran Housing,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.24
526338,Felin Fran Housing,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.48
526338,Felin Fran Housing,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
526338,Felin Fran Housing,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
526338,Felin Fran Housing,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
526338,Felin Fran Housing,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.9
526338,Felin Fran Housing,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,21.6
526338,Felin Fran Housing,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
526338,Felin Fran Housing,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
526338,Felin Fran Housing,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
526338,Felin Fran Housing,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
526338,Felin Fran Housing,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
526338,Felin Fran Housing,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
526338,Felin Fran Housing,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
526338,Felin Fran Housing,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
526338,Felin Fran Housing,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
526338,Felin Fran Housing,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.6
526338,Felin Fran Housing,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.06
526338,Felin Fran Housing,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.32
526338,Felin Fran Housing,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
526338,Felin Fran Housing,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
526338,Felin Fran Housing,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
526338,Felin Fran Housing,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
526338,Felin Fran Housing,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-21T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.83
526338,Felin Fran Housing,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.68
526338,Felin Fran Housing,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
526338,Felin Fran Housing,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.62
526338,Felin Fran Housing,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
526338,Felin Fran Housing,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.72
526338,Felin Fran Housing,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
526338,Felin Fran Housing,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
526338,Felin Fran Housing,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
526338,Felin Fran Housing,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
526338,Felin Fran Housing,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
526338,Felin Fran Housing,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
526338,Felin Fran Housing,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
526338,Felin Fran Housing,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.68
526338,Felin Fran Housing,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
526338,Felin Fran Housing,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
526338,Felin Fran Housing,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
526338,Felin Fran Housing,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
526338,Felin Fran Housing,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
526338,Felin Fran Housing,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
526338,Felin Fran Housing,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.02
526338,Felin Fran Housing,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
526338,Felin Fran Housing,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
526338,Felin Fran Housing,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.36
526338,Felin Fran Housing,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.84
526338,Felin Fran Housing,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.68
526338,Felin Fran Housing,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
526338,Felin Fran Housing,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
526338,Felin Fran Housing,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
526338,Felin Fran Housing,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
526338,Felin Fran Housing,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,21.6
526338,Felin Fran Housing,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
526338,Felin Fran Housing,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
526338,Felin Fran Housing,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
526338,Felin Fran Housing,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
526338,Felin Fran Housing,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
526338,Felin Fran Housing,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
526338,Felin Fran Housing,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
526338,Felin Fran Housing,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
526338,Felin Fran Housing,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
526338,Felin Fran Housing,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.67
526338,Felin Fran Housing,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.14
526338,Felin Fran Housing,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.9
526338,Felin Fran Housing,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
526338,Felin Fran Housing,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
526338,Felin Fran Housing,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
526338,Felin Fran Housing,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
526338,Felin Fran Housing,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-21T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.6
526338,Felin Fran Housing,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.62
526338,Felin Fran Housing,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
526338,Felin Fran Housing,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.05
526338,Felin Fran Housing,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.74
526338,Felin Fran Housing,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.58
526338,Felin Fran Housing,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
526338,Felin Fran Housing,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
526338,Felin Fran Housing,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
526338,Felin Fran Housing,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
526338,Felin Fran Housing,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
526338,Felin Fran Housing,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
526338,Felin Fran Housing,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
526338,Felin Fran Housing,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.3
526338,Felin Fran Housing,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
526338,Felin Fran Housing,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
526338,Felin Fran Housing,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
526338,Felin Fran Housing,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
526338,Felin Fran Housing,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
526338,Felin Fran Housing,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
526338,Felin Fran Housing,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.61
526338,Felin Fran Housing,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
526338,Felin Fran Housing,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
526338,Felin Fran Housing,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.21
526338,Felin Fran Housing,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.07
526338,Felin Fran Housing,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.69
526338,Felin Fran Housing,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
526338,Felin Fran Housing,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
526338,Felin Fran Housing,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
526338,Felin Fran Housing,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
526338,Felin Fran Housing,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,21.6
526338,Felin Fran Housing,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
526338,Felin Fran Housing,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
526338,Felin Fran Housing,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
526338,Felin Fran Housing,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
526338,Felin Fran Housing,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
526338,Felin Fran Housing,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
526338,Felin Fran Housing,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
526338,Felin Fran Housing,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
526338,Felin Fran Housing,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
526338,Felin Fran Housing,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.56
526338,Felin Fran Housing,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.11
526338,Felin Fran Housing,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.16
526338,Felin Fran Housing,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
526338,Felin Fran Housing,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
526338,Felin Fran Housing,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
526338,Felin Fran Housing,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
526338,Felin Fran Housing,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.7
526338,Felin Fran Housing,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.49
526338,Felin Fran Housing,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
526338,Felin Fran Housing,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.82
526338,Felin Fran Housing,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
526338,Felin Fran Housing,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.29
526338,Felin Fran Housing,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
526338,Felin Fran Housing,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
526338,Felin Fran Housing,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
526338,Felin Fran Housing,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
526338,Felin Fran Housing,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
526338,Felin Fran Housing,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
526338,Felin Fran Housing,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
526338,Felin Fran Housing,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
526338,Felin Fran Housing,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
526338,Felin Fran Housing,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
526338,Felin Fran Housing,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
526338,Felin Fran Housing,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
526338,Felin Fran Housing,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
526338,Felin Fran Housing,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
526338,Felin Fran Housing,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.8
526338,Felin Fran Housing,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
526338,Felin Fran Housing,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
526338,Felin Fran Housing,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.43
526338,Felin Fran Housing,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.95
526338,Felin Fran Housing,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.43
526338,Felin Fran Housing,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
526338,Felin Fran Housing,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
526338,Felin Fran Housing,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
526338,Felin Fran Housing,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
526338,Felin Fran Housing,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,21.6
526338,Felin Fran Housing,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
526338,Felin Fran Housing,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
526338,Felin Fran Housing,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
526338,Felin Fran Housing,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
526338,Felin Fran Housing,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
526338,Felin Fran Housing,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
526338,Felin Fran Housing,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
526338,Felin Fran Housing,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
526338,Felin Fran Housing,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
526338,Felin Fran Housing,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.58
526338,Felin Fran Housing,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.75
526338,Felin Fran Housing,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.46
526338,Felin Fran Housing,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
526338,Felin Fran Housing,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
526338,Felin Fran Housing,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
526338,Felin Fran Housing,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
526338,Felin Fran Housing,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-21T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.0
526338,Felin Fran Housing,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.54
526338,Felin Fran Housing,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
526338,Felin Fran Housing,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.6
526338,Felin Fran Housing,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.9
526338,Felin Fran Housing,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.16
526338,Felin Fran Housing,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
526338,Felin Fran Housing,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
526338,Felin Fran Housing,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
526338,Felin Fran Housing,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
526338,Felin Fran Housing,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
526338,Felin Fran Housing,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
526338,Felin Fran Housing,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
526338,Felin Fran Housing,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.38
526338,Felin Fran Housing,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.6
526338,Felin Fran Housing,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
526338,Felin Fran Housing,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
526338,Felin Fran Housing,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
526338,Felin Fran Housing,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
526338,Felin Fran Housing,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
526338,Felin Fran Housing,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.69
526338,Felin Fran Housing,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
526338,Felin Fran Housing,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
526338,Felin Fran Housing,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.37
526338,Felin Fran Housing,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.59
526338,Felin Fran Housing,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.13
526338,Felin Fran Housing,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
526338,Felin Fran Housing,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
526338,Felin Fran Housing,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.9
526338,Felin Fran Housing,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
526338,Felin Fran Housing,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,21.6
526338,Felin Fran Housing,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
526338,Felin Fran Housing,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
526338,Felin Fran Housing,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
526338,Felin Fran Housing,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
526338,Felin Fran Housing,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
526338,Felin Fran Housing,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
526338,Felin Fran Housing,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
526338,Felin Fran Housing,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
526338,Felin Fran Housing,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
526338,Felin Fran Housing,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.35
526338,Felin Fran Housing,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.1
526338,Felin Fran Housing,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.18
526338,Felin Fran Housing,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
526338,Felin Fran Housing,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
526338,Felin Fran Housing,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
526338,Felin Fran Housing,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
526338,Felin Fran Housing,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-21T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.1
526338,Felin Fran Housing,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
526338,Felin Fran Housing,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
526338,Felin Fran Housing,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.01
526338,Felin Fran Housing,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
526338,Felin Fran Housing,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.13
526338,Felin Fran Housing,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
526338,Felin Fran Housing,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
526338,Felin Fran Housing,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
526338,Felin Fran Housing,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
526338,Felin Fran Housing,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
526338,Felin Fran Housing,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
526338,Felin Fran Housing,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
526338,Felin Fran Housing,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.43
526338,Felin Fran Housing,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
526338,Felin Fran Housing,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
526338,Felin Fran Housing,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
526338,Felin Fran Housing,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
526338,Felin Fran Housing,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
526338,Felin Fran Housing,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
526338,Felin Fran Housing,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.55
526338,Felin Fran Housing,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
526338,Felin Fran Housing,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
526338,Felin Fran Housing,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.49
526338,Felin Fran Housing,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.38
526338,Felin Fran Housing,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.96
526338,Felin Fran Housing,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
526338,Felin Fran Housing,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
526338,Felin Fran Housing,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
526338,Felin Fran Housing,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
526338,Felin Fran Housing,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,21.6
526338,Felin Fran Housing,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
526338,Felin Fran Housing,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
526338,Felin Fran Housing,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
526338,Felin Fran Housing,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
526338,Felin Fran Housing,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
526338,Felin Fran Housing,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
526338,Felin Fran Housing,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
526338,Felin Fran Housing,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
526338,Felin Fran Housing,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
526338,Felin Fran Housing,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.94
526338,Felin Fran Housing,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.75
526338,Felin Fran Housing,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.31
526338,Felin Fran Housing,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
526338,Felin Fran Housing,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
526338,Felin Fran Housing,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
526338,Felin Fran Housing,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
526338,Felin Fran Housing,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-21T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.75
526338,Felin Fran Housing,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
526338,Felin Fran Housing,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
526338,Felin Fran Housing,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
526338,Felin Fran Housing,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
526338,Felin Fran Housing,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.91
526338,Felin Fran Housing,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
526338,Felin Fran Housing,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
526338,Felin Fran Housing,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
526338,Felin Fran Housing,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
526338,Felin Fran Housing,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
526338,Felin Fran Housing,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
526338,Felin Fran Housing,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
526338,Felin Fran Housing,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.18
526338,Felin Fran Housing,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
526338,Felin Fran Housing,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.15
526338,Felin Fran Housing,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
526338,Felin Fran Housing,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
526338,Felin Fran Housing,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
526338,Felin Fran Housing,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
526338,Felin Fran Housing,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.46
526338,Felin Fran Housing,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
526338,Felin Fran Housing,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
526338,Felin Fran Housing,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.01
526338,Felin Fran Housing,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.03
526338,Felin Fran Housing,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.66
526338,Felin Fran Housing,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
526338,Felin Fran Housing,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
526338,Felin Fran Housing,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
526338,Felin Fran Housing,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
526338,Felin Fran Housing,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,21.6
526338,Felin Fran Housing,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
526338,Felin Fran Housing,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
526338,Felin Fran Housing,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
526338,Felin Fran Housing,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
526338,Felin Fran Housing,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
526338,Felin Fran Housing,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
526338,Felin Fran Housing,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
526338,Felin Fran Housing,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
526338,Felin Fran Housing,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
526338,Felin Fran Housing,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.1
526338,Felin Fran Housing,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.23
526338,Felin Fran Housing,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.71
526338,Felin Fran Housing,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
526338,Felin Fran Housing,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
526338,Felin Fran Housing,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
526338,Felin Fran Housing,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
526338,Felin Fran Housing,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-21T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.87
526338,Felin Fran Housing,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
526338,Felin Fran Housing,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
526338,Felin Fran Housing,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.58
526338,Felin Fran Housing,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.36
526338,Felin Fran Housing,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.86
526338,Felin Fran Housing,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
526338,Felin Fran Housing,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
526338,Felin Fran Housing,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
526338,Felin Fran Housing,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
526338,Felin Fran Housing,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
526338,Felin Fran Housing,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
526338,Felin Fran Housing,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
526338,Felin Fran Housing,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.21
526338,Felin Fran Housing,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
526338,Felin Fran Housing,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
526338,Felin Fran Housing,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
526338,Felin Fran Housing,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
526338,Felin Fran Housing,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
526338,Felin Fran Housing,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
526338,Felin Fran Housing,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.53
526338,Felin Fran Housing,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
526338,Felin Fran Housing,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
526338,Felin Fran Housing,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.76
526338,Felin Fran Housing,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.8
526338,Felin Fran Housing,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.76
526338,Felin Fran Housing,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
526338,Felin Fran Housing,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
526338,Felin Fran Housing,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
526338,Felin Fran Housing,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
526338,Felin Fran Housing,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,21.7
526338,Felin Fran Housing,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
526338,Felin Fran Housing,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
526338,Felin Fran Housing,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
526338,Felin Fran Housing,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
526338,Felin Fran Housing,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
526338,Felin Fran Housing,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
526338,Felin Fran Housing,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
526338,Felin Fran Housing,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
526338,Felin Fran Housing,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
526338,Felin Fran Housing,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.54
526338,Felin Fran Housing,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.03
526338,Felin Fran Housing,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.45
526338,Felin Fran Housing,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
526338,Felin Fran Housing,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
526338,Felin Fran Housing,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
526338,Felin Fran Housing,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
526338,Felin Fran Housing,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.88
526338,Felin Fran Housing,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
526338,Felin Fran Housing,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
526338,Felin Fran Housing,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.45
526338,Felin Fran Housing,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
526338,Felin Fran Housing,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.07
526338,Felin Fran Housing,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
526338,Felin Fran Housing,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
526338,Felin Fran Housing,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
526338,Felin Fran Housing,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
526338,Felin Fran Housing,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
526338,Felin Fran Housing,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
526338,Felin Fran Housing,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
526338,Felin Fran Housing,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.2
526338,Felin Fran Housing,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
526338,Felin Fran Housing,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
526338,Felin Fran Housing,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
526338,Felin Fran Housing,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
526338,Felin Fran Housing,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
526338,Felin Fran Housing,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
526338,Felin Fran Housing,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.28
526338,Felin Fran Housing,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
526338,Felin Fran Housing,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
526338,Felin Fran Housing,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.13
526338,Felin Fran Housing,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.04
526338,Felin Fran Housing,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.43
526338,Felin Fran Housing,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
526338,Felin Fran Housing,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
526338,Felin Fran Housing,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
526338,Felin Fran Housing,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
526338,Felin Fran Housing,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,21.7
526338,Felin Fran Housing,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
526338,Felin Fran Housing,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
