Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526338,Felin Fran Housing,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
526338,Felin Fran Housing,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
526338,Felin Fran Housing,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
526338,Felin Fran Housing,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
526338,Felin Fran Housing,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
526338,Felin Fran Housing,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
526338,Felin Fran Housing,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
526338,Felin Fran Housing,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.78
526338,Felin Fran Housing,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.55
526338,Felin Fran Housing,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.51
526338,Felin Fran Housing,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
526338,Felin Fran Housing,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
526338,Felin Fran Housing,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
526338,Felin Fran Housing,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
526338,Felin Fran Housing,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-21T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.79
526338,Felin Fran Housing,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
526338,Felin Fran Housing,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
526338,Felin Fran Housing,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
526338,Felin Fran Housing,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.98
526338,Felin Fran Housing,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.93
526338,Felin Fran Housing,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
526338,Felin Fran Housing,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
526338,Felin Fran Housing,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
526338,Felin Fran Housing,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
526338,Felin Fran Housing,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
526338,Felin Fran Housing,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
526338,Felin Fran Housing,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
526338,Felin Fran Housing,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.04
526338,Felin Fran Housing,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
526338,Felin Fran Housing,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
526338,Felin Fran Housing,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
526338,Felin Fran Housing,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
526338,Felin Fran Housing,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
526338,Felin Fran Housing,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
526338,Felin Fran Housing,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.98
526338,Felin Fran Housing,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
526338,Felin Fran Housing,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
526338,Felin Fran Housing,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.59
526338,Felin Fran Housing,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.46
526338,Felin Fran Housing,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.15
526338,Felin Fran Housing,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
526338,Felin Fran Housing,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
526338,Felin Fran Housing,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
526338,Felin Fran Housing,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
526338,Felin Fran Housing,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,21.7
526338,Felin Fran Housing,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
526338,Felin Fran Housing,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
526338,Felin Fran Housing,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
526338,Felin Fran Housing,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
526338,Felin Fran Housing,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
526338,Felin Fran Housing,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
526338,Felin Fran Housing,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
526338,Felin Fran Housing,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
526338,Felin Fran Housing,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
526338,Felin Fran Housing,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.34
526338,Felin Fran Housing,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.52
526338,Felin Fran Housing,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.98
526338,Felin Fran Housing,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
526338,Felin Fran Housing,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
526338,Felin Fran Housing,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
526338,Felin Fran Housing,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
526338,Felin Fran Housing,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-21T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.85
526338,Felin Fran Housing,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
526338,Felin Fran Housing,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
526338,Felin Fran Housing,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.49
526338,Felin Fran Housing,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.86
526338,Felin Fran Housing,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.74
526338,Felin Fran Housing,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
526338,Felin Fran Housing,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
526338,Felin Fran Housing,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
526338,Felin Fran Housing,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
526338,Felin Fran Housing,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
526338,Felin Fran Housing,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
526338,Felin Fran Housing,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
526338,Felin Fran Housing,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
526338,Felin Fran Housing,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
526338,Felin Fran Housing,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
526338,Felin Fran Housing,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
526338,Felin Fran Housing,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
526338,Felin Fran Housing,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
526338,Felin Fran Housing,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
526338,Felin Fran Housing,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.18
526338,Felin Fran Housing,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
526338,Felin Fran Housing,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
526338,Felin Fran Housing,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.46
526338,Felin Fran Housing,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.4
526338,Felin Fran Housing,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.15
526338,Felin Fran Housing,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
526338,Felin Fran Housing,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
526338,Felin Fran Housing,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
526338,Felin Fran Housing,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
526338,Felin Fran Housing,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,21.8
526338,Felin Fran Housing,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
526338,Felin Fran Housing,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
526338,Felin Fran Housing,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
526338,Felin Fran Housing,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
526338,Felin Fran Housing,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
526338,Felin Fran Housing,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
526338,Felin Fran Housing,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
526338,Felin Fran Housing,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
526338,Felin Fran Housing,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
526338,Felin Fran Housing,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.14
526338,Felin Fran Housing,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.3
526338,Felin Fran Housing,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.79
526338,Felin Fran Housing,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
526338,Felin Fran Housing,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
526338,Felin Fran Housing,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
526338,Felin Fran Housing,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
526338,Felin Fran Housing,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.86
526338,Felin Fran Housing,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
526338,Felin Fran Housing,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
526338,Felin Fran Housing,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
526338,Felin Fran Housing,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
526338,Felin Fran Housing,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.71
526338,Felin Fran Housing,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
526338,Felin Fran Housing,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
526338,Felin Fran Housing,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
526338,Felin Fran Housing,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
526338,Felin Fran Housing,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
526338,Felin Fran Housing,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
526338,Felin Fran Housing,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
526338,Felin Fran Housing,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
526338,Felin Fran Housing,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.85
526338,Felin Fran Housing,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
526338,Felin Fran Housing,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
526338,Felin Fran Housing,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
526338,Felin Fran Housing,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
526338,Felin Fran Housing,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
526338,Felin Fran Housing,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.79
526338,Felin Fran Housing,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
526338,Felin Fran Housing,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
526338,Felin Fran Housing,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.14
526338,Felin Fran Housing,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.87
526338,Felin Fran Housing,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.0
526338,Felin Fran Housing,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
526338,Felin Fran Housing,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
526338,Felin Fran Housing,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
526338,Felin Fran Housing,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.5
526338,Felin Fran Housing,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,21.8
526338,Felin Fran Housing,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
526338,Felin Fran Housing,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
526338,Felin Fran Housing,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
526338,Felin Fran Housing,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
526338,Felin Fran Housing,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
526338,Felin Fran Housing,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
526338,Felin Fran Housing,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
526338,Felin Fran Housing,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
526338,Felin Fran Housing,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
526338,Felin Fran Housing,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.34
526338,Felin Fran Housing,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.05
526338,Felin Fran Housing,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.8
526338,Felin Fran Housing,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
526338,Felin Fran Housing,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
526338,Felin Fran Housing,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
526338,Felin Fran Housing,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
526338,Felin Fran Housing,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.87
526338,Felin Fran Housing,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
526338,Felin Fran Housing,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
526338,Felin Fran Housing,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.33
526338,Felin Fran Housing,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
526338,Felin Fran Housing,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
526338,Felin Fran Housing,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
526338,Felin Fran Housing,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
526338,Felin Fran Housing,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
526338,Felin Fran Housing,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
526338,Felin Fran Housing,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
526338,Felin Fran Housing,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
526338,Felin Fran Housing,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
526338,Felin Fran Housing,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
526338,Felin Fran Housing,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
526338,Felin Fran Housing,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
526338,Felin Fran Housing,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
526338,Felin Fran Housing,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
526338,Felin Fran Housing,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
526338,Felin Fran Housing,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
526338,Felin Fran Housing,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.41
526338,Felin Fran Housing,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
526338,Felin Fran Housing,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
526338,Felin Fran Housing,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
526338,Felin Fran Housing,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.73
526338,Felin Fran Housing,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.24
526338,Felin Fran Housing,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
526338,Felin Fran Housing,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
526338,Felin Fran Housing,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
526338,Felin Fran Housing,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.3
526338,Felin Fran Housing,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,21.8
526338,Felin Fran Housing,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
526338,Felin Fran Housing,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
526338,Felin Fran Housing,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
526338,Felin Fran Housing,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
526338,Felin Fran Housing,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
526338,Felin Fran Housing,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
526338,Felin Fran Housing,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
526338,Felin Fran Housing,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
526338,Felin Fran Housing,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
526338,Felin Fran Housing,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.16
526338,Felin Fran Housing,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.44
526338,Felin Fran Housing,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.6
526338,Felin Fran Housing,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
526338,Felin Fran Housing,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
526338,Felin Fran Housing,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
526338,Felin Fran Housing,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
526338,Felin Fran Housing,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.95
526338,Felin Fran Housing,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
526338,Felin Fran Housing,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
526338,Felin Fran Housing,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.24
526338,Felin Fran Housing,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.89
526338,Felin Fran Housing,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.9
526338,Felin Fran Housing,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
526338,Felin Fran Housing,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
526338,Felin Fran Housing,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
526338,Felin Fran Housing,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
526338,Felin Fran Housing,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
526338,Felin Fran Housing,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
526338,Felin Fran Housing,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
526338,Felin Fran Housing,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
526338,Felin Fran Housing,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
526338,Felin Fran Housing,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
526338,Felin Fran Housing,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
526338,Felin Fran Housing,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
526338,Felin Fran Housing,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
526338,Felin Fran Housing,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
526338,Felin Fran Housing,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.56
526338,Felin Fran Housing,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
526338,Felin Fran Housing,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
526338,Felin Fran Housing,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.39
526338,Felin Fran Housing,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.76
526338,Felin Fran Housing,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.24
526338,Felin Fran Housing,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.7
526338,Felin Fran Housing,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
526338,Felin Fran Housing,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
526338,Felin Fran Housing,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.5
526338,Felin Fran Housing,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,21.8
526338,Felin Fran Housing,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
526338,Felin Fran Housing,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
526338,Felin Fran Housing,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
526338,Felin Fran Housing,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
526338,Felin Fran Housing,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
526338,Felin Fran Housing,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
526338,Felin Fran Housing,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
526338,Felin Fran Housing,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
526338,Felin Fran Housing,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
526338,Felin Fran Housing,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.37
526338,Felin Fran Housing,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.19
526338,Felin Fran Housing,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.98
526338,Felin Fran Housing,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
526338,Felin Fran Housing,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
526338,Felin Fran Housing,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
526338,Felin Fran Housing,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
526338,Felin Fran Housing,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.86
526338,Felin Fran Housing,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
526338,Felin Fran Housing,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
526338,Felin Fran Housing,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.32
526338,Felin Fran Housing,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
526338,Felin Fran Housing,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.8
526338,Felin Fran Housing,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
526338,Felin Fran Housing,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
526338,Felin Fran Housing,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
526338,Felin Fran Housing,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
526338,Felin Fran Housing,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
526338,Felin Fran Housing,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
526338,Felin Fran Housing,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
526338,Felin Fran Housing,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.71
526338,Felin Fran Housing,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
526338,Felin Fran Housing,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
526338,Felin Fran Housing,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
526338,Felin Fran Housing,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
526338,Felin Fran Housing,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
526338,Felin Fran Housing,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
526338,Felin Fran Housing,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.77
526338,Felin Fran Housing,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
526338,Felin Fran Housing,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
526338,Felin Fran Housing,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.45
526338,Felin Fran Housing,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.02
526338,Felin Fran Housing,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.15
526338,Felin Fran Housing,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,60.1
526338,Felin Fran Housing,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
526338,Felin Fran Housing,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
526338,Felin Fran Housing,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.0
526338,Felin Fran Housing,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,21.8
526338,Felin Fran Housing,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
526338,Felin Fran Housing,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
526338,Felin Fran Housing,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
526338,Felin Fran Housing,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
526338,Felin Fran Housing,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
526338,Felin Fran Housing,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
526338,Felin Fran Housing,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
526338,Felin Fran Housing,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
526338,Felin Fran Housing,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
526338,Felin Fran Housing,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.47
526338,Felin Fran Housing,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.01
526338,Felin Fran Housing,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.75
526338,Felin Fran Housing,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
526338,Felin Fran Housing,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
526338,Felin Fran Housing,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
526338,Felin Fran Housing,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
526338,Felin Fran Housing,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.03
526338,Felin Fran Housing,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
526338,Felin Fran Housing,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
526338,Felin Fran Housing,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.42
526338,Felin Fran Housing,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.58
526338,Felin Fran Housing,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
526338,Felin Fran Housing,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
526338,Felin Fran Housing,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
526338,Felin Fran Housing,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
526338,Felin Fran Housing,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
526338,Felin Fran Housing,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
526338,Felin Fran Housing,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
526338,Felin Fran Housing,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
526338,Felin Fran Housing,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.45
526338,Felin Fran Housing,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
526338,Felin Fran Housing,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
526338,Felin Fran Housing,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
526338,Felin Fran Housing,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
526338,Felin Fran Housing,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
526338,Felin Fran Housing,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
526338,Felin Fran Housing,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.54
526338,Felin Fran Housing,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
526338,Felin Fran Housing,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
526338,Felin Fran Housing,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.67
526338,Felin Fran Housing,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.98
526338,Felin Fran Housing,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.25
526338,Felin Fran Housing,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
526338,Felin Fran Housing,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
526338,Felin Fran Housing,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
526338,Felin Fran Housing,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.3
526338,Felin Fran Housing,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,21.9
526338,Felin Fran Housing,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
526338,Felin Fran Housing,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
526338,Felin Fran Housing,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
526338,Felin Fran Housing,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
526338,Felin Fran Housing,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
526338,Felin Fran Housing,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
526338,Felin Fran Housing,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
526338,Felin Fran Housing,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
526338,Felin Fran Housing,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
526338,Felin Fran Housing,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.54
526338,Felin Fran Housing,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.58
526338,Felin Fran Housing,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.08
526338,Felin Fran Housing,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
526338,Felin Fran Housing,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
526338,Felin Fran Housing,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
526338,Felin Fran Housing,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
526338,Felin Fran Housing,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.09
526338,Felin Fran Housing,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
526338,Felin Fran Housing,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
526338,Felin Fran Housing,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
526338,Felin Fran Housing,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.7
526338,Felin Fran Housing,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.22
526338,Felin Fran Housing,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
526338,Felin Fran Housing,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
526338,Felin Fran Housing,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
526338,Felin Fran Housing,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
526338,Felin Fran Housing,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
526338,Felin Fran Housing,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
526338,Felin Fran Housing,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
526338,Felin Fran Housing,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.68
526338,Felin Fran Housing,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
526338,Felin Fran Housing,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
526338,Felin Fran Housing,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
526338,Felin Fran Housing,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
526338,Felin Fran Housing,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
526338,Felin Fran Housing,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
526338,Felin Fran Housing,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.47
526338,Felin Fran Housing,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
526338,Felin Fran Housing,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
526338,Felin Fran Housing,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.7
526338,Felin Fran Housing,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.3
526338,Felin Fran Housing,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.86
526338,Felin Fran Housing,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.3
526338,Felin Fran Housing,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
526338,Felin Fran Housing,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
526338,Felin Fran Housing,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.8
526338,Felin Fran Housing,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,21.9
526338,Felin Fran Housing,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
526338,Felin Fran Housing,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
526338,Felin Fran Housing,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
526338,Felin Fran Housing,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
526338,Felin Fran Housing,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
526338,Felin Fran Housing,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
526338,Felin Fran Housing,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
526338,Felin Fran Housing,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
526338,Felin Fran Housing,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
526338,Felin Fran Housing,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.72
526338,Felin Fran Housing,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.59
526338,Felin Fran Housing,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.04
526338,Felin Fran Housing,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
526338,Felin Fran Housing,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
526338,Felin Fran Housing,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
526338,Felin Fran Housing,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
526338,Felin Fran Housing,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.21
526338,Felin Fran Housing,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
526338,Felin Fran Housing,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
526338,Felin Fran Housing,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
526338,Felin Fran Housing,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
526338,Felin Fran Housing,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
526338,Felin Fran Housing,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
526338,Felin Fran Housing,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
526338,Felin Fran Housing,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
526338,Felin Fran Housing,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
526338,Felin Fran Housing,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
526338,Felin Fran Housing,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
526338,Felin Fran Housing,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
526338,Felin Fran Housing,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.27
526338,Felin Fran Housing,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
526338,Felin Fran Housing,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
526338,Felin Fran Housing,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
526338,Felin Fran Housing,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
526338,Felin Fran Housing,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
526338,Felin Fran Housing,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
526338,Felin Fran Housing,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.57
526338,Felin Fran Housing,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
526338,Felin Fran Housing,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
526338,Felin Fran Housing,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.56
526338,Felin Fran Housing,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.55
526338,Felin Fran Housing,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.13
526338,Felin Fran Housing,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.7
526338,Felin Fran Housing,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
526338,Felin Fran Housing,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
526338,Felin Fran Housing,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.5
526338,Felin Fran Housing,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,21.9
526338,Felin Fran Housing,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
526338,Felin Fran Housing,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
526338,Felin Fran Housing,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
526338,Felin Fran Housing,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
526338,Felin Fran Housing,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
526338,Felin Fran Housing,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
526338,Felin Fran Housing,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
526338,Felin Fran Housing,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
526338,Felin Fran Housing,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
526338,Felin Fran Housing,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.26
526338,Felin Fran Housing,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.51
