Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526338,Felin Fran Housing,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.3
526338,Felin Fran Housing,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
526338,Felin Fran Housing,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
526338,Felin Fran Housing,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
526338,Felin Fran Housing,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
526338,Felin Fran Housing,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.75
526338,Felin Fran Housing,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
526338,Felin Fran Housing,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
526338,Felin Fran Housing,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
526338,Felin Fran Housing,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.26
526338,Felin Fran Housing,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.14
526338,Felin Fran Housing,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
526338,Felin Fran Housing,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
526338,Felin Fran Housing,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
526338,Felin Fran Housing,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
526338,Felin Fran Housing,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
526338,Felin Fran Housing,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
526338,Felin Fran Housing,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
526338,Felin Fran Housing,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.04
526338,Felin Fran Housing,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
526338,Felin Fran Housing,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.57
526338,Felin Fran Housing,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
526338,Felin Fran Housing,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
526338,Felin Fran Housing,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
526338,Felin Fran Housing,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
526338,Felin Fran Housing,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.44
526338,Felin Fran Housing,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
526338,Felin Fran Housing,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
526338,Felin Fran Housing,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.91
526338,Felin Fran Housing,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.69
526338,Felin Fran Housing,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.83
526338,Felin Fran Housing,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
526338,Felin Fran Housing,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
526338,Felin Fran Housing,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
526338,Felin Fran Housing,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.8
526338,Felin Fran Housing,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,21.9
526338,Felin Fran Housing,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
526338,Felin Fran Housing,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
526338,Felin Fran Housing,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
526338,Felin Fran Housing,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
526338,Felin Fran Housing,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
526338,Felin Fran Housing,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
526338,Felin Fran Housing,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
526338,Felin Fran Housing,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
526338,Felin Fran Housing,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
526338,Felin Fran Housing,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.08
526338,Felin Fran Housing,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.05
526338,Felin Fran Housing,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.55
526338,Felin Fran Housing,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
526338,Felin Fran Housing,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
526338,Felin Fran Housing,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
526338,Felin Fran Housing,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
526338,Felin Fran Housing,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
526338,Felin Fran Housing,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.59
526338,Felin Fran Housing,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
526338,Felin Fran Housing,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.4
526338,Felin Fran Housing,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.17
526338,Felin Fran Housing,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.17
526338,Felin Fran Housing,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
526338,Felin Fran Housing,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
526338,Felin Fran Housing,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
526338,Felin Fran Housing,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
526338,Felin Fran Housing,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
526338,Felin Fran Housing,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
526338,Felin Fran Housing,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
526338,Felin Fran Housing,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.18
526338,Felin Fran Housing,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
526338,Felin Fran Housing,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
526338,Felin Fran Housing,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
526338,Felin Fran Housing,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
526338,Felin Fran Housing,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
526338,Felin Fran Housing,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
526338,Felin Fran Housing,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.8
526338,Felin Fran Housing,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
526338,Felin Fran Housing,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
526338,Felin Fran Housing,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.51
526338,Felin Fran Housing,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.79
526338,Felin Fran Housing,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.38
526338,Felin Fran Housing,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.7
526338,Felin Fran Housing,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
526338,Felin Fran Housing,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
526338,Felin Fran Housing,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.9
526338,Felin Fran Housing,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,21.9
526338,Felin Fran Housing,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
526338,Felin Fran Housing,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
526338,Felin Fran Housing,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
526338,Felin Fran Housing,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
526338,Felin Fran Housing,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
526338,Felin Fran Housing,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
526338,Felin Fran Housing,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
526338,Felin Fran Housing,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
526338,Felin Fran Housing,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
526338,Felin Fran Housing,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.09
526338,Felin Fran Housing,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.09
526338,Felin Fran Housing,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.56
526338,Felin Fran Housing,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
526338,Felin Fran Housing,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
526338,Felin Fran Housing,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
526338,Felin Fran Housing,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
526338,Felin Fran Housing,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.33
526338,Felin Fran Housing,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
526338,Felin Fran Housing,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
526338,Felin Fran Housing,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
526338,Felin Fran Housing,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
526338,Felin Fran Housing,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.27
526338,Felin Fran Housing,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
526338,Felin Fran Housing,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
526338,Felin Fran Housing,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
526338,Felin Fran Housing,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
526338,Felin Fran Housing,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
526338,Felin Fran Housing,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
526338,Felin Fran Housing,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
526338,Felin Fran Housing,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
526338,Felin Fran Housing,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
526338,Felin Fran Housing,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
526338,Felin Fran Housing,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
526338,Felin Fran Housing,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
526338,Felin Fran Housing,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
526338,Felin Fran Housing,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
526338,Felin Fran Housing,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.63
526338,Felin Fran Housing,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
526338,Felin Fran Housing,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
526338,Felin Fran Housing,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.52
526338,Felin Fran Housing,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.11
526338,Felin Fran Housing,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.14
526338,Felin Fran Housing,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.7
526338,Felin Fran Housing,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
526338,Felin Fran Housing,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
526338,Felin Fran Housing,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.0
526338,Felin Fran Housing,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,21.9
526338,Felin Fran Housing,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
526338,Felin Fran Housing,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
526338,Felin Fran Housing,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
526338,Felin Fran Housing,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
526338,Felin Fran Housing,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
526338,Felin Fran Housing,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
526338,Felin Fran Housing,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
526338,Felin Fran Housing,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
526338,Felin Fran Housing,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
526338,Felin Fran Housing,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.9
526338,Felin Fran Housing,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.06
526338,Felin Fran Housing,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.34
526338,Felin Fran Housing,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
526338,Felin Fran Housing,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
526338,Felin Fran Housing,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
526338,Felin Fran Housing,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
526338,Felin Fran Housing,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
526338,Felin Fran Housing,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.64
526338,Felin Fran Housing,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
526338,Felin Fran Housing,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.75
526338,Felin Fran Housing,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
526338,Felin Fran Housing,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.13
526338,Felin Fran Housing,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
526338,Felin Fran Housing,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
526338,Felin Fran Housing,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
526338,Felin Fran Housing,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
526338,Felin Fran Housing,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
526338,Felin Fran Housing,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
526338,Felin Fran Housing,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
526338,Felin Fran Housing,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
526338,Felin Fran Housing,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
526338,Felin Fran Housing,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.67
526338,Felin Fran Housing,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
526338,Felin Fran Housing,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
526338,Felin Fran Housing,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
526338,Felin Fran Housing,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
526338,Felin Fran Housing,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.08
526338,Felin Fran Housing,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.81
526338,Felin Fran Housing,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
526338,Felin Fran Housing,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.64
526338,Felin Fran Housing,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.48
526338,Felin Fran Housing,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.0
526338,Felin Fran Housing,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
526338,Felin Fran Housing,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
526338,Felin Fran Housing,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
526338,Felin Fran Housing,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.6
526338,Felin Fran Housing,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,21.9
526338,Felin Fran Housing,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
526338,Felin Fran Housing,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
526338,Felin Fran Housing,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
526338,Felin Fran Housing,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
526338,Felin Fran Housing,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
526338,Felin Fran Housing,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
526338,Felin Fran Housing,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
526338,Felin Fran Housing,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
526338,Felin Fran Housing,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
526338,Felin Fran Housing,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.49
526338,Felin Fran Housing,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.15
526338,Felin Fran Housing,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.8
526338,Felin Fran Housing,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
526338,Felin Fran Housing,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
526338,Felin Fran Housing,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
526338,Felin Fran Housing,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
526338,Felin Fran Housing,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.53
526338,Felin Fran Housing,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.75
526338,Felin Fran Housing,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
526338,Felin Fran Housing,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.43
526338,Felin Fran Housing,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
526338,Felin Fran Housing,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.27
526338,Felin Fran Housing,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
526338,Felin Fran Housing,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
526338,Felin Fran Housing,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
526338,Felin Fran Housing,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
526338,Felin Fran Housing,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
526338,Felin Fran Housing,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
526338,Felin Fran Housing,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
526338,Felin Fran Housing,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.59
526338,Felin Fran Housing,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
526338,Felin Fran Housing,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
526338,Felin Fran Housing,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
526338,Felin Fran Housing,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
526338,Felin Fran Housing,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
526338,Felin Fran Housing,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
526338,Felin Fran Housing,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.03
526338,Felin Fran Housing,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
526338,Felin Fran Housing,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
526338,Felin Fran Housing,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.36
526338,Felin Fran Housing,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.59
526338,Felin Fran Housing,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.59
526338,Felin Fran Housing,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
526338,Felin Fran Housing,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
526338,Felin Fran Housing,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
526338,Felin Fran Housing,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.9
526338,Felin Fran Housing,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,21.9
526338,Felin Fran Housing,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
526338,Felin Fran Housing,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
526338,Felin Fran Housing,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
526338,Felin Fran Housing,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
526338,Felin Fran Housing,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
526338,Felin Fran Housing,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
526338,Felin Fran Housing,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
526338,Felin Fran Housing,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
526338,Felin Fran Housing,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
526338,Felin Fran Housing,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.38
526338,Felin Fran Housing,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.49
526338,Felin Fran Housing,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.02
526338,Felin Fran Housing,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
526338,Felin Fran Housing,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
526338,Felin Fran Housing,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
526338,Felin Fran Housing,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
526338,Felin Fran Housing,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.47
526338,Felin Fran Housing,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.41
526338,Felin Fran Housing,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
526338,Felin Fran Housing,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.76
526338,Felin Fran Housing,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
526338,Felin Fran Housing,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.14
526338,Felin Fran Housing,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
526338,Felin Fran Housing,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
526338,Felin Fran Housing,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
526338,Felin Fran Housing,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
526338,Felin Fran Housing,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
526338,Felin Fran Housing,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
526338,Felin Fran Housing,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
526338,Felin Fran Housing,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.38
526338,Felin Fran Housing,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
526338,Felin Fran Housing,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
526338,Felin Fran Housing,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
526338,Felin Fran Housing,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
526338,Felin Fran Housing,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
526338,Felin Fran Housing,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
526338,Felin Fran Housing,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.06
526338,Felin Fran Housing,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.84
526338,Felin Fran Housing,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
526338,Felin Fran Housing,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.49
526338,Felin Fran Housing,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.88
526338,Felin Fran Housing,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.25
526338,Felin Fran Housing,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.7
526338,Felin Fran Housing,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
526338,Felin Fran Housing,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
526338,Felin Fran Housing,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.6
526338,Felin Fran Housing,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,21.9
526338,Felin Fran Housing,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
526338,Felin Fran Housing,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
526338,Felin Fran Housing,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
526338,Felin Fran Housing,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
526338,Felin Fran Housing,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
526338,Felin Fran Housing,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
526338,Felin Fran Housing,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
526338,Felin Fran Housing,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
526338,Felin Fran Housing,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
526338,Felin Fran Housing,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.62
526338,Felin Fran Housing,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.86
526338,Felin Fran Housing,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.74
526338,Felin Fran Housing,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
526338,Felin Fran Housing,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
526338,Felin Fran Housing,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
526338,Felin Fran Housing,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
526338,Felin Fran Housing,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.48
526338,Felin Fran Housing,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.48
526338,Felin Fran Housing,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
526338,Felin Fran Housing,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.7
526338,Felin Fran Housing,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
526338,Felin Fran Housing,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.61
526338,Felin Fran Housing,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
526338,Felin Fran Housing,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
526338,Felin Fran Housing,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
526338,Felin Fran Housing,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
526338,Felin Fran Housing,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
526338,Felin Fran Housing,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
526338,Felin Fran Housing,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
526338,Felin Fran Housing,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.54
526338,Felin Fran Housing,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
526338,Felin Fran Housing,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
526338,Felin Fran Housing,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
526338,Felin Fran Housing,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
526338,Felin Fran Housing,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
526338,Felin Fran Housing,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
526338,Felin Fran Housing,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.62
526338,Felin Fran Housing,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.55
526338,Felin Fran Housing,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
526338,Felin Fran Housing,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.26
526338,Felin Fran Housing,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.72
526338,Felin Fran Housing,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.41
526338,Felin Fran Housing,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
526338,Felin Fran Housing,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
526338,Felin Fran Housing,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.7
526338,Felin Fran Housing,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.3
526338,Felin Fran Housing,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,22.0
526338,Felin Fran Housing,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
526338,Felin Fran Housing,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
526338,Felin Fran Housing,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
526338,Felin Fran Housing,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
526338,Felin Fran Housing,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
526338,Felin Fran Housing,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
526338,Felin Fran Housing,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
526338,Felin Fran Housing,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
526338,Felin Fran Housing,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
526338,Felin Fran Housing,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.5
526338,Felin Fran Housing,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.4
526338,Felin Fran Housing,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.37
526338,Felin Fran Housing,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
526338,Felin Fran Housing,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
526338,Felin Fran Housing,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
526338,Felin Fran Housing,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
526338,Felin Fran Housing,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.76
526338,Felin Fran Housing,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.57
526338,Felin Fran Housing,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
526338,Felin Fran Housing,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
526338,Felin Fran Housing,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.78
526338,Felin Fran Housing,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.82
526338,Felin Fran Housing,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
526338,Felin Fran Housing,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
526338,Felin Fran Housing,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
526338,Felin Fran Housing,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
526338,Felin Fran Housing,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
526338,Felin Fran Housing,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
526338,Felin Fran Housing,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
526338,Felin Fran Housing,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.47
526338,Felin Fran Housing,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
526338,Felin Fran Housing,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.7
526338,Felin Fran Housing,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
526338,Felin Fran Housing,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
526338,Felin Fran Housing,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
526338,Felin Fran Housing,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
526338,Felin Fran Housing,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.65
526338,Felin Fran Housing,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
526338,Felin Fran Housing,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
526338,Felin Fran Housing,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.42
526338,Felin Fran Housing,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.56
526338,Felin Fran Housing,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.08
526338,Felin Fran Housing,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
526338,Felin Fran Housing,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
526338,Felin Fran Housing,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
526338,Felin Fran Housing,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.0
526338,Felin Fran Housing,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,22.0
526338,Felin Fran Housing,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
526338,Felin Fran Housing,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
526338,Felin Fran Housing,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
526338,Felin Fran Housing,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
526338,Felin Fran Housing,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
526338,Felin Fran Housing,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
526338,Felin Fran Housing,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
526338,Felin Fran Housing,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
526338,Felin Fran Housing,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
526338,Felin Fran Housing,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.45
526338,Felin Fran Housing,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.48
526338,Felin Fran Housing,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.61
526338,Felin Fran Housing,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
526338,Felin Fran Housing,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
526338,Felin Fran Housing,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
526338,Felin Fran Housing,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
526338,Felin Fran Housing,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.52
526338,Felin Fran Housing,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
526338,Felin Fran Housing,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
526338,Felin Fran Housing,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.96
526338,Felin Fran Housing,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.91
526338,Felin Fran Housing,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.77
526338,Felin Fran Housing,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
526338,Felin Fran Housing,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
526338,Felin Fran Housing,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.5
526338,Felin Fran Housing,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
526338,Felin Fran Housing,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
526338,Felin Fran Housing,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
526338,Felin Fran Housing,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
526338,Felin Fran Housing,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.35
526338,Felin Fran Housing,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
526338,Felin Fran Housing,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.86
526338,Felin Fran Housing,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
526338,Felin Fran Housing,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
526338,Felin Fran Housing,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
526338,Felin Fran Housing,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
526338,Felin Fran Housing,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.58
526338,Felin Fran Housing,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.72
526338,Felin Fran Housing,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
526338,Felin Fran Housing,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.36
526338,Felin Fran Housing,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.88
526338,Felin Fran Housing,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.34
526338,Felin Fran Housing,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.1
526338,Felin Fran Housing,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
526338,Felin Fran Housing,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
526338,Felin Fran Housing,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.1
526338,Felin Fran Housing,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,22.0
526338,Felin Fran Housing,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
526338,Felin Fran Housing,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
526338,Felin Fran Housing,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
526338,Felin Fran Housing,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
526338,Felin Fran Housing,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
526338,Felin Fran Housing,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
526338,Felin Fran Housing,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
526338,Felin Fran Housing,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
526338,Felin Fran Housing,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
526338,Felin Fran Housing,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.66
526338,Felin Fran Housing,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.33
526338,Felin Fran Housing,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.97
526338,Felin Fran Housing,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
526338,Felin Fran Housing,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
526338,Felin Fran Housing,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
526338,Felin Fran Housing,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
526338,Felin Fran Housing,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
