Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526338,Felin Fran Housing,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.92
526338,Felin Fran Housing,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.5
526338,Felin Fran Housing,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
526338,Felin Fran Housing,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
526338,Felin Fran Housing,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.41
526338,Felin Fran Housing,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.71
526338,Felin Fran Housing,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
526338,Felin Fran Housing,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
526338,Felin Fran Housing,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
526338,Felin Fran Housing,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
526338,Felin Fran Housing,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
526338,Felin Fran Housing,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
526338,Felin Fran Housing,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
526338,Felin Fran Housing,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
526338,Felin Fran Housing,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
526338,Felin Fran Housing,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.4
526338,Felin Fran Housing,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
526338,Felin Fran Housing,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
526338,Felin Fran Housing,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
526338,Felin Fran Housing,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
526338,Felin Fran Housing,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.9
526338,Felin Fran Housing,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.75
526338,Felin Fran Housing,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
526338,Felin Fran Housing,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.01
526338,Felin Fran Housing,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.95
526338,Felin Fran Housing,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.06
526338,Felin Fran Housing,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.9
526338,Felin Fran Housing,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
526338,Felin Fran Housing,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.1
526338,Felin Fran Housing,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.2
526338,Felin Fran Housing,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,22.0
526338,Felin Fran Housing,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
526338,Felin Fran Housing,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
526338,Felin Fran Housing,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
526338,Felin Fran Housing,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
526338,Felin Fran Housing,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
526338,Felin Fran Housing,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
526338,Felin Fran Housing,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
526338,Felin Fran Housing,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
526338,Felin Fran Housing,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
526338,Felin Fran Housing,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.88
526338,Felin Fran Housing,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.87
526338,Felin Fran Housing,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.18
526338,Felin Fran Housing,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
526338,Felin Fran Housing,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
526338,Felin Fran Housing,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
526338,Felin Fran Housing,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
526338,Felin Fran Housing,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.99
526338,Felin Fran Housing,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
526338,Felin Fran Housing,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
526338,Felin Fran Housing,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
526338,Felin Fran Housing,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.68
526338,Felin Fran Housing,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.76
526338,Felin Fran Housing,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
526338,Felin Fran Housing,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
526338,Felin Fran Housing,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
526338,Felin Fran Housing,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
526338,Felin Fran Housing,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
526338,Felin Fran Housing,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
526338,Felin Fran Housing,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
526338,Felin Fran Housing,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.2
526338,Felin Fran Housing,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.45
526338,Felin Fran Housing,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
526338,Felin Fran Housing,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
526338,Felin Fran Housing,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
526338,Felin Fran Housing,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
526338,Felin Fran Housing,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
526338,Felin Fran Housing,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.62
526338,Felin Fran Housing,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.79
526338,Felin Fran Housing,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
526338,Felin Fran Housing,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.44
526338,Felin Fran Housing,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.06
526338,Felin Fran Housing,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.21
526338,Felin Fran Housing,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
526338,Felin Fran Housing,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
526338,Felin Fran Housing,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
526338,Felin Fran Housing,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.7
526338,Felin Fran Housing,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,22.0
526338,Felin Fran Housing,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
526338,Felin Fran Housing,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
526338,Felin Fran Housing,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
526338,Felin Fran Housing,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
526338,Felin Fran Housing,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
526338,Felin Fran Housing,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
526338,Felin Fran Housing,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
526338,Felin Fran Housing,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
526338,Felin Fran Housing,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
526338,Felin Fran Housing,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.19
526338,Felin Fran Housing,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.2
526338,Felin Fran Housing,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.95
526338,Felin Fran Housing,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
526338,Felin Fran Housing,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
526338,Felin Fran Housing,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
526338,Felin Fran Housing,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
526338,Felin Fran Housing,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
526338,Felin Fran Housing,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
526338,Felin Fran Housing,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
526338,Felin Fran Housing,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.5
526338,Felin Fran Housing,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.33
526338,Felin Fran Housing,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
526338,Felin Fran Housing,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
526338,Felin Fran Housing,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
526338,Felin Fran Housing,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
526338,Felin Fran Housing,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
526338,Felin Fran Housing,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
526338,Felin Fran Housing,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
526338,Felin Fran Housing,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
526338,Felin Fran Housing,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.67
526338,Felin Fran Housing,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
526338,Felin Fran Housing,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
526338,Felin Fran Housing,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
526338,Felin Fran Housing,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
526338,Felin Fran Housing,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
526338,Felin Fran Housing,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
526338,Felin Fran Housing,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.99
526338,Felin Fran Housing,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
526338,Felin Fran Housing,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
526338,Felin Fran Housing,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.97
526338,Felin Fran Housing,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.55
526338,Felin Fran Housing,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.28
526338,Felin Fran Housing,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
526338,Felin Fran Housing,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
526338,Felin Fran Housing,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
526338,Felin Fran Housing,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.1
526338,Felin Fran Housing,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,22.0
526338,Felin Fran Housing,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
526338,Felin Fran Housing,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
526338,Felin Fran Housing,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
526338,Felin Fran Housing,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
526338,Felin Fran Housing,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
526338,Felin Fran Housing,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
526338,Felin Fran Housing,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
526338,Felin Fran Housing,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
526338,Felin Fran Housing,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
526338,Felin Fran Housing,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.13
526338,Felin Fran Housing,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.1
526338,Felin Fran Housing,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.54
526338,Felin Fran Housing,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
526338,Felin Fran Housing,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
526338,Felin Fran Housing,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
526338,Felin Fran Housing,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
526338,Felin Fran Housing,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-21T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.54
526338,Felin Fran Housing,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
526338,Felin Fran Housing,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
526338,Felin Fran Housing,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.97
526338,Felin Fran Housing,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
526338,Felin Fran Housing,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
526338,Felin Fran Housing,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
526338,Felin Fran Housing,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
526338,Felin Fran Housing,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
526338,Felin Fran Housing,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
526338,Felin Fran Housing,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
526338,Felin Fran Housing,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
526338,Felin Fran Housing,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
526338,Felin Fran Housing,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
526338,Felin Fran Housing,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.85
526338,Felin Fran Housing,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
526338,Felin Fran Housing,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
526338,Felin Fran Housing,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
526338,Felin Fran Housing,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
526338,Felin Fran Housing,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
526338,Felin Fran Housing,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.91
526338,Felin Fran Housing,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.3
526338,Felin Fran Housing,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
526338,Felin Fran Housing,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.28
526338,Felin Fran Housing,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.5
526338,Felin Fran Housing,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.27
526338,Felin Fran Housing,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
526338,Felin Fran Housing,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
526338,Felin Fran Housing,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.4
526338,Felin Fran Housing,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.3
526338,Felin Fran Housing,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,22.0
526338,Felin Fran Housing,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
526338,Felin Fran Housing,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
526338,Felin Fran Housing,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
526338,Felin Fran Housing,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
526338,Felin Fran Housing,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
526338,Felin Fran Housing,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
526338,Felin Fran Housing,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
526338,Felin Fran Housing,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
526338,Felin Fran Housing,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
526338,Felin Fran Housing,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.47
526338,Felin Fran Housing,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.35
526338,Felin Fran Housing,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.69
526338,Felin Fran Housing,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
526338,Felin Fran Housing,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
526338,Felin Fran Housing,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
526338,Felin Fran Housing,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
526338,Felin Fran Housing,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.5
526338,Felin Fran Housing,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
526338,Felin Fran Housing,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
526338,Felin Fran Housing,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.7
526338,Felin Fran Housing,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.87
526338,Felin Fran Housing,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.19
526338,Felin Fran Housing,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
526338,Felin Fran Housing,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
526338,Felin Fran Housing,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
526338,Felin Fran Housing,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
526338,Felin Fran Housing,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
526338,Felin Fran Housing,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
526338,Felin Fran Housing,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
526338,Felin Fran Housing,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
526338,Felin Fran Housing,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.08
526338,Felin Fran Housing,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.01
526338,Felin Fran Housing,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
526338,Felin Fran Housing,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
526338,Felin Fran Housing,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
526338,Felin Fran Housing,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
526338,Felin Fran Housing,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.1
526338,Felin Fran Housing,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.96
526338,Felin Fran Housing,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
526338,Felin Fran Housing,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.45
526338,Felin Fran Housing,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.16
526338,Felin Fran Housing,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.05
526338,Felin Fran Housing,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
526338,Felin Fran Housing,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
526338,Felin Fran Housing,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.0
526338,Felin Fran Housing,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.4
526338,Felin Fran Housing,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,22.0
526338,Felin Fran Housing,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
526338,Felin Fran Housing,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
526338,Felin Fran Housing,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
526338,Felin Fran Housing,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
526338,Felin Fran Housing,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
526338,Felin Fran Housing,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
526338,Felin Fran Housing,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
526338,Felin Fran Housing,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
526338,Felin Fran Housing,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
526338,Felin Fran Housing,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.52
526338,Felin Fran Housing,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.12
526338,Felin Fran Housing,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.25
526338,Felin Fran Housing,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
526338,Felin Fran Housing,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
526338,Felin Fran Housing,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
526338,Felin Fran Housing,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
526338,Felin Fran Housing,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.73
526338,Felin Fran Housing,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
526338,Felin Fran Housing,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.39
526338,Felin Fran Housing,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.39
526338,Felin Fran Housing,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.06
526338,Felin Fran Housing,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.72
526338,Felin Fran Housing,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
526338,Felin Fran Housing,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
526338,Felin Fran Housing,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
526338,Felin Fran Housing,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
526338,Felin Fran Housing,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
526338,Felin Fran Housing,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
526338,Felin Fran Housing,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
526338,Felin Fran Housing,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.61
526338,Felin Fran Housing,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
526338,Felin Fran Housing,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.53
526338,Felin Fran Housing,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
526338,Felin Fran Housing,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
526338,Felin Fran Housing,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
526338,Felin Fran Housing,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
526338,Felin Fran Housing,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.9
526338,Felin Fran Housing,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.82
526338,Felin Fran Housing,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
526338,Felin Fran Housing,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.59
526338,Felin Fran Housing,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.37
526338,Felin Fran Housing,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.26
526338,Felin Fran Housing,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
526338,Felin Fran Housing,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.4
526338,Felin Fran Housing,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.9
526338,Felin Fran Housing,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.4
526338,Felin Fran Housing,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,22.0
526338,Felin Fran Housing,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
526338,Felin Fran Housing,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
526338,Felin Fran Housing,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
526338,Felin Fran Housing,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
526338,Felin Fran Housing,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
526338,Felin Fran Housing,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
526338,Felin Fran Housing,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
526338,Felin Fran Housing,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
526338,Felin Fran Housing,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
526338,Felin Fran Housing,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.57
526338,Felin Fran Housing,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.91
526338,Felin Fran Housing,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.5
526338,Felin Fran Housing,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
526338,Felin Fran Housing,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
526338,Felin Fran Housing,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
526338,Felin Fran Housing,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
526338,Felin Fran Housing,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-21T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.76
526338,Felin Fran Housing,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.49
526338,Felin Fran Housing,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.48
526338,Felin Fran Housing,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.03
526338,Felin Fran Housing,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.45
526338,Felin Fran Housing,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.47
526338,Felin Fran Housing,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
526338,Felin Fran Housing,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
526338,Felin Fran Housing,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.9
526338,Felin Fran Housing,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
526338,Felin Fran Housing,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
526338,Felin Fran Housing,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
526338,Felin Fran Housing,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
526338,Felin Fran Housing,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.07
526338,Felin Fran Housing,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.35
526338,Felin Fran Housing,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
526338,Felin Fran Housing,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
526338,Felin Fran Housing,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
526338,Felin Fran Housing,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
526338,Felin Fran Housing,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
526338,Felin Fran Housing,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.38
526338,Felin Fran Housing,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.9
526338,Felin Fran Housing,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
526338,Felin Fran Housing,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.87
526338,Felin Fran Housing,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.58
526338,Felin Fran Housing,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.43
526338,Felin Fran Housing,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
526338,Felin Fran Housing,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
526338,Felin Fran Housing,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.4
526338,Felin Fran Housing,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.1
526338,Felin Fran Housing,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,22.1
526338,Felin Fran Housing,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
526338,Felin Fran Housing,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
526338,Felin Fran Housing,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
526338,Felin Fran Housing,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
526338,Felin Fran Housing,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
526338,Felin Fran Housing,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
526338,Felin Fran Housing,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
526338,Felin Fran Housing,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
526338,Felin Fran Housing,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
526338,Felin Fran Housing,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.96
526338,Felin Fran Housing,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,36.39
526338,Felin Fran Housing,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.93
526338,Felin Fran Housing,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
526338,Felin Fran Housing,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
526338,Felin Fran Housing,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
526338,Felin Fran Housing,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
526338,Felin Fran Housing,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-21T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.77
526338,Felin Fran Housing,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.45
526338,Felin Fran Housing,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.52
526338,Felin Fran Housing,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.19
526338,Felin Fran Housing,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.53
526338,Felin Fran Housing,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
526338,Felin Fran Housing,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
526338,Felin Fran Housing,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
526338,Felin Fran Housing,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
526338,Felin Fran Housing,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
526338,Felin Fran Housing,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
526338,Felin Fran Housing,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
526338,Felin Fran Housing,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
526338,Felin Fran Housing,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
526338,Felin Fran Housing,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
526338,Felin Fran Housing,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.02
526338,Felin Fran Housing,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
526338,Felin Fran Housing,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
526338,Felin Fran Housing,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
526338,Felin Fran Housing,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
526338,Felin Fran Housing,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.41
526338,Felin Fran Housing,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
526338,Felin Fran Housing,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
526338,Felin Fran Housing,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.93
526338,Felin Fran Housing,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.5
526338,Felin Fran Housing,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.68
526338,Felin Fran Housing,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
526338,Felin Fran Housing,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.1
526338,Felin Fran Housing,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.4
526338,Felin Fran Housing,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.2
526338,Felin Fran Housing,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,22.1
526338,Felin Fran Housing,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
526338,Felin Fran Housing,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
526338,Felin Fran Housing,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
526338,Felin Fran Housing,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
526338,Felin Fran Housing,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
526338,Felin Fran Housing,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
526338,Felin Fran Housing,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
526338,Felin Fran Housing,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
526338,Felin Fran Housing,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
526338,Felin Fran Housing,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.33
526338,Felin Fran Housing,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,31.5
526338,Felin Fran Housing,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
526338,Felin Fran Housing,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
526338,Felin Fran Housing,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
526338,Felin Fran Housing,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
526338,Felin Fran Housing,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
526338,Felin Fran Housing,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
526338,Felin Fran Housing,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
526338,Felin Fran Housing,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
526338,Felin Fran Housing,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.45
526338,Felin Fran Housing,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.23
526338,Felin Fran Housing,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.08
526338,Felin Fran Housing,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
526338,Felin Fran Housing,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
526338,Felin Fran Housing,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
526338,Felin Fran Housing,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
526338,Felin Fran Housing,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
526338,Felin Fran Housing,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
526338,Felin Fran Housing,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
526338,Felin Fran Housing,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.02
526338,Felin Fran Housing,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
526338,Felin Fran Housing,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
526338,Felin Fran Housing,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
526338,Felin Fran Housing,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
526338,Felin Fran Housing,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
526338,Felin Fran Housing,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
526338,Felin Fran Housing,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.32
526338,Felin Fran Housing,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
526338,Felin Fran Housing,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
526338,Felin Fran Housing,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.6
526338,Felin Fran Housing,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.2
526338,Felin Fran Housing,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.88
526338,Felin Fran Housing,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.6
526338,Felin Fran Housing,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
526338,Felin Fran Housing,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.3
526338,Felin Fran Housing,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.0
526338,Felin Fran Housing,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,22.2
526338,Felin Fran Housing,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
526338,Felin Fran Housing,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
526338,Felin Fran Housing,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
526338,Felin Fran Housing,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
526338,Felin Fran Housing,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
526338,Felin Fran Housing,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
526338,Felin Fran Housing,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
526338,Felin Fran Housing,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
526338,Felin Fran Housing,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
526338,Felin Fran Housing,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.07
526338,Felin Fran Housing,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.12
526338,Felin Fran Housing,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.74
526338,Felin Fran Housing,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
526338,Felin Fran Housing,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
526338,Felin Fran Housing,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
526338,Felin Fran Housing,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
526338,Felin Fran Housing,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
526338,Felin Fran Housing,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
