Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526338,Felin Fran Housing,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
526338,Felin Fran Housing,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.56
526338,Felin Fran Housing,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.11
526338,Felin Fran Housing,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.62
526338,Felin Fran Housing,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
526338,Felin Fran Housing,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
526338,Felin Fran Housing,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.2
526338,Felin Fran Housing,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
526338,Felin Fran Housing,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
526338,Felin Fran Housing,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
526338,Felin Fran Housing,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
526338,Felin Fran Housing,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.28
526338,Felin Fran Housing,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.51
526338,Felin Fran Housing,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.23
526338,Felin Fran Housing,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
526338,Felin Fran Housing,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
526338,Felin Fran Housing,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
526338,Felin Fran Housing,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
526338,Felin Fran Housing,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.88
526338,Felin Fran Housing,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.17
526338,Felin Fran Housing,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
526338,Felin Fran Housing,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.94
526338,Felin Fran Housing,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.47
526338,Felin Fran Housing,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.69
526338,Felin Fran Housing,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,62.6
526338,Felin Fran Housing,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
526338,Felin Fran Housing,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.1
526338,Felin Fran Housing,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.7
526338,Felin Fran Housing,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,22.3
526338,Felin Fran Housing,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
526338,Felin Fran Housing,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
526338,Felin Fran Housing,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
526338,Felin Fran Housing,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
526338,Felin Fran Housing,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
526338,Felin Fran Housing,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
526338,Felin Fran Housing,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
526338,Felin Fran Housing,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
526338,Felin Fran Housing,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
526338,Felin Fran Housing,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.77
526338,Felin Fran Housing,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.11
526338,Felin Fran Housing,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,34.54
526338,Felin Fran Housing,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
526338,Felin Fran Housing,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
526338,Felin Fran Housing,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
526338,Felin Fran Housing,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
526338,Felin Fran Housing,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-21T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.43
526338,Felin Fran Housing,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
526338,Felin Fran Housing,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
526338,Felin Fran Housing,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.51
526338,Felin Fran Housing,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.47
526338,Felin Fran Housing,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.42
526338,Felin Fran Housing,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
526338,Felin Fran Housing,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
526338,Felin Fran Housing,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.8
526338,Felin Fran Housing,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
526338,Felin Fran Housing,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.19
526338,Felin Fran Housing,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
526338,Felin Fran Housing,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
526338,Felin Fran Housing,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.81
526338,Felin Fran Housing,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
526338,Felin Fran Housing,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.2
526338,Felin Fran Housing,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
526338,Felin Fran Housing,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
526338,Felin Fran Housing,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
526338,Felin Fran Housing,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
526338,Felin Fran Housing,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.51
526338,Felin Fran Housing,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.26
526338,Felin Fran Housing,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
526338,Felin Fran Housing,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.11
526338,Felin Fran Housing,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.74
526338,Felin Fran Housing,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.36
526338,Felin Fran Housing,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.3
526338,Felin Fran Housing,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
526338,Felin Fran Housing,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.2
526338,Felin Fran Housing,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.4
526338,Felin Fran Housing,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,22.4
526338,Felin Fran Housing,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
526338,Felin Fran Housing,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
526338,Felin Fran Housing,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
526338,Felin Fran Housing,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
526338,Felin Fran Housing,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
526338,Felin Fran Housing,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
526338,Felin Fran Housing,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
526338,Felin Fran Housing,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
526338,Felin Fran Housing,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
526338,Felin Fran Housing,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.43
526338,Felin Fran Housing,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.31
526338,Felin Fran Housing,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.97
526338,Felin Fran Housing,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
526338,Felin Fran Housing,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
526338,Felin Fran Housing,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
526338,Felin Fran Housing,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
526338,Felin Fran Housing,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-21T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
526338,Felin Fran Housing,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
526338,Felin Fran Housing,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
526338,Felin Fran Housing,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.83
526338,Felin Fran Housing,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.55
526338,Felin Fran Housing,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.26
526338,Felin Fran Housing,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
526338,Felin Fran Housing,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
526338,Felin Fran Housing,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
526338,Felin Fran Housing,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
526338,Felin Fran Housing,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
526338,Felin Fran Housing,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
526338,Felin Fran Housing,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
526338,Felin Fran Housing,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.15
526338,Felin Fran Housing,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.78
526338,Felin Fran Housing,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.42
526338,Felin Fran Housing,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
526338,Felin Fran Housing,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
526338,Felin Fran Housing,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
526338,Felin Fran Housing,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
526338,Felin Fran Housing,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.51
526338,Felin Fran Housing,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.9
526338,Felin Fran Housing,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
526338,Felin Fran Housing,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.65
526338,Felin Fran Housing,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.2
526338,Felin Fran Housing,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.3
526338,Felin Fran Housing,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.2
526338,Felin Fran Housing,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
526338,Felin Fran Housing,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.5
526338,Felin Fran Housing,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.0
526338,Felin Fran Housing,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,22.5
526338,Felin Fran Housing,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
526338,Felin Fran Housing,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
526338,Felin Fran Housing,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
526338,Felin Fran Housing,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
526338,Felin Fran Housing,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
526338,Felin Fran Housing,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
526338,Felin Fran Housing,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
526338,Felin Fran Housing,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
526338,Felin Fran Housing,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
526338,Felin Fran Housing,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.64
526338,Felin Fran Housing,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,33.55
526338,Felin Fran Housing,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,33.97
526338,Felin Fran Housing,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
526338,Felin Fran Housing,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
526338,Felin Fran Housing,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
526338,Felin Fran Housing,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
526338,Felin Fran Housing,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-21T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.5
526338,Felin Fran Housing,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.5
526338,Felin Fran Housing,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
526338,Felin Fran Housing,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.26
526338,Felin Fran Housing,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.37
526338,Felin Fran Housing,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.7
526338,Felin Fran Housing,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
526338,Felin Fran Housing,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
526338,Felin Fran Housing,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
526338,Felin Fran Housing,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
526338,Felin Fran Housing,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
526338,Felin Fran Housing,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
526338,Felin Fran Housing,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
526338,Felin Fran Housing,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.13
526338,Felin Fran Housing,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
526338,Felin Fran Housing,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
526338,Felin Fran Housing,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
526338,Felin Fran Housing,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
526338,Felin Fran Housing,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
526338,Felin Fran Housing,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
526338,Felin Fran Housing,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.18
526338,Felin Fran Housing,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.08
526338,Felin Fran Housing,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
526338,Felin Fran Housing,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.77
526338,Felin Fran Housing,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.29
526338,Felin Fran Housing,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.12
526338,Felin Fran Housing,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.7
526338,Felin Fran Housing,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.6
526338,Felin Fran Housing,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.0
526338,Felin Fran Housing,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.6
526338,Felin Fran Housing,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,22.6
526338,Felin Fran Housing,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
526338,Felin Fran Housing,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
526338,Felin Fran Housing,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
526338,Felin Fran Housing,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
526338,Felin Fran Housing,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
526338,Felin Fran Housing,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
526338,Felin Fran Housing,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
526338,Felin Fran Housing,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
526338,Felin Fran Housing,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
526338,Felin Fran Housing,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,31.16
526338,Felin Fran Housing,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,32.85
526338,Felin Fran Housing,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,35.66
526338,Felin Fran Housing,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
526338,Felin Fran Housing,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
526338,Felin Fran Housing,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
526338,Felin Fran Housing,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
526338,Felin Fran Housing,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-21T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
526338,Felin Fran Housing,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
526338,Felin Fran Housing,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
526338,Felin Fran Housing,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.29
526338,Felin Fran Housing,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.88
526338,Felin Fran Housing,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.31
526338,Felin Fran Housing,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
526338,Felin Fran Housing,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
526338,Felin Fran Housing,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.7
526338,Felin Fran Housing,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
526338,Felin Fran Housing,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
526338,Felin Fran Housing,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
526338,Felin Fran Housing,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
526338,Felin Fran Housing,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.91
526338,Felin Fran Housing,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.36
526338,Felin Fran Housing,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
526338,Felin Fran Housing,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
526338,Felin Fran Housing,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
526338,Felin Fran Housing,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
526338,Felin Fran Housing,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
526338,Felin Fran Housing,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.25
526338,Felin Fran Housing,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.09
526338,Felin Fran Housing,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
526338,Felin Fran Housing,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.7
526338,Felin Fran Housing,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.9
526338,Felin Fran Housing,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.7
526338,Felin Fran Housing,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
526338,Felin Fran Housing,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.2
526338,Felin Fran Housing,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.8
526338,Felin Fran Housing,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.0
526338,Felin Fran Housing,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,22.6
526338,Felin Fran Housing,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
526338,Felin Fran Housing,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
526338,Felin Fran Housing,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
526338,Felin Fran Housing,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
526338,Felin Fran Housing,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
526338,Felin Fran Housing,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
526338,Felin Fran Housing,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
526338,Felin Fran Housing,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
526338,Felin Fran Housing,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
526338,Felin Fran Housing,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.9
526338,Felin Fran Housing,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.15
526338,Felin Fran Housing,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.83
526338,Felin Fran Housing,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
526338,Felin Fran Housing,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
526338,Felin Fran Housing,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
526338,Felin Fran Housing,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
526338,Felin Fran Housing,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-22T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.91
526338,Felin Fran Housing,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
526338,Felin Fran Housing,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
526338,Felin Fran Housing,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.37
526338,Felin Fran Housing,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.02
526338,Felin Fran Housing,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.77
526338,Felin Fran Housing,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
526338,Felin Fran Housing,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
526338,Felin Fran Housing,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.8
526338,Felin Fran Housing,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
526338,Felin Fran Housing,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
526338,Felin Fran Housing,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
526338,Felin Fran Housing,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
526338,Felin Fran Housing,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.54
526338,Felin Fran Housing,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.69
526338,Felin Fran Housing,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
526338,Felin Fran Housing,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
526338,Felin Fran Housing,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
526338,Felin Fran Housing,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
526338,Felin Fran Housing,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
526338,Felin Fran Housing,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.0
526338,Felin Fran Housing,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.64
526338,Felin Fran Housing,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
526338,Felin Fran Housing,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.73
526338,Felin Fran Housing,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.87
526338,Felin Fran Housing,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.8
526338,Felin Fran Housing,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
526338,Felin Fran Housing,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.9
526338,Felin Fran Housing,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.3
526338,Felin Fran Housing,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.5
526338,Felin Fran Housing,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,23.1
526338,Felin Fran Housing,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
526338,Felin Fran Housing,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
526338,Felin Fran Housing,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
526338,Felin Fran Housing,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
526338,Felin Fran Housing,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
526338,Felin Fran Housing,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
526338,Felin Fran Housing,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
526338,Felin Fran Housing,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
526338,Felin Fran Housing,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
526338,Felin Fran Housing,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.64
526338,Felin Fran Housing,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,39.58
526338,Felin Fran Housing,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
526338,Felin Fran Housing,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
526338,Felin Fran Housing,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
526338,Felin Fran Housing,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
526338,Felin Fran Housing,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
526338,Felin Fran Housing,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
526338,Felin Fran Housing,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-22T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.32
526338,Felin Fran Housing,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
526338,Felin Fran Housing,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
526338,Felin Fran Housing,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.99
526338,Felin Fran Housing,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.45
526338,Felin Fran Housing,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
526338,Felin Fran Housing,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
526338,Felin Fran Housing,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
526338,Felin Fran Housing,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.7
526338,Felin Fran Housing,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
526338,Felin Fran Housing,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
526338,Felin Fran Housing,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
526338,Felin Fran Housing,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
526338,Felin Fran Housing,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.52
526338,Felin Fran Housing,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.07
526338,Felin Fran Housing,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.75
526338,Felin Fran Housing,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
526338,Felin Fran Housing,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
526338,Felin Fran Housing,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.1
526338,Felin Fran Housing,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
526338,Felin Fran Housing,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.08
526338,Felin Fran Housing,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
526338,Felin Fran Housing,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
526338,Felin Fran Housing,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.7
526338,Felin Fran Housing,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.47
526338,Felin Fran Housing,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.71
526338,Felin Fran Housing,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
526338,Felin Fran Housing,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.3
526338,Felin Fran Housing,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.2
526338,Felin Fran Housing,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.1
526338,Felin Fran Housing,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,23.2
526338,Felin Fran Housing,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
526338,Felin Fran Housing,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
526338,Felin Fran Housing,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
526338,Felin Fran Housing,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
526338,Felin Fran Housing,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
526338,Felin Fran Housing,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
526338,Felin Fran Housing,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
526338,Felin Fran Housing,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
526338,Felin Fran Housing,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
526338,Felin Fran Housing,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.2
526338,Felin Fran Housing,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,41.98
526338,Felin Fran Housing,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.31
526338,Felin Fran Housing,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
526338,Felin Fran Housing,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
526338,Felin Fran Housing,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
526338,Felin Fran Housing,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
526338,Felin Fran Housing,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-22T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.04
526338,Felin Fran Housing,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.3
526338,Felin Fran Housing,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
526338,Felin Fran Housing,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.38
526338,Felin Fran Housing,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.28
526338,Felin Fran Housing,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
526338,Felin Fran Housing,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
526338,Felin Fran Housing,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
526338,Felin Fran Housing,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
526338,Felin Fran Housing,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
526338,Felin Fran Housing,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
526338,Felin Fran Housing,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
526338,Felin Fran Housing,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
526338,Felin Fran Housing,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.42
526338,Felin Fran Housing,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.27
526338,Felin Fran Housing,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.9
526338,Felin Fran Housing,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
526338,Felin Fran Housing,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
526338,Felin Fran Housing,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.9
526338,Felin Fran Housing,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
526338,Felin Fran Housing,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.97
526338,Felin Fran Housing,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
526338,Felin Fran Housing,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.72
526338,Felin Fran Housing,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.61
526338,Felin Fran Housing,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.94
526338,Felin Fran Housing,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.2
526338,Felin Fran Housing,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
526338,Felin Fran Housing,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
526338,Felin Fran Housing,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.0
526338,Felin Fran Housing,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.3
526338,Felin Fran Housing,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,23.3
526338,Felin Fran Housing,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
526338,Felin Fran Housing,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
526338,Felin Fran Housing,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
526338,Felin Fran Housing,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
526338,Felin Fran Housing,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
526338,Felin Fran Housing,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
526338,Felin Fran Housing,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
526338,Felin Fran Housing,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
526338,Felin Fran Housing,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
526338,Felin Fran Housing,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.4
526338,Felin Fran Housing,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,42.49
526338,Felin Fran Housing,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.85
526338,Felin Fran Housing,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
526338,Felin Fran Housing,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
526338,Felin Fran Housing,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
526338,Felin Fran Housing,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
526338,Felin Fran Housing,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-22T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.91
526338,Felin Fran Housing,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
526338,Felin Fran Housing,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
526338,Felin Fran Housing,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.22
526338,Felin Fran Housing,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
526338,Felin Fran Housing,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
526338,Felin Fran Housing,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
526338,Felin Fran Housing,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
526338,Felin Fran Housing,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
526338,Felin Fran Housing,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
526338,Felin Fran Housing,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
526338,Felin Fran Housing,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
526338,Felin Fran Housing,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
526338,Felin Fran Housing,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.21
526338,Felin Fran Housing,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.35
526338,Felin Fran Housing,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
526338,Felin Fran Housing,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
526338,Felin Fran Housing,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
526338,Felin Fran Housing,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
526338,Felin Fran Housing,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
526338,Felin Fran Housing,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.91
526338,Felin Fran Housing,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
526338,Felin Fran Housing,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
526338,Felin Fran Housing,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.26
526338,Felin Fran Housing,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.01
526338,Felin Fran Housing,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.08
526338,Felin Fran Housing,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.3
526338,Felin Fran Housing,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
526338,Felin Fran Housing,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.5
526338,Felin Fran Housing,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
526338,Felin Fran Housing,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,23.4
526338,Felin Fran Housing,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
526338,Felin Fran Housing,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
526338,Felin Fran Housing,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
526338,Felin Fran Housing,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
526338,Felin Fran Housing,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
526338,Felin Fran Housing,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
526338,Felin Fran Housing,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
526338,Felin Fran Housing,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
526338,Felin Fran Housing,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
526338,Felin Fran Housing,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.68
526338,Felin Fran Housing,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,38.06
526338,Felin Fran Housing,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.54
526338,Felin Fran Housing,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
526338,Felin Fran Housing,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
526338,Felin Fran Housing,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
526338,Felin Fran Housing,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
526338,Felin Fran Housing,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-22T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.82
526338,Felin Fran Housing,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
526338,Felin Fran Housing,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
526338,Felin Fran Housing,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.23
526338,Felin Fran Housing,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.84
526338,Felin Fran Housing,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.55
526338,Felin Fran Housing,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
526338,Felin Fran Housing,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.1
526338,Felin Fran Housing,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
526338,Felin Fran Housing,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
