Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526338,Felin Fran Housing,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
526338,Felin Fran Housing,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
526338,Felin Fran Housing,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
526338,Felin Fran Housing,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.82
526338,Felin Fran Housing,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.53
526338,Felin Fran Housing,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.39
526338,Felin Fran Housing,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
526338,Felin Fran Housing,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
526338,Felin Fran Housing,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.6
526338,Felin Fran Housing,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
526338,Felin Fran Housing,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.75
526338,Felin Fran Housing,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
526338,Felin Fran Housing,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
526338,Felin Fran Housing,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.51
526338,Felin Fran Housing,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.6
526338,Felin Fran Housing,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.43
526338,Felin Fran Housing,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
526338,Felin Fran Housing,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.4
526338,Felin Fran Housing,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.8
526338,Felin Fran Housing,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
526338,Felin Fran Housing,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,23.5
526338,Felin Fran Housing,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
526338,Felin Fran Housing,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
526338,Felin Fran Housing,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
526338,Felin Fran Housing,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
526338,Felin Fran Housing,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
526338,Felin Fran Housing,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
526338,Felin Fran Housing,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
526338,Felin Fran Housing,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
526338,Felin Fran Housing,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
526338,Felin Fran Housing,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,35.56
526338,Felin Fran Housing,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,39.98
526338,Felin Fran Housing,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.35
526338,Felin Fran Housing,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
526338,Felin Fran Housing,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
526338,Felin Fran Housing,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
526338,Felin Fran Housing,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
526338,Felin Fran Housing,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-22T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.7
526338,Felin Fran Housing,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
526338,Felin Fran Housing,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
526338,Felin Fran Housing,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.98
526338,Felin Fran Housing,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.77
526338,Felin Fran Housing,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.14
526338,Felin Fran Housing,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
526338,Felin Fran Housing,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
526338,Felin Fran Housing,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
526338,Felin Fran Housing,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
526338,Felin Fran Housing,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
526338,Felin Fran Housing,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
526338,Felin Fran Housing,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
526338,Felin Fran Housing,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.23
526338,Felin Fran Housing,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.61
526338,Felin Fran Housing,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.07
526338,Felin Fran Housing,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
526338,Felin Fran Housing,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
526338,Felin Fran Housing,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
526338,Felin Fran Housing,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
526338,Felin Fran Housing,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.0
526338,Felin Fran Housing,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
526338,Felin Fran Housing,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
526338,Felin Fran Housing,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.16
526338,Felin Fran Housing,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.5
526338,Felin Fran Housing,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.23
526338,Felin Fran Housing,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
526338,Felin Fran Housing,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.3
526338,Felin Fran Housing,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.5
526338,Felin Fran Housing,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.6
526338,Felin Fran Housing,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,23.6
526338,Felin Fran Housing,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
526338,Felin Fran Housing,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
526338,Felin Fran Housing,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
526338,Felin Fran Housing,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
526338,Felin Fran Housing,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
526338,Felin Fran Housing,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
526338,Felin Fran Housing,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
526338,Felin Fran Housing,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
526338,Felin Fran Housing,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
526338,Felin Fran Housing,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.37
526338,Felin Fran Housing,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,36.89
526338,Felin Fran Housing,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.42
526338,Felin Fran Housing,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
526338,Felin Fran Housing,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
526338,Felin Fran Housing,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
526338,Felin Fran Housing,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
526338,Felin Fran Housing,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-22T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.74
526338,Felin Fran Housing,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
526338,Felin Fran Housing,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
526338,Felin Fran Housing,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.11
526338,Felin Fran Housing,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
526338,Felin Fran Housing,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.02
526338,Felin Fran Housing,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
526338,Felin Fran Housing,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.3
526338,Felin Fran Housing,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
526338,Felin Fran Housing,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
526338,Felin Fran Housing,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
526338,Felin Fran Housing,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
526338,Felin Fran Housing,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
526338,Felin Fran Housing,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.61
526338,Felin Fran Housing,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.39
526338,Felin Fran Housing,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.72
526338,Felin Fran Housing,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
526338,Felin Fran Housing,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
526338,Felin Fran Housing,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.5
526338,Felin Fran Housing,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
526338,Felin Fran Housing,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.05
526338,Felin Fran Housing,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
526338,Felin Fran Housing,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
526338,Felin Fran Housing,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.63
526338,Felin Fran Housing,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.03
526338,Felin Fran Housing,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.84
526338,Felin Fran Housing,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.3
526338,Felin Fran Housing,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.0
526338,Felin Fran Housing,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.6
526338,Felin Fran Housing,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.7
526338,Felin Fran Housing,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,23.6
526338,Felin Fran Housing,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
526338,Felin Fran Housing,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
526338,Felin Fran Housing,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
526338,Felin Fran Housing,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
526338,Felin Fran Housing,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
526338,Felin Fran Housing,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
526338,Felin Fran Housing,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
526338,Felin Fran Housing,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
526338,Felin Fran Housing,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
526338,Felin Fran Housing,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,41.36
526338,Felin Fran Housing,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.74
526338,Felin Fran Housing,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.57
526338,Felin Fran Housing,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
526338,Felin Fran Housing,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
526338,Felin Fran Housing,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
526338,Felin Fran Housing,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
526338,Felin Fran Housing,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-22T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.13
526338,Felin Fran Housing,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.54
526338,Felin Fran Housing,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
526338,Felin Fran Housing,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.63
526338,Felin Fran Housing,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.18
526338,Felin Fran Housing,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.3
526338,Felin Fran Housing,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
526338,Felin Fran Housing,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
526338,Felin Fran Housing,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
526338,Felin Fran Housing,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
526338,Felin Fran Housing,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
526338,Felin Fran Housing,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
526338,Felin Fran Housing,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
526338,Felin Fran Housing,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.26
526338,Felin Fran Housing,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.04
526338,Felin Fran Housing,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.77
526338,Felin Fran Housing,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
526338,Felin Fran Housing,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
526338,Felin Fran Housing,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
526338,Felin Fran Housing,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
526338,Felin Fran Housing,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.36
526338,Felin Fran Housing,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.89
526338,Felin Fran Housing,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
526338,Felin Fran Housing,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.42
526338,Felin Fran Housing,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.63
526338,Felin Fran Housing,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.57
526338,Felin Fran Housing,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
526338,Felin Fran Housing,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.1
526338,Felin Fran Housing,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.6
526338,Felin Fran Housing,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.8
526338,Felin Fran Housing,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,23.7
526338,Felin Fran Housing,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
526338,Felin Fran Housing,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
526338,Felin Fran Housing,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
526338,Felin Fran Housing,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
526338,Felin Fran Housing,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
526338,Felin Fran Housing,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
526338,Felin Fran Housing,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
526338,Felin Fran Housing,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
526338,Felin Fran Housing,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
526338,Felin Fran Housing,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,37.31
526338,Felin Fran Housing,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.87
526338,Felin Fran Housing,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.64
526338,Felin Fran Housing,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
526338,Felin Fran Housing,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
526338,Felin Fran Housing,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
526338,Felin Fran Housing,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
526338,Felin Fran Housing,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.08
526338,Felin Fran Housing,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.66
526338,Felin Fran Housing,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
526338,Felin Fran Housing,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.16
526338,Felin Fran Housing,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.56
526338,Felin Fran Housing,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
526338,Felin Fran Housing,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
526338,Felin Fran Housing,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.9
526338,Felin Fran Housing,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
526338,Felin Fran Housing,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
526338,Felin Fran Housing,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
526338,Felin Fran Housing,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
526338,Felin Fran Housing,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
526338,Felin Fran Housing,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.36
526338,Felin Fran Housing,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
526338,Felin Fran Housing,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.69
526338,Felin Fran Housing,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
526338,Felin Fran Housing,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
526338,Felin Fran Housing,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
526338,Felin Fran Housing,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
526338,Felin Fran Housing,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.47
526338,Felin Fran Housing,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.51
526338,Felin Fran Housing,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
526338,Felin Fran Housing,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.48
526338,Felin Fran Housing,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.98
526338,Felin Fran Housing,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.97
526338,Felin Fran Housing,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.8
526338,Felin Fran Housing,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.5
526338,Felin Fran Housing,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.7
526338,Felin Fran Housing,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.0
526338,Felin Fran Housing,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,23.9
526338,Felin Fran Housing,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
526338,Felin Fran Housing,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
526338,Felin Fran Housing,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
526338,Felin Fran Housing,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
526338,Felin Fran Housing,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
526338,Felin Fran Housing,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
526338,Felin Fran Housing,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
526338,Felin Fran Housing,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
526338,Felin Fran Housing,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
526338,Felin Fran Housing,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
526338,Felin Fran Housing,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.16
526338,Felin Fran Housing,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,43.66
526338,Felin Fran Housing,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,113.2
526338,Felin Fran Housing,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
526338,Felin Fran Housing,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
526338,Felin Fran Housing,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
526338,Felin Fran Housing,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.0
526338,Felin Fran Housing,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.61
526338,Felin Fran Housing,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
526338,Felin Fran Housing,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.78
526338,Felin Fran Housing,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.33
526338,Felin Fran Housing,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.89
526338,Felin Fran Housing,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
526338,Felin Fran Housing,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.6
526338,Felin Fran Housing,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
526338,Felin Fran Housing,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
526338,Felin Fran Housing,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
526338,Felin Fran Housing,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
526338,Felin Fran Housing,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
526338,Felin Fran Housing,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.26
526338,Felin Fran Housing,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.72
526338,Felin Fran Housing,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.4
526338,Felin Fran Housing,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
526338,Felin Fran Housing,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
526338,Felin Fran Housing,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
526338,Felin Fran Housing,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
526338,Felin Fran Housing,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.22
526338,Felin Fran Housing,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.84
526338,Felin Fran Housing,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
526338,Felin Fran Housing,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.04
526338,Felin Fran Housing,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.92
526338,Felin Fran Housing,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.36
526338,Felin Fran Housing,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
526338,Felin Fran Housing,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.1
526338,Felin Fran Housing,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.7
526338,Felin Fran Housing,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.8
526338,Felin Fran Housing,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,23.9
526338,Felin Fran Housing,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
526338,Felin Fran Housing,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
526338,Felin Fran Housing,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
526338,Felin Fran Housing,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
526338,Felin Fran Housing,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
526338,Felin Fran Housing,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
526338,Felin Fran Housing,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
526338,Felin Fran Housing,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
526338,Felin Fran Housing,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
526338,Felin Fran Housing,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,47.09
526338,Felin Fran Housing,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
526338,Felin Fran Housing,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.65
526338,Felin Fran Housing,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,115.8
526338,Felin Fran Housing,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
526338,Felin Fran Housing,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
526338,Felin Fran Housing,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
526338,Felin Fran Housing,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-22T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.17
526338,Felin Fran Housing,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.47
526338,Felin Fran Housing,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
526338,Felin Fran Housing,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.1
526338,Felin Fran Housing,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.63
526338,Felin Fran Housing,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.55
526338,Felin Fran Housing,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
526338,Felin Fran Housing,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.8
526338,Felin Fran Housing,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
526338,Felin Fran Housing,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
526338,Felin Fran Housing,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
526338,Felin Fran Housing,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
526338,Felin Fran Housing,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
526338,Felin Fran Housing,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.66
526338,Felin Fran Housing,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.56
526338,Felin Fran Housing,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.03
526338,Felin Fran Housing,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
526338,Felin Fran Housing,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
526338,Felin Fran Housing,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
526338,Felin Fran Housing,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
526338,Felin Fran Housing,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.44
526338,Felin Fran Housing,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.9
526338,Felin Fran Housing,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
526338,Felin Fran Housing,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.8
526338,Felin Fran Housing,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.06
526338,Felin Fran Housing,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.7
526338,Felin Fran Housing,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.6
526338,Felin Fran Housing,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.8
526338,Felin Fran Housing,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.1
526338,Felin Fran Housing,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.5
526338,Felin Fran Housing,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,24.0
526338,Felin Fran Housing,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
526338,Felin Fran Housing,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
526338,Felin Fran Housing,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
526338,Felin Fran Housing,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
526338,Felin Fran Housing,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
526338,Felin Fran Housing,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
526338,Felin Fran Housing,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
526338,Felin Fran Housing,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
526338,Felin Fran Housing,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
526338,Felin Fran Housing,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,46.58
526338,Felin Fran Housing,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.28
526338,Felin Fran Housing,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.26
526338,Felin Fran Housing,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,107.6
526338,Felin Fran Housing,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
526338,Felin Fran Housing,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
526338,Felin Fran Housing,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
526338,Felin Fran Housing,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-22T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.27
526338,Felin Fran Housing,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.78
526338,Felin Fran Housing,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
526338,Felin Fran Housing,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.24
526338,Felin Fran Housing,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.04
526338,Felin Fran Housing,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.23
526338,Felin Fran Housing,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
526338,Felin Fran Housing,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.5
526338,Felin Fran Housing,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.1
526338,Felin Fran Housing,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
526338,Felin Fran Housing,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
526338,Felin Fran Housing,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
526338,Felin Fran Housing,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
526338,Felin Fran Housing,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.29
526338,Felin Fran Housing,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.38
526338,Felin Fran Housing,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.33
526338,Felin Fran Housing,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
526338,Felin Fran Housing,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.9
526338,Felin Fran Housing,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
526338,Felin Fran Housing,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
526338,Felin Fran Housing,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.95
526338,Felin Fran Housing,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.25
526338,Felin Fran Housing,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
526338,Felin Fran Housing,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.28
526338,Felin Fran Housing,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.5
526338,Felin Fran Housing,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.83
526338,Felin Fran Housing,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
526338,Felin Fran Housing,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.8
526338,Felin Fran Housing,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.9
526338,Felin Fran Housing,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.4
526338,Felin Fran Housing,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,24.0
526338,Felin Fran Housing,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
526338,Felin Fran Housing,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
526338,Felin Fran Housing,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
526338,Felin Fran Housing,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
526338,Felin Fran Housing,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
526338,Felin Fran Housing,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
526338,Felin Fran Housing,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
526338,Felin Fran Housing,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
526338,Felin Fran Housing,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
526338,Felin Fran Housing,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,50.82
526338,Felin Fran Housing,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,41.94
526338,Felin Fran Housing,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.36
526338,Felin Fran Housing,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,108.6
526338,Felin Fran Housing,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
526338,Felin Fran Housing,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
526338,Felin Fran Housing,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
526338,Felin Fran Housing,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-22T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.17
526338,Felin Fran Housing,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.71
526338,Felin Fran Housing,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
526338,Felin Fran Housing,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.7
526338,Felin Fran Housing,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.77
526338,Felin Fran Housing,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.59
526338,Felin Fran Housing,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
526338,Felin Fran Housing,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.3
526338,Felin Fran Housing,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
526338,Felin Fran Housing,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.9
526338,Felin Fran Housing,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
526338,Felin Fran Housing,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
526338,Felin Fran Housing,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
526338,Felin Fran Housing,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.14
526338,Felin Fran Housing,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.41
526338,Felin Fran Housing,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.84
526338,Felin Fran Housing,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
526338,Felin Fran Housing,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
526338,Felin Fran Housing,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
526338,Felin Fran Housing,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
526338,Felin Fran Housing,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.22
526338,Felin Fran Housing,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.77
526338,Felin Fran Housing,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
526338,Felin Fran Housing,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.25
526338,Felin Fran Housing,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.01
526338,Felin Fran Housing,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.79
526338,Felin Fran Housing,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,61.3
526338,Felin Fran Housing,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.5
526338,Felin Fran Housing,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.4
526338,Felin Fran Housing,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.1
526338,Felin Fran Housing,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,24.1
526338,Felin Fran Housing,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
526338,Felin Fran Housing,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
526338,Felin Fran Housing,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
526338,Felin Fran Housing,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
526338,Felin Fran Housing,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
526338,Felin Fran Housing,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
526338,Felin Fran Housing,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
526338,Felin Fran Housing,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
526338,Felin Fran Housing,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
526338,Felin Fran Housing,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,51.1
526338,Felin Fran Housing,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.22
526338,Felin Fran Housing,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,42.21
526338,Felin Fran Housing,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,122.8
526338,Felin Fran Housing,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
526338,Felin Fran Housing,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
526338,Felin Fran Housing,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
526338,Felin Fran Housing,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-22T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.11
526338,Felin Fran Housing,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.7
526338,Felin Fran Housing,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
526338,Felin Fran Housing,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.72
526338,Felin Fran Housing,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.37
526338,Felin Fran Housing,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.51
526338,Felin Fran Housing,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.6
526338,Felin Fran Housing,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.5
526338,Felin Fran Housing,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
526338,Felin Fran Housing,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.6
526338,Felin Fran Housing,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
526338,Felin Fran Housing,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
526338,Felin Fran Housing,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
526338,Felin Fran Housing,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.6
526338,Felin Fran Housing,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.76
526338,Felin Fran Housing,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.23
526338,Felin Fran Housing,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
526338,Felin Fran Housing,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
