Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526338,Felin Fran Housing,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
526338,Felin Fran Housing,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
526338,Felin Fran Housing,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.58
526338,Felin Fran Housing,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
526338,Felin Fran Housing,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
526338,Felin Fran Housing,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.85
526338,Felin Fran Housing,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,30.26
526338,Felin Fran Housing,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.24
526338,Felin Fran Housing,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.7
526338,Felin Fran Housing,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.5
526338,Felin Fran Housing,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.0
526338,Felin Fran Housing,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.2
526338,Felin Fran Housing,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,24.1
526338,Felin Fran Housing,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
526338,Felin Fran Housing,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
526338,Felin Fran Housing,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
526338,Felin Fran Housing,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
526338,Felin Fran Housing,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
526338,Felin Fran Housing,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
526338,Felin Fran Housing,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
526338,Felin Fran Housing,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
526338,Felin Fran Housing,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
526338,Felin Fran Housing,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,49.19
526338,Felin Fran Housing,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,45.42
526338,Felin Fran Housing,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.97
526338,Felin Fran Housing,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,110.7
526338,Felin Fran Housing,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
526338,Felin Fran Housing,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
526338,Felin Fran Housing,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
526338,Felin Fran Housing,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-22T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.96
526338,Felin Fran Housing,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.02
526338,Felin Fran Housing,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
526338,Felin Fran Housing,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.2
526338,Felin Fran Housing,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.73
526338,Felin Fran Housing,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.21
526338,Felin Fran Housing,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,52.9
526338,Felin Fran Housing,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.6
526338,Felin Fran Housing,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
526338,Felin Fran Housing,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
526338,Felin Fran Housing,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
526338,Felin Fran Housing,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
526338,Felin Fran Housing,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
526338,Felin Fran Housing,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.79
526338,Felin Fran Housing,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.76
526338,Felin Fran Housing,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.75
526338,Felin Fran Housing,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
526338,Felin Fran Housing,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
526338,Felin Fran Housing,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
526338,Felin Fran Housing,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
526338,Felin Fran Housing,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.4
526338,Felin Fran Housing,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
526338,Felin Fran Housing,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
526338,Felin Fran Housing,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.01
526338,Felin Fran Housing,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,33.37
526338,Felin Fran Housing,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.05
526338,Felin Fran Housing,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.9
526338,Felin Fran Housing,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.3
526338,Felin Fran Housing,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,140.7
526338,Felin Fran Housing,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.5
526338,Felin Fran Housing,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,24.2
526338,Felin Fran Housing,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
526338,Felin Fran Housing,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
526338,Felin Fran Housing,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
526338,Felin Fran Housing,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
526338,Felin Fran Housing,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
526338,Felin Fran Housing,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
526338,Felin Fran Housing,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
526338,Felin Fran Housing,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
526338,Felin Fran Housing,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
526338,Felin Fran Housing,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,55.03
526338,Felin Fran Housing,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,48.89
526338,Felin Fran Housing,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,44.99
526338,Felin Fran Housing,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,116.8
526338,Felin Fran Housing,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
526338,Felin Fran Housing,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
526338,Felin Fran Housing,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
526338,Felin Fran Housing,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-22T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.89
526338,Felin Fran Housing,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.91
526338,Felin Fran Housing,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
526338,Felin Fran Housing,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.7
526338,Felin Fran Housing,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.16
526338,Felin Fran Housing,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.5
526338,Felin Fran Housing,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
526338,Felin Fran Housing,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.9
526338,Felin Fran Housing,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
526338,Felin Fran Housing,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
526338,Felin Fran Housing,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
526338,Felin Fran Housing,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
526338,Felin Fran Housing,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
526338,Felin Fran Housing,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.0
526338,Felin Fran Housing,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.08
526338,Felin Fran Housing,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.2
526338,Felin Fran Housing,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
526338,Felin Fran Housing,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.7
526338,Felin Fran Housing,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
526338,Felin Fran Housing,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
526338,Felin Fran Housing,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.26
526338,Felin Fran Housing,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
526338,Felin Fran Housing,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
526338,Felin Fran Housing,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.31
526338,Felin Fran Housing,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.21
526338,Felin Fran Housing,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.53
526338,Felin Fran Housing,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,66.3
526338,Felin Fran Housing,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.5
526338,Felin Fran Housing,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.0
526338,Felin Fran Housing,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.9
526338,Felin Fran Housing,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,24.3
526338,Felin Fran Housing,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
526338,Felin Fran Housing,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
526338,Felin Fran Housing,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
526338,Felin Fran Housing,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
526338,Felin Fran Housing,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
526338,Felin Fran Housing,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
526338,Felin Fran Housing,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
526338,Felin Fran Housing,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
526338,Felin Fran Housing,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
526338,Felin Fran Housing,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,55.04
526338,Felin Fran Housing,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.49
526338,Felin Fran Housing,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.23
526338,Felin Fran Housing,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,131.2
526338,Felin Fran Housing,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
526338,Felin Fran Housing,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
526338,Felin Fran Housing,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
526338,Felin Fran Housing,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
526338,Felin Fran Housing,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-22T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.91
526338,Felin Fran Housing,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.63
526338,Felin Fran Housing,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
526338,Felin Fran Housing,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.7
526338,Felin Fran Housing,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.48
526338,Felin Fran Housing,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.1
526338,Felin Fran Housing,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,52.1
526338,Felin Fran Housing,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.3
526338,Felin Fran Housing,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
526338,Felin Fran Housing,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.6
526338,Felin Fran Housing,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
526338,Felin Fran Housing,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
526338,Felin Fran Housing,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
526338,Felin Fran Housing,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.1
526338,Felin Fran Housing,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.71
526338,Felin Fran Housing,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.49
526338,Felin Fran Housing,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
526338,Felin Fran Housing,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.2
526338,Felin Fran Housing,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
526338,Felin Fran Housing,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
526338,Felin Fran Housing,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.22
526338,Felin Fran Housing,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
526338,Felin Fran Housing,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
526338,Felin Fran Housing,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.39
526338,Felin Fran Housing,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.33
526338,Felin Fran Housing,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,29.15
526338,Felin Fran Housing,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,64.5
526338,Felin Fran Housing,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.4
526338,Felin Fran Housing,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.5
526338,Felin Fran Housing,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.6
526338,Felin Fran Housing,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,24.3
526338,Felin Fran Housing,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
526338,Felin Fran Housing,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
526338,Felin Fran Housing,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
526338,Felin Fran Housing,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
526338,Felin Fran Housing,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
526338,Felin Fran Housing,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
526338,Felin Fran Housing,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
526338,Felin Fran Housing,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
526338,Felin Fran Housing,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
526338,Felin Fran Housing,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,60.21
526338,Felin Fran Housing,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,44.56
526338,Felin Fran Housing,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,48.74
526338,Felin Fran Housing,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,134.8
526338,Felin Fran Housing,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.0
526338,Felin Fran Housing,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
526338,Felin Fran Housing,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
526338,Felin Fran Housing,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
526338,Felin Fran Housing,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
526338,Felin Fran Housing,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
526338,Felin Fran Housing,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-22T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.02
526338,Felin Fran Housing,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.53
526338,Felin Fran Housing,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
526338,Felin Fran Housing,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,26.59
526338,Felin Fran Housing,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.05
526338,Felin Fran Housing,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.66
526338,Felin Fran Housing,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,74.0
526338,Felin Fran Housing,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.5
526338,Felin Fran Housing,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
526338,Felin Fran Housing,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.8
526338,Felin Fran Housing,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
526338,Felin Fran Housing,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
526338,Felin Fran Housing,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
526338,Felin Fran Housing,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.12
526338,Felin Fran Housing,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.12
526338,Felin Fran Housing,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.62
526338,Felin Fran Housing,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
526338,Felin Fran Housing,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.2
526338,Felin Fran Housing,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.3
526338,Felin Fran Housing,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
526338,Felin Fran Housing,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.01
526338,Felin Fran Housing,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.95
526338,Felin Fran Housing,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
526338,Felin Fran Housing,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,28.9
526338,Felin Fran Housing,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.75
526338,Felin Fran Housing,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,31.09
526338,Felin Fran Housing,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,72.7
526338,Felin Fran Housing,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.1
526338,Felin Fran Housing,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.0
526338,Felin Fran Housing,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.4
526338,Felin Fran Housing,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,24.4
526338,Felin Fran Housing,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
526338,Felin Fran Housing,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
526338,Felin Fran Housing,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
526338,Felin Fran Housing,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
526338,Felin Fran Housing,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
526338,Felin Fran Housing,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
526338,Felin Fran Housing,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
526338,Felin Fran Housing,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
526338,Felin Fran Housing,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
526338,Felin Fran Housing,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,72.65
526338,Felin Fran Housing,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.98
526338,Felin Fran Housing,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,55.35
526338,Felin Fran Housing,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,169.6
526338,Felin Fran Housing,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,308.5
526338,Felin Fran Housing,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
526338,Felin Fran Housing,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
526338,Felin Fran Housing,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
526338,Felin Fran Housing,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-22T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.19
526338,Felin Fran Housing,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.69
526338,Felin Fran Housing,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
526338,Felin Fran Housing,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.23
526338,Felin Fran Housing,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.03
526338,Felin Fran Housing,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.66
526338,Felin Fran Housing,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.3
526338,Felin Fran Housing,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.1
526338,Felin Fran Housing,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.1
526338,Felin Fran Housing,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
526338,Felin Fran Housing,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
526338,Felin Fran Housing,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
526338,Felin Fran Housing,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
526338,Felin Fran Housing,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.45
526338,Felin Fran Housing,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.52
526338,Felin Fran Housing,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.47
526338,Felin Fran Housing,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
526338,Felin Fran Housing,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.2
526338,Felin Fran Housing,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
526338,Felin Fran Housing,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.2
526338,Felin Fran Housing,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.49
526338,Felin Fran Housing,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
526338,Felin Fran Housing,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
526338,Felin Fran Housing,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,31.28
526338,Felin Fran Housing,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.69
526338,Felin Fran Housing,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,26.78
526338,Felin Fran Housing,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,70.6
526338,Felin Fran Housing,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.8
526338,Felin Fran Housing,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.0
526338,Felin Fran Housing,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.8
526338,Felin Fran Housing,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,24.4
526338,Felin Fran Housing,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
526338,Felin Fran Housing,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
526338,Felin Fran Housing,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
526338,Felin Fran Housing,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
526338,Felin Fran Housing,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
526338,Felin Fran Housing,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
526338,Felin Fran Housing,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
526338,Felin Fran Housing,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
526338,Felin Fran Housing,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
526338,Felin Fran Housing,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,68.99
526338,Felin Fran Housing,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,46.27
526338,Felin Fran Housing,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,54.89
526338,Felin Fran Housing,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,152.0
526338,Felin Fran Housing,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.6
526338,Felin Fran Housing,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
526338,Felin Fran Housing,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
526338,Felin Fran Housing,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-22T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.13
526338,Felin Fran Housing,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.82
526338,Felin Fran Housing,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
526338,Felin Fran Housing,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.02
526338,Felin Fran Housing,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.29
526338,Felin Fran Housing,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.7
526338,Felin Fran Housing,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
526338,Felin Fran Housing,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.8
526338,Felin Fran Housing,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
526338,Felin Fran Housing,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.3
526338,Felin Fran Housing,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
526338,Felin Fran Housing,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
526338,Felin Fran Housing,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
526338,Felin Fran Housing,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.42
526338,Felin Fran Housing,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.32
526338,Felin Fran Housing,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.05
526338,Felin Fran Housing,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
526338,Felin Fran Housing,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.2
526338,Felin Fran Housing,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.3
526338,Felin Fran Housing,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.3
526338,Felin Fran Housing,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.22
526338,Felin Fran Housing,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
526338,Felin Fran Housing,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
526338,Felin Fran Housing,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.42
526338,Felin Fran Housing,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.3
526338,Felin Fran Housing,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.42
526338,Felin Fran Housing,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,66.2
526338,Felin Fran Housing,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.1
526338,Felin Fran Housing,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.3
526338,Felin Fran Housing,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.1
526338,Felin Fran Housing,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,24.4
526338,Felin Fran Housing,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
526338,Felin Fran Housing,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
526338,Felin Fran Housing,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
526338,Felin Fran Housing,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
526338,Felin Fran Housing,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
526338,Felin Fran Housing,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
526338,Felin Fran Housing,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
526338,Felin Fran Housing,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
526338,Felin Fran Housing,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
526338,Felin Fran Housing,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,62.88
526338,Felin Fran Housing,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,52.95
526338,Felin Fran Housing,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,56.17
526338,Felin Fran Housing,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,132.0
526338,Felin Fran Housing,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.9
526338,Felin Fran Housing,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
526338,Felin Fran Housing,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
526338,Felin Fran Housing,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-22T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.31
526338,Felin Fran Housing,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.96
526338,Felin Fran Housing,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
526338,Felin Fran Housing,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.0
526338,Felin Fran Housing,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.05
526338,Felin Fran Housing,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.64
526338,Felin Fran Housing,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
526338,Felin Fran Housing,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.5
526338,Felin Fran Housing,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.7
526338,Felin Fran Housing,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.0
526338,Felin Fran Housing,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
526338,Felin Fran Housing,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
526338,Felin Fran Housing,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
526338,Felin Fran Housing,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.64
526338,Felin Fran Housing,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.47
526338,Felin Fran Housing,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.31
526338,Felin Fran Housing,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
526338,Felin Fran Housing,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.4
526338,Felin Fran Housing,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.4
526338,Felin Fran Housing,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.4
526338,Felin Fran Housing,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.89
526338,Felin Fran Housing,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
526338,Felin Fran Housing,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
526338,Felin Fran Housing,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.88
526338,Felin Fran Housing,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,29.87
526338,Felin Fran Housing,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.6
526338,Felin Fran Housing,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.8
526338,Felin Fran Housing,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.0
526338,Felin Fran Housing,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.7
526338,Felin Fran Housing,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.1
526338,Felin Fran Housing,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,24.5
526338,Felin Fran Housing,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
526338,Felin Fran Housing,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
526338,Felin Fran Housing,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
526338,Felin Fran Housing,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
526338,Felin Fran Housing,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
526338,Felin Fran Housing,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
526338,Felin Fran Housing,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
526338,Felin Fran Housing,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
526338,Felin Fran Housing,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
526338,Felin Fran Housing,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,61.54
526338,Felin Fran Housing,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,61.42
526338,Felin Fran Housing,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,62.54
526338,Felin Fran Housing,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,124.7
526338,Felin Fran Housing,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
526338,Felin Fran Housing,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.7
526338,Felin Fran Housing,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
526338,Felin Fran Housing,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-22T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.96
526338,Felin Fran Housing,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.69
526338,Felin Fran Housing,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
526338,Felin Fran Housing,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.85
526338,Felin Fran Housing,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.87
526338,Felin Fran Housing,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.05
526338,Felin Fran Housing,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.2
526338,Felin Fran Housing,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.2
526338,Felin Fran Housing,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
526338,Felin Fran Housing,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.2
526338,Felin Fran Housing,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
526338,Felin Fran Housing,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
526338,Felin Fran Housing,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
526338,Felin Fran Housing,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.54
526338,Felin Fran Housing,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.53
526338,Felin Fran Housing,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.47
526338,Felin Fran Housing,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
526338,Felin Fran Housing,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.1
526338,Felin Fran Housing,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.2
526338,Felin Fran Housing,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
526338,Felin Fran Housing,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.21
526338,Felin Fran Housing,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
526338,Felin Fran Housing,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
526338,Felin Fran Housing,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.65
526338,Felin Fran Housing,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,29.06
526338,Felin Fran Housing,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,29.24
526338,Felin Fran Housing,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.4
526338,Felin Fran Housing,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.9
526338,Felin Fran Housing,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.3
526338,Felin Fran Housing,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.8
526338,Felin Fran Housing,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,24.5
526338,Felin Fran Housing,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
526338,Felin Fran Housing,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
526338,Felin Fran Housing,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
526338,Felin Fran Housing,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
526338,Felin Fran Housing,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
526338,Felin Fran Housing,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
526338,Felin Fran Housing,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
526338,Felin Fran Housing,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
526338,Felin Fran Housing,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
526338,Felin Fran Housing,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,61.06
526338,Felin Fran Housing,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,61.49
526338,Felin Fran Housing,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,60.75
526338,Felin Fran Housing,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,120.3
526338,Felin Fran Housing,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.8
526338,Felin Fran Housing,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.9
526338,Felin Fran Housing,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
526338,Felin Fran Housing,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
526338,Felin Fran Housing,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-22T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.79
526338,Felin Fran Housing,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.97
526338,Felin Fran Housing,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
526338,Felin Fran Housing,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.65
526338,Felin Fran Housing,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.02
526338,Felin Fran Housing,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.25
526338,Felin Fran Housing,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,66.6
526338,Felin Fran Housing,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.4
526338,Felin Fran Housing,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
526338,Felin Fran Housing,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.0
526338,Felin Fran Housing,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
526338,Felin Fran Housing,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
526338,Felin Fran Housing,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
526338,Felin Fran Housing,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.46
526338,Felin Fran Housing,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.04
526338,Felin Fran Housing,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.36
526338,Felin Fran Housing,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
526338,Felin Fran Housing,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.5
526338,Felin Fran Housing,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.9
526338,Felin Fran Housing,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.2
526338,Felin Fran Housing,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.42
526338,Felin Fran Housing,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
526338,Felin Fran Housing,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
526338,Felin Fran Housing,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.51
526338,Felin Fran Housing,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,30.88
