Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526338,Felin Fran Housing,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,33.51
526338,Felin Fran Housing,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.6
526338,Felin Fran Housing,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.6
526338,Felin Fran Housing,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.1
526338,Felin Fran Housing,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.7
526338,Felin Fran Housing,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,24.5
526338,Felin Fran Housing,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
526338,Felin Fran Housing,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
526338,Felin Fran Housing,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
526338,Felin Fran Housing,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
526338,Felin Fran Housing,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
526338,Felin Fran Housing,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
526338,Felin Fran Housing,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
526338,Felin Fran Housing,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
526338,Felin Fran Housing,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
526338,Felin Fran Housing,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,70.65
526338,Felin Fran Housing,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
526338,Felin Fran Housing,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,63.12
526338,Felin Fran Housing,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,142.2
526338,Felin Fran Housing,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,299.3
526338,Felin Fran Housing,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
526338,Felin Fran Housing,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
526338,Felin Fran Housing,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
526338,Felin Fran Housing,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-22T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.22
526338,Felin Fran Housing,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.7
526338,Felin Fran Housing,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
526338,Felin Fran Housing,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.17
526338,Felin Fran Housing,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.17
526338,Felin Fran Housing,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.95
526338,Felin Fran Housing,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,62.0
526338,Felin Fran Housing,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.5
526338,Felin Fran Housing,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
526338,Felin Fran Housing,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
526338,Felin Fran Housing,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
526338,Felin Fran Housing,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
526338,Felin Fran Housing,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
526338,Felin Fran Housing,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.08
526338,Felin Fran Housing,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.51
526338,Felin Fran Housing,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.61
526338,Felin Fran Housing,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
526338,Felin Fran Housing,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.0
526338,Felin Fran Housing,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.2
526338,Felin Fran Housing,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.2
526338,Felin Fran Housing,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
526338,Felin Fran Housing,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
526338,Felin Fran Housing,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
526338,Felin Fran Housing,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.57
526338,Felin Fran Housing,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,34.36
526338,Felin Fran Housing,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,33.16
526338,Felin Fran Housing,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.4
526338,Felin Fran Housing,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.6
526338,Felin Fran Housing,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,144.5
526338,Felin Fran Housing,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.8
526338,Felin Fran Housing,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,24.4
526338,Felin Fran Housing,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
526338,Felin Fran Housing,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
526338,Felin Fran Housing,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
526338,Felin Fran Housing,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
526338,Felin Fran Housing,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
526338,Felin Fran Housing,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
526338,Felin Fran Housing,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
526338,Felin Fran Housing,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
526338,Felin Fran Housing,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
526338,Felin Fran Housing,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,67.85
526338,Felin Fran Housing,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,58.08
526338,Felin Fran Housing,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,61.71
526338,Felin Fran Housing,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,131.4
526338,Felin Fran Housing,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.1
526338,Felin Fran Housing,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.3
526338,Felin Fran Housing,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
526338,Felin Fran Housing,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
526338,Felin Fran Housing,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-22T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.26
526338,Felin Fran Housing,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.06
526338,Felin Fran Housing,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
526338,Felin Fran Housing,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.1
526338,Felin Fran Housing,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.17
526338,Felin Fran Housing,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.39
526338,Felin Fran Housing,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.5
526338,Felin Fran Housing,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.4
526338,Felin Fran Housing,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
526338,Felin Fran Housing,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.8
526338,Felin Fran Housing,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
526338,Felin Fran Housing,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
526338,Felin Fran Housing,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
526338,Felin Fran Housing,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.81
526338,Felin Fran Housing,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.9
526338,Felin Fran Housing,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.98
526338,Felin Fran Housing,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
526338,Felin Fran Housing,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.6
526338,Felin Fran Housing,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.9
526338,Felin Fran Housing,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.4
526338,Felin Fran Housing,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.02
526338,Felin Fran Housing,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
526338,Felin Fran Housing,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
526338,Felin Fran Housing,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.14
526338,Felin Fran Housing,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,30.59
526338,Felin Fran Housing,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,32.66
526338,Felin Fran Housing,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,64.7
526338,Felin Fran Housing,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.7
526338,Felin Fran Housing,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.6
526338,Felin Fran Housing,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.7
526338,Felin Fran Housing,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,24.4
526338,Felin Fran Housing,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
526338,Felin Fran Housing,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
526338,Felin Fran Housing,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
526338,Felin Fran Housing,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
526338,Felin Fran Housing,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
526338,Felin Fran Housing,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
526338,Felin Fran Housing,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
526338,Felin Fran Housing,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
526338,Felin Fran Housing,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
526338,Felin Fran Housing,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,60.06
526338,Felin Fran Housing,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,58.7
526338,Felin Fran Housing,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,66.03
526338,Felin Fran Housing,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,131.1
526338,Felin Fran Housing,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.7
526338,Felin Fran Housing,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
526338,Felin Fran Housing,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
526338,Felin Fran Housing,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
526338,Felin Fran Housing,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.82
526338,Felin Fran Housing,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.17
526338,Felin Fran Housing,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
526338,Felin Fran Housing,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.52
526338,Felin Fran Housing,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.21
526338,Felin Fran Housing,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.25
526338,Felin Fran Housing,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,58.1
526338,Felin Fran Housing,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.6
526338,Felin Fran Housing,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
526338,Felin Fran Housing,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.7
526338,Felin Fran Housing,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
526338,Felin Fran Housing,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
526338,Felin Fran Housing,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
526338,Felin Fran Housing,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.37
526338,Felin Fran Housing,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.47
526338,Felin Fran Housing,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.44
526338,Felin Fran Housing,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
526338,Felin Fran Housing,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.5
526338,Felin Fran Housing,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.8
526338,Felin Fran Housing,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
526338,Felin Fran Housing,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.54
526338,Felin Fran Housing,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
526338,Felin Fran Housing,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
526338,Felin Fran Housing,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,34.65
526338,Felin Fran Housing,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,32.79
526338,Felin Fran Housing,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,44.0
526338,Felin Fran Housing,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,85.9
526338,Felin Fran Housing,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.4
526338,Felin Fran Housing,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,137.8
526338,Felin Fran Housing,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,183.4
526338,Felin Fran Housing,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,24.3
526338,Felin Fran Housing,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
526338,Felin Fran Housing,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
526338,Felin Fran Housing,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
526338,Felin Fran Housing,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
526338,Felin Fran Housing,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
526338,Felin Fran Housing,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
526338,Felin Fran Housing,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
526338,Felin Fran Housing,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
526338,Felin Fran Housing,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
526338,Felin Fran Housing,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,68.56
526338,Felin Fran Housing,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,60.52
526338,Felin Fran Housing,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,75.68
526338,Felin Fran Housing,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,146.7
526338,Felin Fran Housing,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,289.3
526338,Felin Fran Housing,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
526338,Felin Fran Housing,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.3
526338,Felin Fran Housing,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
526338,Felin Fran Housing,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.57
526338,Felin Fran Housing,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.97
526338,Felin Fran Housing,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
526338,Felin Fran Housing,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.62
526338,Felin Fran Housing,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.5
526338,Felin Fran Housing,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.45
526338,Felin Fran Housing,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
526338,Felin Fran Housing,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.2
526338,Felin Fran Housing,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
526338,Felin Fran Housing,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.8
526338,Felin Fran Housing,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
526338,Felin Fran Housing,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
526338,Felin Fran Housing,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
526338,Felin Fran Housing,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.66
526338,Felin Fran Housing,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.17
526338,Felin Fran Housing,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.38
526338,Felin Fran Housing,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
526338,Felin Fran Housing,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.1
526338,Felin Fran Housing,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.1
526338,Felin Fran Housing,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
526338,Felin Fran Housing,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.81
526338,Felin Fran Housing,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
526338,Felin Fran Housing,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
526338,Felin Fran Housing,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,37.05
526338,Felin Fran Housing,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,30.59
526338,Felin Fran Housing,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,44.13
526338,Felin Fran Housing,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,89.1
526338,Felin Fran Housing,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,156.3
526338,Felin Fran Housing,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.3
526338,Felin Fran Housing,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,184.3
526338,Felin Fran Housing,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,24.3
526338,Felin Fran Housing,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
526338,Felin Fran Housing,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
526338,Felin Fran Housing,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
526338,Felin Fran Housing,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
526338,Felin Fran Housing,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
526338,Felin Fran Housing,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
526338,Felin Fran Housing,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
526338,Felin Fran Housing,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
526338,Felin Fran Housing,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
526338,Felin Fran Housing,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,71.35
526338,Felin Fran Housing,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,57.3
526338,Felin Fran Housing,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,74.97
526338,Felin Fran Housing,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,150.3
526338,Felin Fran Housing,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,300.6
526338,Felin Fran Housing,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
526338,Felin Fran Housing,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,313.3
526338,Felin Fran Housing,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
526338,Felin Fran Housing,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
526338,Felin Fran Housing,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-22T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
526338,Felin Fran Housing,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.03
526338,Felin Fran Housing,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
526338,Felin Fran Housing,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.2
526338,Felin Fran Housing,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.79
526338,Felin Fran Housing,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
526338,Felin Fran Housing,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.8
526338,Felin Fran Housing,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.4
526338,Felin Fran Housing,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
526338,Felin Fran Housing,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.9
526338,Felin Fran Housing,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
526338,Felin Fran Housing,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
526338,Felin Fran Housing,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
526338,Felin Fran Housing,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.0
526338,Felin Fran Housing,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.03
526338,Felin Fran Housing,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.79
526338,Felin Fran Housing,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
526338,Felin Fran Housing,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.2
526338,Felin Fran Housing,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.6
526338,Felin Fran Housing,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.4
526338,Felin Fran Housing,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
526338,Felin Fran Housing,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
526338,Felin Fran Housing,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
526338,Felin Fran Housing,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,36.82
526338,Felin Fran Housing,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,28.02
526338,Felin Fran Housing,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,38.19
526338,Felin Fran Housing,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,80.3
526338,Felin Fran Housing,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,154.7
526338,Felin Fran Housing,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.7
526338,Felin Fran Housing,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,160.0
526338,Felin Fran Housing,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,24.3
526338,Felin Fran Housing,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
526338,Felin Fran Housing,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
526338,Felin Fran Housing,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
526338,Felin Fran Housing,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
526338,Felin Fran Housing,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
526338,Felin Fran Housing,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
526338,Felin Fran Housing,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
526338,Felin Fran Housing,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
526338,Felin Fran Housing,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
526338,Felin Fran Housing,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,75.05
526338,Felin Fran Housing,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,52.89
526338,Felin Fran Housing,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,67.99
526338,Felin Fran Housing,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,160.0
526338,Felin Fran Housing,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,315.6
526338,Felin Fran Housing,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
526338,Felin Fran Housing,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.2
526338,Felin Fran Housing,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
526338,Felin Fran Housing,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-22T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.33
526338,Felin Fran Housing,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.65
526338,Felin Fran Housing,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
526338,Felin Fran Housing,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,24.3
526338,Felin Fran Housing,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.63
526338,Felin Fran Housing,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.96
526338,Felin Fran Housing,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,63.0
526338,Felin Fran Housing,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.9
526338,Felin Fran Housing,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.3
526338,Felin Fran Housing,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.1
526338,Felin Fran Housing,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
526338,Felin Fran Housing,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
526338,Felin Fran Housing,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
526338,Felin Fran Housing,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.84
526338,Felin Fran Housing,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.27
526338,Felin Fran Housing,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.21
526338,Felin Fran Housing,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
526338,Felin Fran Housing,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.5
526338,Felin Fran Housing,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.5
526338,Felin Fran Housing,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.8
526338,Felin Fran Housing,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.47
526338,Felin Fran Housing,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
526338,Felin Fran Housing,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,33.07
526338,Felin Fran Housing,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,32.82
526338,Felin Fran Housing,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,42.46
526338,Felin Fran Housing,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,74.7
526338,Felin Fran Housing,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.6
526338,Felin Fran Housing,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,137.9
526338,Felin Fran Housing,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,178.6
526338,Felin Fran Housing,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,24.2
526338,Felin Fran Housing,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
526338,Felin Fran Housing,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
526338,Felin Fran Housing,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
526338,Felin Fran Housing,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
526338,Felin Fran Housing,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
526338,Felin Fran Housing,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
526338,Felin Fran Housing,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
526338,Felin Fran Housing,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
526338,Felin Fran Housing,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
526338,Felin Fran Housing,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,79.24
526338,Felin Fran Housing,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,61.77
526338,Felin Fran Housing,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,74.64
526338,Felin Fran Housing,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,148.8
526338,Felin Fran Housing,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,334.0
526338,Felin Fran Housing,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
526338,Felin Fran Housing,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.8
526338,Felin Fran Housing,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
526338,Felin Fran Housing,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-22T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.43
526338,Felin Fran Housing,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.53
526338,Felin Fran Housing,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
526338,Felin Fran Housing,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.35
526338,Felin Fran Housing,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.06
526338,Felin Fran Housing,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.12
526338,Felin Fran Housing,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,66.6
526338,Felin Fran Housing,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.5
526338,Felin Fran Housing,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
526338,Felin Fran Housing,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.3
526338,Felin Fran Housing,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
526338,Felin Fran Housing,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
526338,Felin Fran Housing,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
526338,Felin Fran Housing,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.91
526338,Felin Fran Housing,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.39
526338,Felin Fran Housing,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.13
526338,Felin Fran Housing,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
526338,Felin Fran Housing,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.9
526338,Felin Fran Housing,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.9
526338,Felin Fran Housing,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.6
526338,Felin Fran Housing,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.97
526338,Felin Fran Housing,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
526338,Felin Fran Housing,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.07
526338,Felin Fran Housing,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,32.7
526338,Felin Fran Housing,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,40.29
526338,Felin Fran Housing,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,44.37
526338,Felin Fran Housing,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,74.4
526338,Felin Fran Housing,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.3
526338,Felin Fran Housing,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,169.7
526338,Felin Fran Housing,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,186.2
526338,Felin Fran Housing,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,24.0
526338,Felin Fran Housing,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
526338,Felin Fran Housing,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
526338,Felin Fran Housing,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
526338,Felin Fran Housing,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
526338,Felin Fran Housing,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
526338,Felin Fran Housing,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
526338,Felin Fran Housing,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
526338,Felin Fran Housing,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
526338,Felin Fran Housing,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
526338,Felin Fran Housing,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,80.0
526338,Felin Fran Housing,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,67.8
526338,Felin Fran Housing,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,81.63
526338,Felin Fran Housing,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,148.9
526338,Felin Fran Housing,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,336.4
526338,Felin Fran Housing,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.7
526338,Felin Fran Housing,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,342.4
526338,Felin Fran Housing,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
526338,Felin Fran Housing,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-22T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
526338,Felin Fran Housing,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.88
526338,Felin Fran Housing,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
526338,Felin Fran Housing,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.32
526338,Felin Fran Housing,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.41
526338,Felin Fran Housing,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.91
526338,Felin Fran Housing,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,64.4
526338,Felin Fran Housing,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.3
526338,Felin Fran Housing,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
526338,Felin Fran Housing,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.2
526338,Felin Fran Housing,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
526338,Felin Fran Housing,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
526338,Felin Fran Housing,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
526338,Felin Fran Housing,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.94
526338,Felin Fran Housing,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.95
526338,Felin Fran Housing,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.37
526338,Felin Fran Housing,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
526338,Felin Fran Housing,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.5
526338,Felin Fran Housing,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.0
526338,Felin Fran Housing,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.8
526338,Felin Fran Housing,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.71
526338,Felin Fran Housing,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
526338,Felin Fran Housing,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.51
526338,Felin Fran Housing,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.96
526338,Felin Fran Housing,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,36.33
526338,Felin Fran Housing,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,49.28
526338,Felin Fran Housing,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,98.9
526338,Felin Fran Housing,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.9
526338,Felin Fran Housing,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,152.0
526338,Felin Fran Housing,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,206.8
526338,Felin Fran Housing,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,23.9
526338,Felin Fran Housing,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
526338,Felin Fran Housing,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
526338,Felin Fran Housing,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
526338,Felin Fran Housing,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
526338,Felin Fran Housing,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
526338,Felin Fran Housing,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
526338,Felin Fran Housing,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
526338,Felin Fran Housing,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
526338,Felin Fran Housing,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
526338,Felin Fran Housing,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,75.24
526338,Felin Fran Housing,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,64.75
526338,Felin Fran Housing,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,87.58
526338,Felin Fran Housing,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,160.7
526338,Felin Fran Housing,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,318.1
526338,Felin Fran Housing,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.1
526338,Felin Fran Housing,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,367.1
526338,Felin Fran Housing,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
526338,Felin Fran Housing,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-22T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
526338,Felin Fran Housing,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.75
526338,Felin Fran Housing,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
526338,Felin Fran Housing,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,23.17
526338,Felin Fran Housing,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.36
526338,Felin Fran Housing,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.79
526338,Felin Fran Housing,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,62.2
526338,Felin Fran Housing,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.4
526338,Felin Fran Housing,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.7
526338,Felin Fran Housing,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.3
526338,Felin Fran Housing,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
526338,Felin Fran Housing,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.9
526338,Felin Fran Housing,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
526338,Felin Fran Housing,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.34
526338,Felin Fran Housing,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.18
526338,Felin Fran Housing,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.3
526338,Felin Fran Housing,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
526338,Felin Fran Housing,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.4
526338,Felin Fran Housing,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.3
526338,Felin Fran Housing,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.9
526338,Felin Fran Housing,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.17
526338,Felin Fran Housing,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.7
526338,Felin Fran Housing,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.72
526338,Felin Fran Housing,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.32
526338,Felin Fran Housing,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,32.86
526338,Felin Fran Housing,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,50.26
526338,Felin Fran Housing,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,109.1
526338,Felin Fran Housing,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.7
526338,Felin Fran Housing,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,138.9
526338,Felin Fran Housing,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,210.1
526338,Felin Fran Housing,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,23.8
526338,Felin Fran Housing,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
