Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526338,Felin Fran Housing,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
526338,Felin Fran Housing,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
526338,Felin Fran Housing,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
526338,Felin Fran Housing,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
526338,Felin Fran Housing,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
526338,Felin Fran Housing,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
526338,Felin Fran Housing,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
526338,Felin Fran Housing,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
526338,Felin Fran Housing,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,69.86
526338,Felin Fran Housing,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,61.45
526338,Felin Fran Housing,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,91.37
526338,Felin Fran Housing,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,180.6
526338,Felin Fran Housing,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.8
526338,Felin Fran Housing,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.2
526338,Felin Fran Housing,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,382.5
526338,Felin Fran Housing,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
526338,Felin Fran Housing,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
526338,Felin Fran Housing,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
526338,Felin Fran Housing,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.81
526338,Felin Fran Housing,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
526338,Felin Fran Housing,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.56
526338,Felin Fran Housing,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.33
526338,Felin Fran Housing,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.56
526338,Felin Fran Housing,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,54.4
526338,Felin Fran Housing,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.9
526338,Felin Fran Housing,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.6
526338,Felin Fran Housing,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.8
526338,Felin Fran Housing,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
526338,Felin Fran Housing,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
526338,Felin Fran Housing,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
526338,Felin Fran Housing,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.73
526338,Felin Fran Housing,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.07
526338,Felin Fran Housing,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.77
526338,Felin Fran Housing,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
526338,Felin Fran Housing,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.6
526338,Felin Fran Housing,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.8
526338,Felin Fran Housing,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.9
526338,Felin Fran Housing,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.89
526338,Felin Fran Housing,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.12
526338,Felin Fran Housing,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.83
526338,Felin Fran Housing,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.27
526338,Felin Fran Housing,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,35.38
526338,Felin Fran Housing,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,48.04
526338,Felin Fran Housing,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,112.1
526338,Felin Fran Housing,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.9
526338,Felin Fran Housing,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,149.8
526338,Felin Fran Housing,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,201.6
526338,Felin Fran Housing,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,23.6
526338,Felin Fran Housing,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
526338,Felin Fran Housing,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
526338,Felin Fran Housing,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
526338,Felin Fran Housing,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
526338,Felin Fran Housing,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
526338,Felin Fran Housing,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
526338,Felin Fran Housing,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
526338,Felin Fran Housing,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
526338,Felin Fran Housing,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
526338,Felin Fran Housing,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,62.57
526338,Felin Fran Housing,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,68.82
526338,Felin Fran Housing,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,85.37
526338,Felin Fran Housing,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,151.9
526338,Felin Fran Housing,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.4
526338,Felin Fran Housing,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.6
526338,Felin Fran Housing,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,357.9
526338,Felin Fran Housing,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
526338,Felin Fran Housing,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
526338,Felin Fran Housing,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.7
526338,Felin Fran Housing,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.69
526338,Felin Fran Housing,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
526338,Felin Fran Housing,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.57
526338,Felin Fran Housing,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.41
526338,Felin Fran Housing,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.77
526338,Felin Fran Housing,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
526338,Felin Fran Housing,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.9
526338,Felin Fran Housing,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.4
526338,Felin Fran Housing,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.4
526338,Felin Fran Housing,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
526338,Felin Fran Housing,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
526338,Felin Fran Housing,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
526338,Felin Fran Housing,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.16
526338,Felin Fran Housing,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.05
526338,Felin Fran Housing,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.44
526338,Felin Fran Housing,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
526338,Felin Fran Housing,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.2
526338,Felin Fran Housing,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.6
526338,Felin Fran Housing,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.3
526338,Felin Fran Housing,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.67
526338,Felin Fran Housing,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.16
526338,Felin Fran Housing,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.62
526338,Felin Fran Housing,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.08
526338,Felin Fran Housing,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,32.2
526338,Felin Fran Housing,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,44.32
526338,Felin Fran Housing,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,88.3
526338,Felin Fran Housing,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.5
526338,Felin Fran Housing,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,137.1
526338,Felin Fran Housing,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,186.7
526338,Felin Fran Housing,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,23.5
526338,Felin Fran Housing,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
526338,Felin Fran Housing,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
526338,Felin Fran Housing,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
526338,Felin Fran Housing,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
526338,Felin Fran Housing,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
526338,Felin Fran Housing,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
526338,Felin Fran Housing,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
526338,Felin Fran Housing,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
526338,Felin Fran Housing,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
526338,Felin Fran Housing,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,64.82
526338,Felin Fran Housing,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,68.7
526338,Felin Fran Housing,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,82.53
526338,Felin Fran Housing,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,142.4
526338,Felin Fran Housing,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.8
526338,Felin Fran Housing,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.8
526338,Felin Fran Housing,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,346.7
526338,Felin Fran Housing,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
526338,Felin Fran Housing,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
526338,Felin Fran Housing,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-22T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
526338,Felin Fran Housing,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.53
526338,Felin Fran Housing,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
526338,Felin Fran Housing,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.22
526338,Felin Fran Housing,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.39
526338,Felin Fran Housing,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.07
526338,Felin Fran Housing,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.9
526338,Felin Fran Housing,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.9
526338,Felin Fran Housing,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.7
526338,Felin Fran Housing,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.3
526338,Felin Fran Housing,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
526338,Felin Fran Housing,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
526338,Felin Fran Housing,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
526338,Felin Fran Housing,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.73
526338,Felin Fran Housing,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.62
526338,Felin Fran Housing,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.53
526338,Felin Fran Housing,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
526338,Felin Fran Housing,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.8
526338,Felin Fran Housing,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.3
526338,Felin Fran Housing,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.4
526338,Felin Fran Housing,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
526338,Felin Fran Housing,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.55
526338,Felin Fran Housing,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.09
526338,Felin Fran Housing,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,32.01
526338,Felin Fran Housing,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,30.45
526338,Felin Fran Housing,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,42.66
526338,Felin Fran Housing,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,80.4
526338,Felin Fran Housing,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.5
526338,Felin Fran Housing,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.6
526338,Felin Fran Housing,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,179.4
526338,Felin Fran Housing,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,23.3
526338,Felin Fran Housing,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
526338,Felin Fran Housing,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
526338,Felin Fran Housing,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
526338,Felin Fran Housing,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
526338,Felin Fran Housing,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
526338,Felin Fran Housing,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
526338,Felin Fran Housing,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
526338,Felin Fran Housing,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
526338,Felin Fran Housing,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
526338,Felin Fran Housing,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,75.98
526338,Felin Fran Housing,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,61.51
526338,Felin Fran Housing,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,76.24
526338,Felin Fran Housing,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,148.7
526338,Felin Fran Housing,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,323.3
526338,Felin Fran Housing,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.3
526338,Felin Fran Housing,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.8
526338,Felin Fran Housing,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
526338,Felin Fran Housing,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-22T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
526338,Felin Fran Housing,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.68
526338,Felin Fran Housing,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
526338,Felin Fran Housing,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.82
526338,Felin Fran Housing,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.47
526338,Felin Fran Housing,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.32
526338,Felin Fran Housing,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.9
526338,Felin Fran Housing,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.5
526338,Felin Fran Housing,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
526338,Felin Fran Housing,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.2
526338,Felin Fran Housing,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
526338,Felin Fran Housing,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
526338,Felin Fran Housing,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
526338,Felin Fran Housing,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.4
526338,Felin Fran Housing,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.07
526338,Felin Fran Housing,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.46
526338,Felin Fran Housing,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
526338,Felin Fran Housing,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.3
526338,Felin Fran Housing,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.6
526338,Felin Fran Housing,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.9
526338,Felin Fran Housing,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
526338,Felin Fran Housing,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
526338,Felin Fran Housing,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.4
526338,Felin Fran Housing,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,33.07
526338,Felin Fran Housing,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,35.91
526338,Felin Fran Housing,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,45.22
526338,Felin Fran Housing,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,76.4
526338,Felin Fran Housing,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.8
526338,Felin Fran Housing,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,151.4
526338,Felin Fran Housing,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,189.3
526338,Felin Fran Housing,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,23.2
526338,Felin Fran Housing,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
526338,Felin Fran Housing,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
526338,Felin Fran Housing,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
526338,Felin Fran Housing,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
526338,Felin Fran Housing,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
526338,Felin Fran Housing,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
526338,Felin Fran Housing,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
526338,Felin Fran Housing,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
526338,Felin Fran Housing,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
526338,Felin Fran Housing,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,78.32
526338,Felin Fran Housing,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,64.5
526338,Felin Fran Housing,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,81.01
526338,Felin Fran Housing,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,151.5
526338,Felin Fran Housing,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,330.5
526338,Felin Fran Housing,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.0
526338,Felin Fran Housing,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,339.8
526338,Felin Fran Housing,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
526338,Felin Fran Housing,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
526338,Felin Fran Housing,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.9
526338,Felin Fran Housing,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.96
526338,Felin Fran Housing,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
526338,Felin Fran Housing,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.49
526338,Felin Fran Housing,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.03
526338,Felin Fran Housing,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.03
526338,Felin Fran Housing,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
526338,Felin Fran Housing,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.2
526338,Felin Fran Housing,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.8
526338,Felin Fran Housing,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.0
526338,Felin Fran Housing,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
526338,Felin Fran Housing,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
526338,Felin Fran Housing,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
526338,Felin Fran Housing,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.09
526338,Felin Fran Housing,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.28
526338,Felin Fran Housing,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.21
526338,Felin Fran Housing,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
526338,Felin Fran Housing,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.6
526338,Felin Fran Housing,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.1
526338,Felin Fran Housing,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.8
526338,Felin Fran Housing,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
526338,Felin Fran Housing,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
526338,Felin Fran Housing,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.01
526338,Felin Fran Housing,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,34.76
526338,Felin Fran Housing,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,37.15
526338,Felin Fran Housing,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,47.01
526338,Felin Fran Housing,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,78.3
526338,Felin Fran Housing,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.4
526338,Felin Fran Housing,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,156.2
526338,Felin Fran Housing,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,197.0
526338,Felin Fran Housing,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,23.1
526338,Felin Fran Housing,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
526338,Felin Fran Housing,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
526338,Felin Fran Housing,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
526338,Felin Fran Housing,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
526338,Felin Fran Housing,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
526338,Felin Fran Housing,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
526338,Felin Fran Housing,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
526338,Felin Fran Housing,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
526338,Felin Fran Housing,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
526338,Felin Fran Housing,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,71.34
526338,Felin Fran Housing,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,71.5
526338,Felin Fran Housing,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,91.26
526338,Felin Fran Housing,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,157.6
526338,Felin Fran Housing,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,302.7
526338,Felin Fran Housing,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,301.5
526338,Felin Fran Housing,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,382.5
526338,Felin Fran Housing,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
526338,Felin Fran Housing,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.6
526338,Felin Fran Housing,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.39
526338,Felin Fran Housing,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
526338,Felin Fran Housing,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.02
526338,Felin Fran Housing,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.63
526338,Felin Fran Housing,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.82
526338,Felin Fran Housing,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
526338,Felin Fran Housing,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.2
526338,Felin Fran Housing,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.6
526338,Felin Fran Housing,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.2
526338,Felin Fran Housing,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
526338,Felin Fran Housing,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
526338,Felin Fran Housing,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
526338,Felin Fran Housing,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.61
526338,Felin Fran Housing,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.63
526338,Felin Fran Housing,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.63
526338,Felin Fran Housing,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
526338,Felin Fran Housing,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.3
526338,Felin Fran Housing,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.2
526338,Felin Fran Housing,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.8
526338,Felin Fran Housing,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.17
526338,Felin Fran Housing,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
526338,Felin Fran Housing,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.76
526338,Felin Fran Housing,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,36.85
526338,Felin Fran Housing,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,37.34
526338,Felin Fran Housing,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,41.26
526338,Felin Fran Housing,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,67.8
526338,Felin Fran Housing,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,155.6
526338,Felin Fran Housing,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,157.2
526338,Felin Fran Housing,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,173.0
526338,Felin Fran Housing,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,23.0
526338,Felin Fran Housing,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
526338,Felin Fran Housing,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
526338,Felin Fran Housing,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
526338,Felin Fran Housing,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
526338,Felin Fran Housing,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
526338,Felin Fran Housing,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
526338,Felin Fran Housing,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
526338,Felin Fran Housing,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
526338,Felin Fran Housing,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
526338,Felin Fran Housing,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,71.49
526338,Felin Fran Housing,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,76.64
526338,Felin Fran Housing,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,80.72
526338,Felin Fran Housing,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,128.7
526338,Felin Fran Housing,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,302.9
526338,Felin Fran Housing,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,321.6
526338,Felin Fran Housing,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,338.9
526338,Felin Fran Housing,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.02
526338,Felin Fran Housing,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.64
526338,Felin Fran Housing,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
526338,Felin Fran Housing,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.57
526338,Felin Fran Housing,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.04
526338,Felin Fran Housing,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.94
526338,Felin Fran Housing,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
526338,Felin Fran Housing,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.9
526338,Felin Fran Housing,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.4
526338,Felin Fran Housing,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.1
526338,Felin Fran Housing,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
526338,Felin Fran Housing,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
526338,Felin Fran Housing,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
526338,Felin Fran Housing,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.36
526338,Felin Fran Housing,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.47
526338,Felin Fran Housing,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.42
526338,Felin Fran Housing,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
526338,Felin Fran Housing,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
526338,Felin Fran Housing,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.7
526338,Felin Fran Housing,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.7
526338,Felin Fran Housing,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
526338,Felin Fran Housing,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
526338,Felin Fran Housing,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
526338,Felin Fran Housing,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,33.96
526338,Felin Fran Housing,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,31.41
526338,Felin Fran Housing,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,37.33
526338,Felin Fran Housing,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,62.9
526338,Felin Fran Housing,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.2
526338,Felin Fran Housing,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.2
526338,Felin Fran Housing,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,156.3
526338,Felin Fran Housing,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,22.8
526338,Felin Fran Housing,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
526338,Felin Fran Housing,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
526338,Felin Fran Housing,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
526338,Felin Fran Housing,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
526338,Felin Fran Housing,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
526338,Felin Fran Housing,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
526338,Felin Fran Housing,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
526338,Felin Fran Housing,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
526338,Felin Fran Housing,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
526338,Felin Fran Housing,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,62.89
526338,Felin Fran Housing,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,64.95
526338,Felin Fran Housing,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,74.7
526338,Felin Fran Housing,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,129.9
526338,Felin Fran Housing,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.5
526338,Felin Fran Housing,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.3
526338,Felin Fran Housing,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,313.3
526338,Felin Fran Housing,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
526338,Felin Fran Housing,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-22T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
526338,Felin Fran Housing,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
526338,Felin Fran Housing,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
526338,Felin Fran Housing,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.29
526338,Felin Fran Housing,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.43
526338,Felin Fran Housing,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.97
526338,Felin Fran Housing,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,56.6
526338,Felin Fran Housing,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.0
526338,Felin Fran Housing,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
526338,Felin Fran Housing,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.5
526338,Felin Fran Housing,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
526338,Felin Fran Housing,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
526338,Felin Fran Housing,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
526338,Felin Fran Housing,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.98
526338,Felin Fran Housing,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.93
526338,Felin Fran Housing,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.94
526338,Felin Fran Housing,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
526338,Felin Fran Housing,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.4
526338,Felin Fran Housing,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.1
526338,Felin Fran Housing,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.8
526338,Felin Fran Housing,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.84
526338,Felin Fran Housing,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
526338,Felin Fran Housing,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
526338,Felin Fran Housing,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,35.59
526338,Felin Fran Housing,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,35.98
526338,Felin Fran Housing,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,42.76
526338,Felin Fran Housing,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,73.4
526338,Felin Fran Housing,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.7
526338,Felin Fran Housing,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,151.5
526338,Felin Fran Housing,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,179.7
526338,Felin Fran Housing,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,22.8
526338,Felin Fran Housing,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
526338,Felin Fran Housing,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
526338,Felin Fran Housing,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
526338,Felin Fran Housing,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
526338,Felin Fran Housing,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
526338,Felin Fran Housing,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
526338,Felin Fran Housing,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
526338,Felin Fran Housing,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
526338,Felin Fran Housing,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
526338,Felin Fran Housing,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,67.89
526338,Felin Fran Housing,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,59.39
526338,Felin Fran Housing,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,75.68
526338,Felin Fran Housing,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,142.8
526338,Felin Fran Housing,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.3
526338,Felin Fran Housing,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
526338,Felin Fran Housing,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,317.3
526338,Felin Fran Housing,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
526338,Felin Fran Housing,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-22T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
526338,Felin Fran Housing,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
526338,Felin Fran Housing,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
526338,Felin Fran Housing,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.33
526338,Felin Fran Housing,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.19
526338,Felin Fran Housing,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.87
526338,Felin Fran Housing,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
526338,Felin Fran Housing,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.6
526338,Felin Fran Housing,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
526338,Felin Fran Housing,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.5
526338,Felin Fran Housing,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
526338,Felin Fran Housing,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
526338,Felin Fran Housing,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
526338,Felin Fran Housing,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.73
526338,Felin Fran Housing,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.52
526338,Felin Fran Housing,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.08
526338,Felin Fran Housing,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
526338,Felin Fran Housing,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.5
526338,Felin Fran Housing,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.7
526338,Felin Fran Housing,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.9
526338,Felin Fran Housing,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.01
526338,Felin Fran Housing,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
526338,Felin Fran Housing,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
526338,Felin Fran Housing,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,32.58
526338,Felin Fran Housing,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,40.67
526338,Felin Fran Housing,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,47.85
526338,Felin Fran Housing,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,78.0
526338,Felin Fran Housing,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.0
526338,Felin Fran Housing,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,170.2
526338,Felin Fran Housing,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,199.7
526338,Felin Fran Housing,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,22.7
526338,Felin Fran Housing,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
526338,Felin Fran Housing,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
526338,Felin Fran Housing,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
526338,Felin Fran Housing,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
526338,Felin Fran Housing,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
526338,Felin Fran Housing,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
526338,Felin Fran Housing,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
526338,Felin Fran Housing,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
526338,Felin Fran Housing,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
