Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526338,Felin Fran Housing,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,59.64
526338,Felin Fran Housing,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,67.41
526338,Felin Fran Housing,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,76.8
526338,Felin Fran Housing,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,131.3
526338,Felin Fran Housing,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
526338,Felin Fran Housing,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.2
526338,Felin Fran Housing,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,321.6
526338,Felin Fran Housing,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-22T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.26
526338,Felin Fran Housing,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
526338,Felin Fran Housing,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
526338,Felin Fran Housing,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.47
526338,Felin Fran Housing,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.43
526338,Felin Fran Housing,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.85
526338,Felin Fran Housing,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
526338,Felin Fran Housing,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.6
526338,Felin Fran Housing,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
526338,Felin Fran Housing,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.6
526338,Felin Fran Housing,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
526338,Felin Fran Housing,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
526338,Felin Fran Housing,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
526338,Felin Fran Housing,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.63
526338,Felin Fran Housing,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.95
526338,Felin Fran Housing,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.21
526338,Felin Fran Housing,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
526338,Felin Fran Housing,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
526338,Felin Fran Housing,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
526338,Felin Fran Housing,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
526338,Felin Fran Housing,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.93
526338,Felin Fran Housing,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
526338,Felin Fran Housing,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
526338,Felin Fran Housing,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.68
526338,Felin Fran Housing,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,41.64
526338,Felin Fran Housing,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,36.26
526338,Felin Fran Housing,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,63.8
526338,Felin Fran Housing,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.5
526338,Felin Fran Housing,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,173.8
526338,Felin Fran Housing,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,151.9
526338,Felin Fran Housing,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,22.7
526338,Felin Fran Housing,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
526338,Felin Fran Housing,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
526338,Felin Fran Housing,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
526338,Felin Fran Housing,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
526338,Felin Fran Housing,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
526338,Felin Fran Housing,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
526338,Felin Fran Housing,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
526338,Felin Fran Housing,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
526338,Felin Fran Housing,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
526338,Felin Fran Housing,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,60.79
526338,Felin Fran Housing,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,67.04
526338,Felin Fran Housing,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,58.31
526338,Felin Fran Housing,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,103.4
526338,Felin Fran Housing,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.9
526338,Felin Fran Housing,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.6
526338,Felin Fran Housing,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
526338,Felin Fran Housing,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-22T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
526338,Felin Fran Housing,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
526338,Felin Fran Housing,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
526338,Felin Fran Housing,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.14
526338,Felin Fran Housing,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.29
526338,Felin Fran Housing,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.58
526338,Felin Fran Housing,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
526338,Felin Fran Housing,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.2
526338,Felin Fran Housing,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
526338,Felin Fran Housing,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.5
526338,Felin Fran Housing,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
526338,Felin Fran Housing,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
526338,Felin Fran Housing,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
526338,Felin Fran Housing,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.6
526338,Felin Fran Housing,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.68
526338,Felin Fran Housing,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.03
526338,Felin Fran Housing,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
526338,Felin Fran Housing,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
526338,Felin Fran Housing,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.5
526338,Felin Fran Housing,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
526338,Felin Fran Housing,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.04
526338,Felin Fran Housing,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.75
526338,Felin Fran Housing,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
526338,Felin Fran Housing,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.17
526338,Felin Fran Housing,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,34.6
526338,Felin Fran Housing,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,32.68
526338,Felin Fran Housing,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,68.0
526338,Felin Fran Housing,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.7
526338,Felin Fran Housing,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,145.7
526338,Felin Fran Housing,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.5
526338,Felin Fran Housing,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,22.6
526338,Felin Fran Housing,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
526338,Felin Fran Housing,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
526338,Felin Fran Housing,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
526338,Felin Fran Housing,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
526338,Felin Fran Housing,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
526338,Felin Fran Housing,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
526338,Felin Fran Housing,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
526338,Felin Fran Housing,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
526338,Felin Fran Housing,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
526338,Felin Fran Housing,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,50.91
526338,Felin Fran Housing,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,62.59
526338,Felin Fran Housing,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.27
526338,Felin Fran Housing,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,104.6
526338,Felin Fran Housing,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
526338,Felin Fran Housing,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.3
526338,Felin Fran Housing,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
526338,Felin Fran Housing,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-22T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
526338,Felin Fran Housing,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
526338,Felin Fran Housing,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
526338,Felin Fran Housing,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.06
526338,Felin Fran Housing,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.56
526338,Felin Fran Housing,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.02
526338,Felin Fran Housing,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,57.6
526338,Felin Fran Housing,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.8
526338,Felin Fran Housing,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.1
526338,Felin Fran Housing,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
526338,Felin Fran Housing,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
526338,Felin Fran Housing,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
526338,Felin Fran Housing,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
526338,Felin Fran Housing,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.47
526338,Felin Fran Housing,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.54
526338,Felin Fran Housing,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.63
526338,Felin Fran Housing,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
526338,Felin Fran Housing,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
526338,Felin Fran Housing,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.8
526338,Felin Fran Housing,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.7
526338,Felin Fran Housing,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.48
526338,Felin Fran Housing,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.46
526338,Felin Fran Housing,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
526338,Felin Fran Housing,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.35
526338,Felin Fran Housing,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,34.28
526338,Felin Fran Housing,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.76
526338,Felin Fran Housing,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,65.0
526338,Felin Fran Housing,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.6
526338,Felin Fran Housing,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,144.9
526338,Felin Fran Housing,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.0
526338,Felin Fran Housing,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,22.7
526338,Felin Fran Housing,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
526338,Felin Fran Housing,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
526338,Felin Fran Housing,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
526338,Felin Fran Housing,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
526338,Felin Fran Housing,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
526338,Felin Fran Housing,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
526338,Felin Fran Housing,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
526338,Felin Fran Housing,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
526338,Felin Fran Housing,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
526338,Felin Fran Housing,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,55.89
526338,Felin Fran Housing,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,58.4
526338,Felin Fran Housing,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.39
526338,Felin Fran Housing,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,111.9
526338,Felin Fran Housing,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
526338,Felin Fran Housing,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
526338,Felin Fran Housing,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
526338,Felin Fran Housing,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-22T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
526338,Felin Fran Housing,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
526338,Felin Fran Housing,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
526338,Felin Fran Housing,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.18
526338,Felin Fran Housing,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.17
526338,Felin Fran Housing,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.93
526338,Felin Fran Housing,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.0
526338,Felin Fran Housing,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.2
526338,Felin Fran Housing,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
526338,Felin Fran Housing,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
526338,Felin Fran Housing,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
526338,Felin Fran Housing,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
526338,Felin Fran Housing,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
526338,Felin Fran Housing,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.27
526338,Felin Fran Housing,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.61
526338,Felin Fran Housing,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.47
526338,Felin Fran Housing,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
526338,Felin Fran Housing,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
526338,Felin Fran Housing,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.3
526338,Felin Fran Housing,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.3
526338,Felin Fran Housing,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.06
526338,Felin Fran Housing,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.48
526338,Felin Fran Housing,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
526338,Felin Fran Housing,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.5
526338,Felin Fran Housing,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,30.91
526338,Felin Fran Housing,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.44
526338,Felin Fran Housing,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,61.2
526338,Felin Fran Housing,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.9
526338,Felin Fran Housing,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.6
526338,Felin Fran Housing,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.6
526338,Felin Fran Housing,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,22.8
526338,Felin Fran Housing,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
526338,Felin Fran Housing,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
526338,Felin Fran Housing,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
526338,Felin Fran Housing,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
526338,Felin Fran Housing,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
526338,Felin Fran Housing,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
526338,Felin Fran Housing,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
526338,Felin Fran Housing,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
526338,Felin Fran Housing,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
526338,Felin Fran Housing,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,52.96
526338,Felin Fran Housing,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,52.72
526338,Felin Fran Housing,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.83
526338,Felin Fran Housing,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,109.0
526338,Felin Fran Housing,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
526338,Felin Fran Housing,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
526338,Felin Fran Housing,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
526338,Felin Fran Housing,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-22T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
526338,Felin Fran Housing,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
526338,Felin Fran Housing,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
526338,Felin Fran Housing,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.05
526338,Felin Fran Housing,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.83
526338,Felin Fran Housing,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.49
526338,Felin Fran Housing,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
526338,Felin Fran Housing,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.8
526338,Felin Fran Housing,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
526338,Felin Fran Housing,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
526338,Felin Fran Housing,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
526338,Felin Fran Housing,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
526338,Felin Fran Housing,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
526338,Felin Fran Housing,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.36
526338,Felin Fran Housing,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.02
526338,Felin Fran Housing,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.58
526338,Felin Fran Housing,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
526338,Felin Fran Housing,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
526338,Felin Fran Housing,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.3
526338,Felin Fran Housing,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
526338,Felin Fran Housing,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.96
526338,Felin Fran Housing,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.25
526338,Felin Fran Housing,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
526338,Felin Fran Housing,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.51
526338,Felin Fran Housing,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.72
526338,Felin Fran Housing,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.0
526338,Felin Fran Housing,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
526338,Felin Fran Housing,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.6
526338,Felin Fran Housing,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.1
526338,Felin Fran Housing,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.0
526338,Felin Fran Housing,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,22.8
526338,Felin Fran Housing,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
526338,Felin Fran Housing,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
526338,Felin Fran Housing,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
526338,Felin Fran Housing,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
526338,Felin Fran Housing,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
526338,Felin Fran Housing,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
526338,Felin Fran Housing,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
526338,Felin Fran Housing,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
526338,Felin Fran Housing,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
526338,Felin Fran Housing,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.92
526338,Felin Fran Housing,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.59
526338,Felin Fran Housing,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.05
526338,Felin Fran Housing,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
526338,Felin Fran Housing,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
526338,Felin Fran Housing,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
526338,Felin Fran Housing,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
526338,Felin Fran Housing,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-22T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.65
526338,Felin Fran Housing,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
526338,Felin Fran Housing,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
526338,Felin Fran Housing,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.57
526338,Felin Fran Housing,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.15
526338,Felin Fran Housing,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.69
526338,Felin Fran Housing,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
526338,Felin Fran Housing,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
526338,Felin Fran Housing,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
526338,Felin Fran Housing,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
526338,Felin Fran Housing,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
526338,Felin Fran Housing,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
526338,Felin Fran Housing,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
526338,Felin Fran Housing,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.24
526338,Felin Fran Housing,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.97
526338,Felin Fran Housing,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.52
526338,Felin Fran Housing,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
526338,Felin Fran Housing,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
526338,Felin Fran Housing,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
526338,Felin Fran Housing,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
526338,Felin Fran Housing,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.38
526338,Felin Fran Housing,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.58
526338,Felin Fran Housing,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.86
526338,Felin Fran Housing,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.0
526338,Felin Fran Housing,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.0
526338,Felin Fran Housing,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.76
526338,Felin Fran Housing,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
526338,Felin Fran Housing,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.6
526338,Felin Fran Housing,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.6
526338,Felin Fran Housing,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.2
526338,Felin Fran Housing,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,22.8
526338,Felin Fran Housing,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
526338,Felin Fran Housing,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
526338,Felin Fran Housing,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
526338,Felin Fran Housing,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
526338,Felin Fran Housing,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
526338,Felin Fran Housing,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
526338,Felin Fran Housing,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
526338,Felin Fran Housing,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
526338,Felin Fran Housing,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
526338,Felin Fran Housing,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.8
526338,Felin Fran Housing,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,44.13
526338,Felin Fran Housing,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.96
526338,Felin Fran Housing,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
526338,Felin Fran Housing,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
526338,Felin Fran Housing,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
526338,Felin Fran Housing,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
526338,Felin Fran Housing,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-22T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.75
526338,Felin Fran Housing,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
526338,Felin Fran Housing,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
526338,Felin Fran Housing,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.47
526338,Felin Fran Housing,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.67
526338,Felin Fran Housing,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.51
526338,Felin Fran Housing,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
526338,Felin Fran Housing,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.8
526338,Felin Fran Housing,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
526338,Felin Fran Housing,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
526338,Felin Fran Housing,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
526338,Felin Fran Housing,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
526338,Felin Fran Housing,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
526338,Felin Fran Housing,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.58
526338,Felin Fran Housing,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.74
526338,Felin Fran Housing,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.79
526338,Felin Fran Housing,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
526338,Felin Fran Housing,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
526338,Felin Fran Housing,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
526338,Felin Fran Housing,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
526338,Felin Fran Housing,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.65
526338,Felin Fran Housing,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.5
526338,Felin Fran Housing,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.63
526338,Felin Fran Housing,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.74
526338,Felin Fran Housing,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.05
526338,Felin Fran Housing,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.24
526338,Felin Fran Housing,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.1
526338,Felin Fran Housing,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.3
526338,Felin Fran Housing,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.9
526338,Felin Fran Housing,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.5
526338,Felin Fran Housing,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,22.8
526338,Felin Fran Housing,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
526338,Felin Fran Housing,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
526338,Felin Fran Housing,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
526338,Felin Fran Housing,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
526338,Felin Fran Housing,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
526338,Felin Fran Housing,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
526338,Felin Fran Housing,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
526338,Felin Fran Housing,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
526338,Felin Fran Housing,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
526338,Felin Fran Housing,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.79
526338,Felin Fran Housing,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,45.48
526338,Felin Fran Housing,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.53
526338,Felin Fran Housing,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,92.1
526338,Felin Fran Housing,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
526338,Felin Fran Housing,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
526338,Felin Fran Housing,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
526338,Felin Fran Housing,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-22T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.63
526338,Felin Fran Housing,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
526338,Felin Fran Housing,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
526338,Felin Fran Housing,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.57
526338,Felin Fran Housing,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.33
526338,Felin Fran Housing,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.26
526338,Felin Fran Housing,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
526338,Felin Fran Housing,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.2
526338,Felin Fran Housing,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
526338,Felin Fran Housing,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.1
526338,Felin Fran Housing,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
526338,Felin Fran Housing,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
526338,Felin Fran Housing,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
526338,Felin Fran Housing,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.25
526338,Felin Fran Housing,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
526338,Felin Fran Housing,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.44
526338,Felin Fran Housing,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
526338,Felin Fran Housing,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
526338,Felin Fran Housing,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
526338,Felin Fran Housing,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
526338,Felin Fran Housing,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.59
526338,Felin Fran Housing,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.26
526338,Felin Fran Housing,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.59
526338,Felin Fran Housing,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.09
526338,Felin Fran Housing,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.12
526338,Felin Fran Housing,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.91
526338,Felin Fran Housing,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
526338,Felin Fran Housing,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.4
526338,Felin Fran Housing,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.2
526338,Felin Fran Housing,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.9
526338,Felin Fran Housing,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,22.8
526338,Felin Fran Housing,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
526338,Felin Fran Housing,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
526338,Felin Fran Housing,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
526338,Felin Fran Housing,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
526338,Felin Fran Housing,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
526338,Felin Fran Housing,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
526338,Felin Fran Housing,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
526338,Felin Fran Housing,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
526338,Felin Fran Housing,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
526338,Felin Fran Housing,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.9
526338,Felin Fran Housing,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.48
526338,Felin Fran Housing,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.6
526338,Felin Fran Housing,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
526338,Felin Fran Housing,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
526338,Felin Fran Housing,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
526338,Felin Fran Housing,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
526338,Felin Fran Housing,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
526338,Felin Fran Housing,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.5
526338,Felin Fran Housing,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
526338,Felin Fran Housing,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.62
526338,Felin Fran Housing,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.32
526338,Felin Fran Housing,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.12
526338,Felin Fran Housing,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
526338,Felin Fran Housing,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.5
526338,Felin Fran Housing,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
526338,Felin Fran Housing,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.2
526338,Felin Fran Housing,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
526338,Felin Fran Housing,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
526338,Felin Fran Housing,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
526338,Felin Fran Housing,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.11
526338,Felin Fran Housing,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.32
526338,Felin Fran Housing,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.4
526338,Felin Fran Housing,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
526338,Felin Fran Housing,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
526338,Felin Fran Housing,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
526338,Felin Fran Housing,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
526338,Felin Fran Housing,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.51
526338,Felin Fran Housing,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.38
526338,Felin Fran Housing,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.63
526338,Felin Fran Housing,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.6
526338,Felin Fran Housing,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.55
526338,Felin Fran Housing,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.66
526338,Felin Fran Housing,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
526338,Felin Fran Housing,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.4
526338,Felin Fran Housing,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.9
526338,Felin Fran Housing,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.6
526338,Felin Fran Housing,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,22.8
526338,Felin Fran Housing,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
526338,Felin Fran Housing,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
526338,Felin Fran Housing,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
526338,Felin Fran Housing,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
526338,Felin Fran Housing,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
526338,Felin Fran Housing,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
526338,Felin Fran Housing,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
526338,Felin Fran Housing,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
526338,Felin Fran Housing,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
526338,Felin Fran Housing,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.34
526338,Felin Fran Housing,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.23
526338,Felin Fran Housing,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,46.16
526338,Felin Fran Housing,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
526338,Felin Fran Housing,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
526338,Felin Fran Housing,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
526338,Felin Fran Housing,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
526338,Felin Fran Housing,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
