Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526338,Felin Fran Housing,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
526338,Felin Fran Housing,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.33
526338,Felin Fran Housing,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.81
526338,Felin Fran Housing,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
526338,Felin Fran Housing,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.96
526338,Felin Fran Housing,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.54
526338,Felin Fran Housing,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.19
526338,Felin Fran Housing,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
526338,Felin Fran Housing,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
526338,Felin Fran Housing,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
526338,Felin Fran Housing,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.5
526338,Felin Fran Housing,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
526338,Felin Fran Housing,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
526338,Felin Fran Housing,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
526338,Felin Fran Housing,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.05
526338,Felin Fran Housing,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.39
526338,Felin Fran Housing,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.48
526338,Felin Fran Housing,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
526338,Felin Fran Housing,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
526338,Felin Fran Housing,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
526338,Felin Fran Housing,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
526338,Felin Fran Housing,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.86
526338,Felin Fran Housing,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.31
526338,Felin Fran Housing,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.09
526338,Felin Fran Housing,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.18
526338,Felin Fran Housing,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.3
526338,Felin Fran Housing,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.17
526338,Felin Fran Housing,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.9
526338,Felin Fran Housing,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
526338,Felin Fran Housing,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.4
526338,Felin Fran Housing,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.4
526338,Felin Fran Housing,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,22.9
526338,Felin Fran Housing,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
526338,Felin Fran Housing,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
526338,Felin Fran Housing,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
526338,Felin Fran Housing,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
526338,Felin Fran Housing,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
526338,Felin Fran Housing,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
526338,Felin Fran Housing,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
526338,Felin Fran Housing,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
526338,Felin Fran Housing,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
526338,Felin Fran Housing,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.19
526338,Felin Fran Housing,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.25
526338,Felin Fran Housing,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,40.83
526338,Felin Fran Housing,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
526338,Felin Fran Housing,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
526338,Felin Fran Housing,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
526338,Felin Fran Housing,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
526338,Felin Fran Housing,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-22T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.55
526338,Felin Fran Housing,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.83
526338,Felin Fran Housing,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
526338,Felin Fran Housing,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.94
526338,Felin Fran Housing,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.06
526338,Felin Fran Housing,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.11
526338,Felin Fran Housing,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
526338,Felin Fran Housing,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
526338,Felin Fran Housing,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
526338,Felin Fran Housing,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.5
526338,Felin Fran Housing,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
526338,Felin Fran Housing,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
526338,Felin Fran Housing,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
526338,Felin Fran Housing,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.58
526338,Felin Fran Housing,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.51
526338,Felin Fran Housing,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.11
526338,Felin Fran Housing,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
526338,Felin Fran Housing,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
526338,Felin Fran Housing,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
526338,Felin Fran Housing,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
526338,Felin Fran Housing,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.04
526338,Felin Fran Housing,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.41
526338,Felin Fran Housing,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.88
526338,Felin Fran Housing,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.07
526338,Felin Fran Housing,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.38
526338,Felin Fran Housing,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.9
526338,Felin Fran Housing,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
526338,Felin Fran Housing,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
526338,Felin Fran Housing,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.6
526338,Felin Fran Housing,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.7
526338,Felin Fran Housing,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,22.9
526338,Felin Fran Housing,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
526338,Felin Fran Housing,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
526338,Felin Fran Housing,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
526338,Felin Fran Housing,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
526338,Felin Fran Housing,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
526338,Felin Fran Housing,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
526338,Felin Fran Housing,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
526338,Felin Fran Housing,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
526338,Felin Fran Housing,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
526338,Felin Fran Housing,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.6
526338,Felin Fran Housing,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.98
526338,Felin Fran Housing,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.11
526338,Felin Fran Housing,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
526338,Felin Fran Housing,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
526338,Felin Fran Housing,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
526338,Felin Fran Housing,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
526338,Felin Fran Housing,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.7
526338,Felin Fran Housing,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.48
526338,Felin Fran Housing,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
526338,Felin Fran Housing,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.88
526338,Felin Fran Housing,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.37
526338,Felin Fran Housing,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.86
526338,Felin Fran Housing,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
526338,Felin Fran Housing,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
526338,Felin Fran Housing,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
526338,Felin Fran Housing,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.1
526338,Felin Fran Housing,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
526338,Felin Fran Housing,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
526338,Felin Fran Housing,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
526338,Felin Fran Housing,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.76
526338,Felin Fran Housing,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.55
526338,Felin Fran Housing,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.25
526338,Felin Fran Housing,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
526338,Felin Fran Housing,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
526338,Felin Fran Housing,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
526338,Felin Fran Housing,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
526338,Felin Fran Housing,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.62
526338,Felin Fran Housing,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.58
526338,Felin Fran Housing,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
526338,Felin Fran Housing,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.95
526338,Felin Fran Housing,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.11
526338,Felin Fran Housing,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.51
526338,Felin Fran Housing,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
526338,Felin Fran Housing,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
526338,Felin Fran Housing,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.1
526338,Felin Fran Housing,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.0
526338,Felin Fran Housing,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,22.8
526338,Felin Fran Housing,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
526338,Felin Fran Housing,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
526338,Felin Fran Housing,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
526338,Felin Fran Housing,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
526338,Felin Fran Housing,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
526338,Felin Fran Housing,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
526338,Felin Fran Housing,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
526338,Felin Fran Housing,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
526338,Felin Fran Housing,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
526338,Felin Fran Housing,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.59
526338,Felin Fran Housing,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.05
526338,Felin Fran Housing,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.61
526338,Felin Fran Housing,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
526338,Felin Fran Housing,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
526338,Felin Fran Housing,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
526338,Felin Fran Housing,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
526338,Felin Fran Housing,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
526338,Felin Fran Housing,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
526338,Felin Fran Housing,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.48
526338,Felin Fran Housing,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
526338,Felin Fran Housing,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.61
526338,Felin Fran Housing,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.99
526338,Felin Fran Housing,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.01
526338,Felin Fran Housing,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
526338,Felin Fran Housing,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
526338,Felin Fran Housing,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
526338,Felin Fran Housing,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.2
526338,Felin Fran Housing,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
526338,Felin Fran Housing,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
526338,Felin Fran Housing,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
526338,Felin Fran Housing,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.37
526338,Felin Fran Housing,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.95
526338,Felin Fran Housing,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.18
526338,Felin Fran Housing,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
526338,Felin Fran Housing,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
526338,Felin Fran Housing,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
526338,Felin Fran Housing,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
526338,Felin Fran Housing,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.45
526338,Felin Fran Housing,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.09
526338,Felin Fran Housing,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
526338,Felin Fran Housing,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.35
526338,Felin Fran Housing,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.65
526338,Felin Fran Housing,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.17
526338,Felin Fran Housing,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
526338,Felin Fran Housing,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.9
526338,Felin Fran Housing,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.8
526338,Felin Fran Housing,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.2
526338,Felin Fran Housing,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,22.8
526338,Felin Fran Housing,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
526338,Felin Fran Housing,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
526338,Felin Fran Housing,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
526338,Felin Fran Housing,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
526338,Felin Fran Housing,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
526338,Felin Fran Housing,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
526338,Felin Fran Housing,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
526338,Felin Fran Housing,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
526338,Felin Fran Housing,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
526338,Felin Fran Housing,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.32
526338,Felin Fran Housing,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.61
526338,Felin Fran Housing,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,44.36
526338,Felin Fran Housing,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
526338,Felin Fran Housing,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
526338,Felin Fran Housing,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
526338,Felin Fran Housing,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
526338,Felin Fran Housing,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
526338,Felin Fran Housing,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
526338,Felin Fran Housing,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.72
526338,Felin Fran Housing,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
526338,Felin Fran Housing,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.96
526338,Felin Fran Housing,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.95
526338,Felin Fran Housing,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.0
526338,Felin Fran Housing,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
526338,Felin Fran Housing,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
526338,Felin Fran Housing,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
526338,Felin Fran Housing,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.9
526338,Felin Fran Housing,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
526338,Felin Fran Housing,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
526338,Felin Fran Housing,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
526338,Felin Fran Housing,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.5
526338,Felin Fran Housing,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.32
526338,Felin Fran Housing,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.13
526338,Felin Fran Housing,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
526338,Felin Fran Housing,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
526338,Felin Fran Housing,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
526338,Felin Fran Housing,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
526338,Felin Fran Housing,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.73
526338,Felin Fran Housing,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.96
526338,Felin Fran Housing,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
526338,Felin Fran Housing,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.99
526338,Felin Fran Housing,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.59
526338,Felin Fran Housing,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.71
526338,Felin Fran Housing,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
526338,Felin Fran Housing,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.1
526338,Felin Fran Housing,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.5
526338,Felin Fran Housing,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.9
526338,Felin Fran Housing,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,22.8
526338,Felin Fran Housing,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
526338,Felin Fran Housing,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
526338,Felin Fran Housing,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
526338,Felin Fran Housing,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
526338,Felin Fran Housing,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
526338,Felin Fran Housing,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
526338,Felin Fran Housing,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
526338,Felin Fran Housing,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
526338,Felin Fran Housing,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
526338,Felin Fran Housing,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.44
526338,Felin Fran Housing,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.88
526338,Felin Fran Housing,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,46.84
526338,Felin Fran Housing,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,107.3
526338,Felin Fran Housing,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
526338,Felin Fran Housing,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
526338,Felin Fran Housing,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
526338,Felin Fran Housing,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-22T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.45
526338,Felin Fran Housing,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.68
526338,Felin Fran Housing,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
526338,Felin Fran Housing,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.38
526338,Felin Fran Housing,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.82
526338,Felin Fran Housing,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.81
526338,Felin Fran Housing,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
526338,Felin Fran Housing,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
526338,Felin Fran Housing,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
526338,Felin Fran Housing,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.0
526338,Felin Fran Housing,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
526338,Felin Fran Housing,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
526338,Felin Fran Housing,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
526338,Felin Fran Housing,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.47
526338,Felin Fran Housing,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.35
526338,Felin Fran Housing,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.86
526338,Felin Fran Housing,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
526338,Felin Fran Housing,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.1
526338,Felin Fran Housing,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
526338,Felin Fran Housing,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.1
526338,Felin Fran Housing,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.43
526338,Felin Fran Housing,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.27
526338,Felin Fran Housing,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
526338,Felin Fran Housing,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.62
526338,Felin Fran Housing,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.79
526338,Felin Fran Housing,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.79
526338,Felin Fran Housing,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.1
526338,Felin Fran Housing,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
526338,Felin Fran Housing,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.9
526338,Felin Fran Housing,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.5
526338,Felin Fran Housing,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,22.7
526338,Felin Fran Housing,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
526338,Felin Fran Housing,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
526338,Felin Fran Housing,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
526338,Felin Fran Housing,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
526338,Felin Fran Housing,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
526338,Felin Fran Housing,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
526338,Felin Fran Housing,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
526338,Felin Fran Housing,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
526338,Felin Fran Housing,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
526338,Felin Fran Housing,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.47
526338,Felin Fran Housing,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.99
526338,Felin Fran Housing,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,49.47
526338,Felin Fran Housing,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,112.8
526338,Felin Fran Housing,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
526338,Felin Fran Housing,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
526338,Felin Fran Housing,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
526338,Felin Fran Housing,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.43
526338,Felin Fran Housing,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.6
526338,Felin Fran Housing,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
526338,Felin Fran Housing,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.26
526338,Felin Fran Housing,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.28
526338,Felin Fran Housing,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.87
526338,Felin Fran Housing,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
526338,Felin Fran Housing,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
526338,Felin Fran Housing,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
526338,Felin Fran Housing,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.6
526338,Felin Fran Housing,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
526338,Felin Fran Housing,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
526338,Felin Fran Housing,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
526338,Felin Fran Housing,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.72
526338,Felin Fran Housing,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.88
526338,Felin Fran Housing,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.7
526338,Felin Fran Housing,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
526338,Felin Fran Housing,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.6
526338,Felin Fran Housing,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
526338,Felin Fran Housing,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
526338,Felin Fran Housing,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.94
526338,Felin Fran Housing,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.6
526338,Felin Fran Housing,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
526338,Felin Fran Housing,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.68
526338,Felin Fran Housing,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.98
526338,Felin Fran Housing,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.16
526338,Felin Fran Housing,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.3
526338,Felin Fran Housing,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
526338,Felin Fran Housing,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.2
526338,Felin Fran Housing,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.7
526338,Felin Fran Housing,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,22.7
526338,Felin Fran Housing,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
526338,Felin Fran Housing,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
526338,Felin Fran Housing,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
526338,Felin Fran Housing,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
526338,Felin Fran Housing,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
526338,Felin Fran Housing,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
526338,Felin Fran Housing,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
526338,Felin Fran Housing,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
526338,Felin Fran Housing,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
526338,Felin Fran Housing,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.66
526338,Felin Fran Housing,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,37.16
526338,Felin Fran Housing,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,43.73
526338,Felin Fran Housing,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,96.3
526338,Felin Fran Housing,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
526338,Felin Fran Housing,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
526338,Felin Fran Housing,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
526338,Felin Fran Housing,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-22T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
526338,Felin Fran Housing,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.75
526338,Felin Fran Housing,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
526338,Felin Fran Housing,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.76
526338,Felin Fran Housing,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.43
526338,Felin Fran Housing,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.99
526338,Felin Fran Housing,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
526338,Felin Fran Housing,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
526338,Felin Fran Housing,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
526338,Felin Fran Housing,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
526338,Felin Fran Housing,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
526338,Felin Fran Housing,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
526338,Felin Fran Housing,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
526338,Felin Fran Housing,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.61
526338,Felin Fran Housing,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.64
526338,Felin Fran Housing,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.48
526338,Felin Fran Housing,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
526338,Felin Fran Housing,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
526338,Felin Fran Housing,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.7
526338,Felin Fran Housing,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
526338,Felin Fran Housing,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.52
526338,Felin Fran Housing,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.24
526338,Felin Fran Housing,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
526338,Felin Fran Housing,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.23
526338,Felin Fran Housing,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.61
526338,Felin Fran Housing,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.31
526338,Felin Fran Housing,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.1
526338,Felin Fran Housing,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.7
526338,Felin Fran Housing,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.2
526338,Felin Fran Housing,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.4
526338,Felin Fran Housing,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,22.6
526338,Felin Fran Housing,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
526338,Felin Fran Housing,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
526338,Felin Fran Housing,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
526338,Felin Fran Housing,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
526338,Felin Fran Housing,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
526338,Felin Fran Housing,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
526338,Felin Fran Housing,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
526338,Felin Fran Housing,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
526338,Felin Fran Housing,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
526338,Felin Fran Housing,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.59
526338,Felin Fran Housing,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,40.7
526338,Felin Fran Housing,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,39.76
526338,Felin Fran Housing,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
526338,Felin Fran Housing,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
526338,Felin Fran Housing,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
526338,Felin Fran Housing,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
526338,Felin Fran Housing,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-22T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
526338,Felin Fran Housing,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.56
526338,Felin Fran Housing,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
526338,Felin Fran Housing,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.47
526338,Felin Fran Housing,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.04
526338,Felin Fran Housing,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.33
526338,Felin Fran Housing,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
526338,Felin Fran Housing,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
526338,Felin Fran Housing,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
526338,Felin Fran Housing,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
526338,Felin Fran Housing,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
526338,Felin Fran Housing,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
526338,Felin Fran Housing,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
526338,Felin Fran Housing,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.22
526338,Felin Fran Housing,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.78
526338,Felin Fran Housing,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.52
526338,Felin Fran Housing,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
526338,Felin Fran Housing,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
526338,Felin Fran Housing,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
526338,Felin Fran Housing,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
526338,Felin Fran Housing,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.69
526338,Felin Fran Housing,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.15
526338,Felin Fran Housing,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
526338,Felin Fran Housing,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.71
526338,Felin Fran Housing,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.12
526338,Felin Fran Housing,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.59
526338,Felin Fran Housing,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
526338,Felin Fran Housing,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
526338,Felin Fran Housing,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.2
526338,Felin Fran Housing,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.6
526338,Felin Fran Housing,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,22.6
526338,Felin Fran Housing,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
526338,Felin Fran Housing,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
526338,Felin Fran Housing,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
526338,Felin Fran Housing,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
526338,Felin Fran Housing,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
526338,Felin Fran Housing,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
526338,Felin Fran Housing,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
526338,Felin Fran Housing,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
526338,Felin Fran Housing,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
526338,Felin Fran Housing,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.4
526338,Felin Fran Housing,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,40.95
526338,Felin Fran Housing,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,41.42
526338,Felin Fran Housing,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
526338,Felin Fran Housing,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
526338,Felin Fran Housing,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
526338,Felin Fran Housing,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
526338,Felin Fran Housing,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-22T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
