Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526338,Felin Fran Housing,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.58
526338,Felin Fran Housing,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.03
526338,Felin Fran Housing,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
526338,Felin Fran Housing,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.57
526338,Felin Fran Housing,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.32
526338,Felin Fran Housing,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.88
526338,Felin Fran Housing,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
526338,Felin Fran Housing,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
526338,Felin Fran Housing,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
526338,Felin Fran Housing,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.0
526338,Felin Fran Housing,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
526338,Felin Fran Housing,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
526338,Felin Fran Housing,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
526338,Felin Fran Housing,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.54
526338,Felin Fran Housing,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.12
526338,Felin Fran Housing,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.67
526338,Felin Fran Housing,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
526338,Felin Fran Housing,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.3
526338,Felin Fran Housing,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
526338,Felin Fran Housing,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
526338,Felin Fran Housing,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.75
526338,Felin Fran Housing,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.12
526338,Felin Fran Housing,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.69
526338,Felin Fran Housing,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.14
526338,Felin Fran Housing,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.82
526338,Felin Fran Housing,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.27
526338,Felin Fran Housing,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
526338,Felin Fran Housing,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.3
526338,Felin Fran Housing,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.3
526338,Felin Fran Housing,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.7
526338,Felin Fran Housing,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,22.6
526338,Felin Fran Housing,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
526338,Felin Fran Housing,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
526338,Felin Fran Housing,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
526338,Felin Fran Housing,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
526338,Felin Fran Housing,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
526338,Felin Fran Housing,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
526338,Felin Fran Housing,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
526338,Felin Fran Housing,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
526338,Felin Fran Housing,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
526338,Felin Fran Housing,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,37.25
526338,Felin Fran Housing,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.28
526338,Felin Fran Housing,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.79
526338,Felin Fran Housing,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
526338,Felin Fran Housing,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
526338,Felin Fran Housing,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
526338,Felin Fran Housing,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
526338,Felin Fran Housing,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-22T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.76
526338,Felin Fran Housing,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.58
526338,Felin Fran Housing,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
526338,Felin Fran Housing,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.75
526338,Felin Fran Housing,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.51
526338,Felin Fran Housing,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.66
526338,Felin Fran Housing,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
526338,Felin Fran Housing,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
526338,Felin Fran Housing,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
526338,Felin Fran Housing,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
526338,Felin Fran Housing,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
526338,Felin Fran Housing,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
526338,Felin Fran Housing,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
526338,Felin Fran Housing,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.81
526338,Felin Fran Housing,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.71
526338,Felin Fran Housing,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.5
526338,Felin Fran Housing,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
526338,Felin Fran Housing,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
526338,Felin Fran Housing,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
526338,Felin Fran Housing,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
526338,Felin Fran Housing,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.37
526338,Felin Fran Housing,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.06
526338,Felin Fran Housing,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.91
526338,Felin Fran Housing,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.74
526338,Felin Fran Housing,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.84
526338,Felin Fran Housing,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.19
526338,Felin Fran Housing,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
526338,Felin Fran Housing,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.1
526338,Felin Fran Housing,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.9
526338,Felin Fran Housing,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.4
526338,Felin Fran Housing,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,22.5
526338,Felin Fran Housing,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
526338,Felin Fran Housing,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
526338,Felin Fran Housing,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
526338,Felin Fran Housing,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
526338,Felin Fran Housing,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
526338,Felin Fran Housing,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
526338,Felin Fran Housing,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
526338,Felin Fran Housing,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
526338,Felin Fran Housing,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
526338,Felin Fran Housing,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.3
526338,Felin Fran Housing,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.09
526338,Felin Fran Housing,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.33
526338,Felin Fran Housing,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
526338,Felin Fran Housing,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
526338,Felin Fran Housing,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
526338,Felin Fran Housing,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
526338,Felin Fran Housing,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.09
526338,Felin Fran Housing,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.54
526338,Felin Fran Housing,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
526338,Felin Fran Housing,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.72
526338,Felin Fran Housing,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.7
526338,Felin Fran Housing,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.39
526338,Felin Fran Housing,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
526338,Felin Fran Housing,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
526338,Felin Fran Housing,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
526338,Felin Fran Housing,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.5
526338,Felin Fran Housing,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
526338,Felin Fran Housing,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
526338,Felin Fran Housing,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
526338,Felin Fran Housing,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.24
526338,Felin Fran Housing,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
526338,Felin Fran Housing,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.84
526338,Felin Fran Housing,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
526338,Felin Fran Housing,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.1
526338,Felin Fran Housing,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
526338,Felin Fran Housing,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
526338,Felin Fran Housing,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.85
526338,Felin Fran Housing,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.16
526338,Felin Fran Housing,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.14
526338,Felin Fran Housing,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.02
526338,Felin Fran Housing,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.53
526338,Felin Fran Housing,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.58
526338,Felin Fran Housing,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
526338,Felin Fran Housing,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
526338,Felin Fran Housing,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.5
526338,Felin Fran Housing,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.3
526338,Felin Fran Housing,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,22.5
526338,Felin Fran Housing,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
526338,Felin Fran Housing,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
526338,Felin Fran Housing,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
526338,Felin Fran Housing,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
526338,Felin Fran Housing,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
526338,Felin Fran Housing,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
526338,Felin Fran Housing,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
526338,Felin Fran Housing,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
526338,Felin Fran Housing,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
526338,Felin Fran Housing,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.98
526338,Felin Fran Housing,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.87
526338,Felin Fran Housing,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.81
526338,Felin Fran Housing,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
526338,Felin Fran Housing,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
526338,Felin Fran Housing,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
526338,Felin Fran Housing,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
526338,Felin Fran Housing,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-22T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.97
526338,Felin Fran Housing,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.66
526338,Felin Fran Housing,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
526338,Felin Fran Housing,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.8
526338,Felin Fran Housing,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.79
526338,Felin Fran Housing,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.17
526338,Felin Fran Housing,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
526338,Felin Fran Housing,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
526338,Felin Fran Housing,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
526338,Felin Fran Housing,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.9
526338,Felin Fran Housing,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
526338,Felin Fran Housing,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
526338,Felin Fran Housing,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
526338,Felin Fran Housing,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.24
526338,Felin Fran Housing,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.44
526338,Felin Fran Housing,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.14
526338,Felin Fran Housing,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
526338,Felin Fran Housing,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.6
526338,Felin Fran Housing,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
526338,Felin Fran Housing,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
526338,Felin Fran Housing,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.96
526338,Felin Fran Housing,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.92
526338,Felin Fran Housing,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.85
526338,Felin Fran Housing,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
526338,Felin Fran Housing,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.58
526338,Felin Fran Housing,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.79
526338,Felin Fran Housing,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.8
526338,Felin Fran Housing,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
526338,Felin Fran Housing,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.3
526338,Felin Fran Housing,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.7
526338,Felin Fran Housing,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,22.5
526338,Felin Fran Housing,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
526338,Felin Fran Housing,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
526338,Felin Fran Housing,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
526338,Felin Fran Housing,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
526338,Felin Fran Housing,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
526338,Felin Fran Housing,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
526338,Felin Fran Housing,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
526338,Felin Fran Housing,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
526338,Felin Fran Housing,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
526338,Felin Fran Housing,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.07
526338,Felin Fran Housing,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.82
526338,Felin Fran Housing,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.1
526338,Felin Fran Housing,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
526338,Felin Fran Housing,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
526338,Felin Fran Housing,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
526338,Felin Fran Housing,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
526338,Felin Fran Housing,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
526338,Felin Fran Housing,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-22T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.03
526338,Felin Fran Housing,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.69
526338,Felin Fran Housing,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
526338,Felin Fran Housing,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.92
526338,Felin Fran Housing,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.87
526338,Felin Fran Housing,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
526338,Felin Fran Housing,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.5
526338,Felin Fran Housing,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
526338,Felin Fran Housing,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
526338,Felin Fran Housing,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.6
526338,Felin Fran Housing,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
526338,Felin Fran Housing,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
526338,Felin Fran Housing,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
526338,Felin Fran Housing,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.47
526338,Felin Fran Housing,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.09
526338,Felin Fran Housing,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.01
526338,Felin Fran Housing,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
526338,Felin Fran Housing,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
526338,Felin Fran Housing,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
526338,Felin Fran Housing,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
526338,Felin Fran Housing,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.34
526338,Felin Fran Housing,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.48
526338,Felin Fran Housing,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.65
526338,Felin Fran Housing,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.96
526338,Felin Fran Housing,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.92
526338,Felin Fran Housing,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.17
526338,Felin Fran Housing,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
526338,Felin Fran Housing,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
526338,Felin Fran Housing,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.1
526338,Felin Fran Housing,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.9
526338,Felin Fran Housing,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,22.5
526338,Felin Fran Housing,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
526338,Felin Fran Housing,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
526338,Felin Fran Housing,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
526338,Felin Fran Housing,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
526338,Felin Fran Housing,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
526338,Felin Fran Housing,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
526338,Felin Fran Housing,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
526338,Felin Fran Housing,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
526338,Felin Fran Housing,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
526338,Felin Fran Housing,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.34
526338,Felin Fran Housing,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.91
526338,Felin Fran Housing,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,39.19
526338,Felin Fran Housing,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
526338,Felin Fran Housing,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
526338,Felin Fran Housing,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
526338,Felin Fran Housing,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
526338,Felin Fran Housing,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-22T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.92
526338,Felin Fran Housing,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.76
526338,Felin Fran Housing,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
526338,Felin Fran Housing,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.83
526338,Felin Fran Housing,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.54
526338,Felin Fran Housing,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.6
526338,Felin Fran Housing,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
526338,Felin Fran Housing,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
526338,Felin Fran Housing,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
526338,Felin Fran Housing,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.6
526338,Felin Fran Housing,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
526338,Felin Fran Housing,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
526338,Felin Fran Housing,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
526338,Felin Fran Housing,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.0
526338,Felin Fran Housing,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.21
526338,Felin Fran Housing,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.2
526338,Felin Fran Housing,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
526338,Felin Fran Housing,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.5
526338,Felin Fran Housing,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
526338,Felin Fran Housing,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
526338,Felin Fran Housing,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.38
526338,Felin Fran Housing,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.76
526338,Felin Fran Housing,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
526338,Felin Fran Housing,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.66
526338,Felin Fran Housing,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.85
526338,Felin Fran Housing,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.72
526338,Felin Fran Housing,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
526338,Felin Fran Housing,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
526338,Felin Fran Housing,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.0
526338,Felin Fran Housing,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.2
526338,Felin Fran Housing,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,22.5
526338,Felin Fran Housing,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
526338,Felin Fran Housing,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
526338,Felin Fran Housing,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
526338,Felin Fran Housing,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
526338,Felin Fran Housing,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
526338,Felin Fran Housing,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
526338,Felin Fran Housing,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
526338,Felin Fran Housing,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
526338,Felin Fran Housing,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
526338,Felin Fran Housing,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.49
526338,Felin Fran Housing,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.62
526338,Felin Fran Housing,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.5
526338,Felin Fran Housing,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
526338,Felin Fran Housing,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
526338,Felin Fran Housing,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
526338,Felin Fran Housing,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
526338,Felin Fran Housing,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
526338,Felin Fran Housing,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-22T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.01
526338,Felin Fran Housing,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.65
526338,Felin Fran Housing,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
526338,Felin Fran Housing,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.24
526338,Felin Fran Housing,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.35
526338,Felin Fran Housing,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
526338,Felin Fran Housing,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
526338,Felin Fran Housing,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
526338,Felin Fran Housing,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
526338,Felin Fran Housing,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.7
526338,Felin Fran Housing,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
526338,Felin Fran Housing,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
526338,Felin Fran Housing,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
526338,Felin Fran Housing,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.62
526338,Felin Fran Housing,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.5
526338,Felin Fran Housing,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.52
526338,Felin Fran Housing,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
526338,Felin Fran Housing,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
526338,Felin Fran Housing,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.1
526338,Felin Fran Housing,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
526338,Felin Fran Housing,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.42
526338,Felin Fran Housing,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.61
526338,Felin Fran Housing,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
526338,Felin Fran Housing,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.91
526338,Felin Fran Housing,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.4
526338,Felin Fran Housing,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.77
526338,Felin Fran Housing,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
526338,Felin Fran Housing,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
526338,Felin Fran Housing,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.6
526338,Felin Fran Housing,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.3
526338,Felin Fran Housing,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,22.5
526338,Felin Fran Housing,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
526338,Felin Fran Housing,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
526338,Felin Fran Housing,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
526338,Felin Fran Housing,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
526338,Felin Fran Housing,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
526338,Felin Fran Housing,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
526338,Felin Fran Housing,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
526338,Felin Fran Housing,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
526338,Felin Fran Housing,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
526338,Felin Fran Housing,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.76
526338,Felin Fran Housing,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,41.26
526338,Felin Fran Housing,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,37.26
526338,Felin Fran Housing,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
526338,Felin Fran Housing,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
526338,Felin Fran Housing,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
526338,Felin Fran Housing,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
526338,Felin Fran Housing,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-22T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.73
526338,Felin Fran Housing,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
526338,Felin Fran Housing,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
526338,Felin Fran Housing,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.37
526338,Felin Fran Housing,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.48
526338,Felin Fran Housing,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.87
526338,Felin Fran Housing,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
526338,Felin Fran Housing,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
526338,Felin Fran Housing,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
526338,Felin Fran Housing,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.4
526338,Felin Fran Housing,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
526338,Felin Fran Housing,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
526338,Felin Fran Housing,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
526338,Felin Fran Housing,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.14
526338,Felin Fran Housing,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.93
526338,Felin Fran Housing,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.33
526338,Felin Fran Housing,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
526338,Felin Fran Housing,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
526338,Felin Fran Housing,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.9
526338,Felin Fran Housing,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
526338,Felin Fran Housing,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.54
526338,Felin Fran Housing,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.0
526338,Felin Fran Housing,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.88
526338,Felin Fran Housing,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.73
526338,Felin Fran Housing,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.08
526338,Felin Fran Housing,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.46
526338,Felin Fran Housing,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
526338,Felin Fran Housing,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.6
526338,Felin Fran Housing,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.2
526338,Felin Fran Housing,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.3
526338,Felin Fran Housing,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,22.5
526338,Felin Fran Housing,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
526338,Felin Fran Housing,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
526338,Felin Fran Housing,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
526338,Felin Fran Housing,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
526338,Felin Fran Housing,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
526338,Felin Fran Housing,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
526338,Felin Fran Housing,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
526338,Felin Fran Housing,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
526338,Felin Fran Housing,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
526338,Felin Fran Housing,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.24
526338,Felin Fran Housing,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,41.5
526338,Felin Fran Housing,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.64
526338,Felin Fran Housing,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
526338,Felin Fran Housing,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
526338,Felin Fran Housing,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
526338,Felin Fran Housing,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
526338,Felin Fran Housing,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-22T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.7
526338,Felin Fran Housing,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
526338,Felin Fran Housing,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
526338,Felin Fran Housing,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.28
526338,Felin Fran Housing,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.23
526338,Felin Fran Housing,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.56
526338,Felin Fran Housing,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
526338,Felin Fran Housing,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
526338,Felin Fran Housing,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
526338,Felin Fran Housing,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.7
526338,Felin Fran Housing,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
526338,Felin Fran Housing,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
526338,Felin Fran Housing,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
526338,Felin Fran Housing,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.66
526338,Felin Fran Housing,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.34
526338,Felin Fran Housing,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.02
526338,Felin Fran Housing,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
526338,Felin Fran Housing,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
526338,Felin Fran Housing,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
526338,Felin Fran Housing,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
526338,Felin Fran Housing,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.53
526338,Felin Fran Housing,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.14
526338,Felin Fran Housing,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
526338,Felin Fran Housing,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.12
526338,Felin Fran Housing,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.49
526338,Felin Fran Housing,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.29
526338,Felin Fran Housing,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
526338,Felin Fran Housing,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.4
526338,Felin Fran Housing,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.2
526338,Felin Fran Housing,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.9
526338,Felin Fran Housing,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,22.5
526338,Felin Fran Housing,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
526338,Felin Fran Housing,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
526338,Felin Fran Housing,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
526338,Felin Fran Housing,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
526338,Felin Fran Housing,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
526338,Felin Fran Housing,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
526338,Felin Fran Housing,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
526338,Felin Fran Housing,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
526338,Felin Fran Housing,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
526338,Felin Fran Housing,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,37.06
526338,Felin Fran Housing,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.08
526338,Felin Fran Housing,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.84
526338,Felin Fran Housing,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
526338,Felin Fran Housing,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
526338,Felin Fran Housing,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
526338,Felin Fran Housing,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
526338,Felin Fran Housing,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-22T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
526338,Felin Fran Housing,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
526338,Felin Fran Housing,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
526338,Felin Fran Housing,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.18
526338,Felin Fran Housing,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.86
526338,Felin Fran Housing,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.86
526338,Felin Fran Housing,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
