Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526338,Felin Fran Housing,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
526338,Felin Fran Housing,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
526338,Felin Fran Housing,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
526338,Felin Fran Housing,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
526338,Felin Fran Housing,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
526338,Felin Fran Housing,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
526338,Felin Fran Housing,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.11
526338,Felin Fran Housing,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.03
526338,Felin Fran Housing,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.63
526338,Felin Fran Housing,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
526338,Felin Fran Housing,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
526338,Felin Fran Housing,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
526338,Felin Fran Housing,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
526338,Felin Fran Housing,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.42
526338,Felin Fran Housing,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.78
526338,Felin Fran Housing,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
526338,Felin Fran Housing,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.54
526338,Felin Fran Housing,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.61
526338,Felin Fran Housing,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.72
526338,Felin Fran Housing,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
526338,Felin Fran Housing,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.6
526338,Felin Fran Housing,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.5
526338,Felin Fran Housing,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.6
526338,Felin Fran Housing,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,22.5
526338,Felin Fran Housing,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
526338,Felin Fran Housing,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
526338,Felin Fran Housing,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
526338,Felin Fran Housing,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
526338,Felin Fran Housing,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
526338,Felin Fran Housing,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
526338,Felin Fran Housing,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
526338,Felin Fran Housing,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
526338,Felin Fran Housing,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
526338,Felin Fran Housing,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.83
526338,Felin Fran Housing,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.52
526338,Felin Fran Housing,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.19
526338,Felin Fran Housing,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
526338,Felin Fran Housing,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
526338,Felin Fran Housing,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
526338,Felin Fran Housing,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
526338,Felin Fran Housing,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-22T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.64
526338,Felin Fran Housing,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
526338,Felin Fran Housing,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
526338,Felin Fran Housing,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.47
526338,Felin Fran Housing,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.36
526338,Felin Fran Housing,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.73
526338,Felin Fran Housing,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
526338,Felin Fran Housing,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
526338,Felin Fran Housing,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
526338,Felin Fran Housing,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
526338,Felin Fran Housing,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
526338,Felin Fran Housing,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
526338,Felin Fran Housing,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
526338,Felin Fran Housing,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.15
526338,Felin Fran Housing,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.17
526338,Felin Fran Housing,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.81
526338,Felin Fran Housing,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
526338,Felin Fran Housing,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
526338,Felin Fran Housing,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
526338,Felin Fran Housing,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
526338,Felin Fran Housing,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.63
526338,Felin Fran Housing,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.67
526338,Felin Fran Housing,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
526338,Felin Fran Housing,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.59
526338,Felin Fran Housing,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.62
526338,Felin Fran Housing,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.09
526338,Felin Fran Housing,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.7
526338,Felin Fran Housing,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.1
526338,Felin Fran Housing,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
526338,Felin Fran Housing,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.3
526338,Felin Fran Housing,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,22.5
526338,Felin Fran Housing,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
526338,Felin Fran Housing,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
526338,Felin Fran Housing,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
526338,Felin Fran Housing,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
526338,Felin Fran Housing,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
526338,Felin Fran Housing,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
526338,Felin Fran Housing,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
526338,Felin Fran Housing,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
526338,Felin Fran Housing,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
526338,Felin Fran Housing,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.22
526338,Felin Fran Housing,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.18
526338,Felin Fran Housing,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.62
526338,Felin Fran Housing,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,100.8
526338,Felin Fran Housing,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
526338,Felin Fran Housing,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
526338,Felin Fran Housing,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
526338,Felin Fran Housing,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-22T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.73
526338,Felin Fran Housing,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
526338,Felin Fran Housing,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
526338,Felin Fran Housing,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.23
526338,Felin Fran Housing,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.7
526338,Felin Fran Housing,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.84
526338,Felin Fran Housing,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
526338,Felin Fran Housing,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.6
526338,Felin Fran Housing,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
526338,Felin Fran Housing,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
526338,Felin Fran Housing,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
526338,Felin Fran Housing,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
526338,Felin Fran Housing,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
526338,Felin Fran Housing,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.37
526338,Felin Fran Housing,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.03
526338,Felin Fran Housing,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.55
526338,Felin Fran Housing,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
526338,Felin Fran Housing,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
526338,Felin Fran Housing,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
526338,Felin Fran Housing,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
526338,Felin Fran Housing,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.04
526338,Felin Fran Housing,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.25
526338,Felin Fran Housing,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
526338,Felin Fran Housing,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.43
526338,Felin Fran Housing,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.38
526338,Felin Fran Housing,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.75
526338,Felin Fran Housing,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.8
526338,Felin Fran Housing,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.1
526338,Felin Fran Housing,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.9
526338,Felin Fran Housing,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.5
526338,Felin Fran Housing,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,22.5
526338,Felin Fran Housing,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
526338,Felin Fran Housing,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
526338,Felin Fran Housing,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
526338,Felin Fran Housing,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
526338,Felin Fran Housing,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
526338,Felin Fran Housing,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
526338,Felin Fran Housing,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
526338,Felin Fran Housing,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
526338,Felin Fran Housing,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
526338,Felin Fran Housing,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,44.05
526338,Felin Fran Housing,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.14
526338,Felin Fran Housing,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.12
526338,Felin Fran Housing,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,115.1
526338,Felin Fran Housing,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
526338,Felin Fran Housing,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
526338,Felin Fran Housing,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
526338,Felin Fran Housing,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-22T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.48
526338,Felin Fran Housing,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
526338,Felin Fran Housing,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
526338,Felin Fran Housing,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.42
526338,Felin Fran Housing,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.62
526338,Felin Fran Housing,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.83
526338,Felin Fran Housing,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
526338,Felin Fran Housing,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.5
526338,Felin Fran Housing,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
526338,Felin Fran Housing,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
526338,Felin Fran Housing,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
526338,Felin Fran Housing,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
526338,Felin Fran Housing,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
526338,Felin Fran Housing,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.81
526338,Felin Fran Housing,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.32
526338,Felin Fran Housing,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.55
526338,Felin Fran Housing,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
526338,Felin Fran Housing,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
526338,Felin Fran Housing,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
526338,Felin Fran Housing,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
526338,Felin Fran Housing,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.88
526338,Felin Fran Housing,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.41
526338,Felin Fran Housing,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
526338,Felin Fran Housing,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.13
526338,Felin Fran Housing,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.23
526338,Felin Fran Housing,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.87
526338,Felin Fran Housing,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.5
526338,Felin Fran Housing,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.2
526338,Felin Fran Housing,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.9
526338,Felin Fran Housing,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
526338,Felin Fran Housing,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,22.5
526338,Felin Fran Housing,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
526338,Felin Fran Housing,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
526338,Felin Fran Housing,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
526338,Felin Fran Housing,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
526338,Felin Fran Housing,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
526338,Felin Fran Housing,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
526338,Felin Fran Housing,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
526338,Felin Fran Housing,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
526338,Felin Fran Housing,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
526338,Felin Fran Housing,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,41.37
526338,Felin Fran Housing,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.19
526338,Felin Fran Housing,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.22
526338,Felin Fran Housing,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,100.7
526338,Felin Fran Housing,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
526338,Felin Fran Housing,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
526338,Felin Fran Housing,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
526338,Felin Fran Housing,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-22T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
526338,Felin Fran Housing,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
526338,Felin Fran Housing,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
526338,Felin Fran Housing,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.14
526338,Felin Fran Housing,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.87
526338,Felin Fran Housing,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.28
526338,Felin Fran Housing,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
526338,Felin Fran Housing,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
526338,Felin Fran Housing,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.0
526338,Felin Fran Housing,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
526338,Felin Fran Housing,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
526338,Felin Fran Housing,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
526338,Felin Fran Housing,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
526338,Felin Fran Housing,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.78
526338,Felin Fran Housing,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.04
526338,Felin Fran Housing,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.76
526338,Felin Fran Housing,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
526338,Felin Fran Housing,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
526338,Felin Fran Housing,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
526338,Felin Fran Housing,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
526338,Felin Fran Housing,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.12
526338,Felin Fran Housing,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.14
526338,Felin Fran Housing,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
526338,Felin Fran Housing,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.75
526338,Felin Fran Housing,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.05
526338,Felin Fran Housing,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.49
526338,Felin Fran Housing,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
526338,Felin Fran Housing,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.9
526338,Felin Fran Housing,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.7
526338,Felin Fran Housing,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.0
526338,Felin Fran Housing,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,22.5
526338,Felin Fran Housing,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
526338,Felin Fran Housing,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
526338,Felin Fran Housing,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
526338,Felin Fran Housing,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
526338,Felin Fran Housing,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
526338,Felin Fran Housing,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
526338,Felin Fran Housing,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
526338,Felin Fran Housing,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
526338,Felin Fran Housing,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
526338,Felin Fran Housing,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.66
526338,Felin Fran Housing,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.98
526338,Felin Fran Housing,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.5
526338,Felin Fran Housing,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
526338,Felin Fran Housing,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
526338,Felin Fran Housing,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
526338,Felin Fran Housing,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
526338,Felin Fran Housing,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-22T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.55
526338,Felin Fran Housing,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
526338,Felin Fran Housing,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
526338,Felin Fran Housing,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.72
526338,Felin Fran Housing,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.21
526338,Felin Fran Housing,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.02
526338,Felin Fran Housing,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
526338,Felin Fran Housing,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.7
526338,Felin Fran Housing,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.3
526338,Felin Fran Housing,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
526338,Felin Fran Housing,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
526338,Felin Fran Housing,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
526338,Felin Fran Housing,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
526338,Felin Fran Housing,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.92
526338,Felin Fran Housing,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
526338,Felin Fran Housing,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.71
526338,Felin Fran Housing,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
526338,Felin Fran Housing,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
526338,Felin Fran Housing,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
526338,Felin Fran Housing,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
526338,Felin Fran Housing,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.0
526338,Felin Fran Housing,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.71
526338,Felin Fran Housing,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
526338,Felin Fran Housing,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.95
526338,Felin Fran Housing,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.64
526338,Felin Fran Housing,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.18
526338,Felin Fran Housing,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
526338,Felin Fran Housing,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.6
526338,Felin Fran Housing,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.0
526338,Felin Fran Housing,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.7
526338,Felin Fran Housing,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,22.4
526338,Felin Fran Housing,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
526338,Felin Fran Housing,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
526338,Felin Fran Housing,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
526338,Felin Fran Housing,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
526338,Felin Fran Housing,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
526338,Felin Fran Housing,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
526338,Felin Fran Housing,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
526338,Felin Fran Housing,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
526338,Felin Fran Housing,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
526338,Felin Fran Housing,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,41.59
526338,Felin Fran Housing,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.69
526338,Felin Fran Housing,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.88
526338,Felin Fran Housing,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,101.0
526338,Felin Fran Housing,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
526338,Felin Fran Housing,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
526338,Felin Fran Housing,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
526338,Felin Fran Housing,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-22T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.75
526338,Felin Fran Housing,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
526338,Felin Fran Housing,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
526338,Felin Fran Housing,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.87
526338,Felin Fran Housing,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.1
526338,Felin Fran Housing,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.08
526338,Felin Fran Housing,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
526338,Felin Fran Housing,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
526338,Felin Fran Housing,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
526338,Felin Fran Housing,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
526338,Felin Fran Housing,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
526338,Felin Fran Housing,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
526338,Felin Fran Housing,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
526338,Felin Fran Housing,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.69
526338,Felin Fran Housing,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.04
526338,Felin Fran Housing,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
526338,Felin Fran Housing,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
526338,Felin Fran Housing,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
526338,Felin Fran Housing,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
526338,Felin Fran Housing,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
526338,Felin Fran Housing,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.86
526338,Felin Fran Housing,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.06
526338,Felin Fran Housing,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.85
526338,Felin Fran Housing,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.51
526338,Felin Fran Housing,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.79
526338,Felin Fran Housing,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.16
526338,Felin Fran Housing,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
526338,Felin Fran Housing,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.2
526338,Felin Fran Housing,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.6
526338,Felin Fran Housing,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.0
526338,Felin Fran Housing,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,22.4
526338,Felin Fran Housing,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
526338,Felin Fran Housing,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
526338,Felin Fran Housing,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
526338,Felin Fran Housing,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
526338,Felin Fran Housing,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
526338,Felin Fran Housing,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
526338,Felin Fran Housing,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
526338,Felin Fran Housing,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
526338,Felin Fran Housing,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
526338,Felin Fran Housing,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,38.08
526338,Felin Fran Housing,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.95
526338,Felin Fran Housing,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.28
526338,Felin Fran Housing,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,95.1
526338,Felin Fran Housing,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
526338,Felin Fran Housing,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
526338,Felin Fran Housing,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
526338,Felin Fran Housing,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-22T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
526338,Felin Fran Housing,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
526338,Felin Fran Housing,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.93
526338,Felin Fran Housing,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
526338,Felin Fran Housing,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
526338,Felin Fran Housing,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.35
526338,Felin Fran Housing,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.08
526338,Felin Fran Housing,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.8
526338,Felin Fran Housing,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
526338,Felin Fran Housing,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
526338,Felin Fran Housing,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
526338,Felin Fran Housing,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.8
526338,Felin Fran Housing,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
526338,Felin Fran Housing,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
526338,Felin Fran Housing,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
526338,Felin Fran Housing,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.14
526338,Felin Fran Housing,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
526338,Felin Fran Housing,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.35
526338,Felin Fran Housing,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
526338,Felin Fran Housing,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.3
526338,Felin Fran Housing,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
526338,Felin Fran Housing,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
526338,Felin Fran Housing,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.19
526338,Felin Fran Housing,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.77
526338,Felin Fran Housing,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
526338,Felin Fran Housing,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.6
526338,Felin Fran Housing,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.65
526338,Felin Fran Housing,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.8
526338,Felin Fran Housing,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
526338,Felin Fran Housing,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
526338,Felin Fran Housing,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.1
526338,Felin Fran Housing,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.0
526338,Felin Fran Housing,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,22.4
526338,Felin Fran Housing,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
526338,Felin Fran Housing,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
526338,Felin Fran Housing,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
526338,Felin Fran Housing,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
526338,Felin Fran Housing,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
526338,Felin Fran Housing,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
526338,Felin Fran Housing,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
526338,Felin Fran Housing,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
526338,Felin Fran Housing,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
526338,Felin Fran Housing,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.09
526338,Felin Fran Housing,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.9
526338,Felin Fran Housing,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.93
526338,Felin Fran Housing,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
526338,Felin Fran Housing,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
526338,Felin Fran Housing,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
526338,Felin Fran Housing,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
526338,Felin Fran Housing,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-22T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.0
526338,Felin Fran Housing,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.68
526338,Felin Fran Housing,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.41
526338,Felin Fran Housing,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
526338,Felin Fran Housing,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.33
526338,Felin Fran Housing,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.31
526338,Felin Fran Housing,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.49
526338,Felin Fran Housing,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
526338,Felin Fran Housing,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
526338,Felin Fran Housing,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
526338,Felin Fran Housing,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.2
526338,Felin Fran Housing,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
526338,Felin Fran Housing,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
526338,Felin Fran Housing,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
526338,Felin Fran Housing,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.88
526338,Felin Fran Housing,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
526338,Felin Fran Housing,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.68
526338,Felin Fran Housing,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
526338,Felin Fran Housing,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
526338,Felin Fran Housing,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
526338,Felin Fran Housing,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
526338,Felin Fran Housing,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.88
526338,Felin Fran Housing,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.67
526338,Felin Fran Housing,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
526338,Felin Fran Housing,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.31
526338,Felin Fran Housing,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.53
526338,Felin Fran Housing,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.67
526338,Felin Fran Housing,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
526338,Felin Fran Housing,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
526338,Felin Fran Housing,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.6
526338,Felin Fran Housing,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.0
526338,Felin Fran Housing,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,22.4
526338,Felin Fran Housing,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
526338,Felin Fran Housing,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
526338,Felin Fran Housing,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
526338,Felin Fran Housing,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
526338,Felin Fran Housing,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
526338,Felin Fran Housing,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
526338,Felin Fran Housing,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
526338,Felin Fran Housing,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
526338,Felin Fran Housing,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
526338,Felin Fran Housing,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.52
526338,Felin Fran Housing,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.17
526338,Felin Fran Housing,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.83
526338,Felin Fran Housing,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
526338,Felin Fran Housing,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
526338,Felin Fran Housing,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
526338,Felin Fran Housing,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
526338,Felin Fran Housing,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-22T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.63
526338,Felin Fran Housing,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
526338,Felin Fran Housing,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
526338,Felin Fran Housing,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.88
526338,Felin Fran Housing,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.07
526338,Felin Fran Housing,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.95
526338,Felin Fran Housing,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
526338,Felin Fran Housing,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
526338,Felin Fran Housing,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
526338,Felin Fran Housing,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.5
526338,Felin Fran Housing,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
526338,Felin Fran Housing,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
526338,Felin Fran Housing,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
526338,Felin Fran Housing,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.15
526338,Felin Fran Housing,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.98
