Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526338,Felin Fran Housing,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
526338,Felin Fran Housing,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
526338,Felin Fran Housing,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
526338,Felin Fran Housing,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
526338,Felin Fran Housing,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
526338,Felin Fran Housing,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.88
526338,Felin Fran Housing,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.68
526338,Felin Fran Housing,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
526338,Felin Fran Housing,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.49
526338,Felin Fran Housing,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.75
526338,Felin Fran Housing,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.76
526338,Felin Fran Housing,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
526338,Felin Fran Housing,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.5
526338,Felin Fran Housing,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.2
526338,Felin Fran Housing,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.2
526338,Felin Fran Housing,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,22.4
526338,Felin Fran Housing,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
526338,Felin Fran Housing,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
526338,Felin Fran Housing,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
526338,Felin Fran Housing,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
526338,Felin Fran Housing,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
526338,Felin Fran Housing,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
526338,Felin Fran Housing,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
526338,Felin Fran Housing,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
526338,Felin Fran Housing,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
526338,Felin Fran Housing,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.52
526338,Felin Fran Housing,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.81
526338,Felin Fran Housing,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.98
526338,Felin Fran Housing,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
526338,Felin Fran Housing,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
526338,Felin Fran Housing,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
526338,Felin Fran Housing,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
526338,Felin Fran Housing,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-22T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
526338,Felin Fran Housing,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
526338,Felin Fran Housing,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
526338,Felin Fran Housing,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.25
526338,Felin Fran Housing,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.97
526338,Felin Fran Housing,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.78
526338,Felin Fran Housing,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
526338,Felin Fran Housing,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
526338,Felin Fran Housing,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
526338,Felin Fran Housing,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.3
526338,Felin Fran Housing,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
526338,Felin Fran Housing,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
526338,Felin Fran Housing,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
526338,Felin Fran Housing,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.94
526338,Felin Fran Housing,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
526338,Felin Fran Housing,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.83
526338,Felin Fran Housing,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
526338,Felin Fran Housing,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
526338,Felin Fran Housing,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
526338,Felin Fran Housing,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
526338,Felin Fran Housing,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.74
526338,Felin Fran Housing,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.44
526338,Felin Fran Housing,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
526338,Felin Fran Housing,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.69
526338,Felin Fran Housing,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.48
526338,Felin Fran Housing,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.84
526338,Felin Fran Housing,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
526338,Felin Fran Housing,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.3
526338,Felin Fran Housing,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.7
526338,Felin Fran Housing,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.6
526338,Felin Fran Housing,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,22.4
526338,Felin Fran Housing,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
526338,Felin Fran Housing,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
526338,Felin Fran Housing,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
526338,Felin Fran Housing,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
526338,Felin Fran Housing,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
526338,Felin Fran Housing,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
526338,Felin Fran Housing,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
526338,Felin Fran Housing,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
526338,Felin Fran Housing,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
526338,Felin Fran Housing,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.88
526338,Felin Fran Housing,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.47
526338,Felin Fran Housing,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.42
526338,Felin Fran Housing,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
526338,Felin Fran Housing,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
526338,Felin Fran Housing,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
526338,Felin Fran Housing,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
526338,Felin Fran Housing,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
526338,Felin Fran Housing,2024-01-22T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.6
526338,Felin Fran Housing,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
526338,Felin Fran Housing,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
526338,Felin Fran Housing,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.67
526338,Felin Fran Housing,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.11
526338,Felin Fran Housing,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.75
526338,Felin Fran Housing,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
526338,Felin Fran Housing,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
526338,Felin Fran Housing,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.3
526338,Felin Fran Housing,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
526338,Felin Fran Housing,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
526338,Felin Fran Housing,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
526338,Felin Fran Housing,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
526338,Felin Fran Housing,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.26
526338,Felin Fran Housing,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.92
526338,Felin Fran Housing,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.92
526338,Felin Fran Housing,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
526338,Felin Fran Housing,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.5
526338,Felin Fran Housing,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
526338,Felin Fran Housing,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
526338,Felin Fran Housing,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.82
526338,Felin Fran Housing,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.58
526338,Felin Fran Housing,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
526338,Felin Fran Housing,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.48
526338,Felin Fran Housing,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.62
526338,Felin Fran Housing,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.43
526338,Felin Fran Housing,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.9
526338,Felin Fran Housing,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.4
526338,Felin Fran Housing,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.0
526338,Felin Fran Housing,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.6
526338,Felin Fran Housing,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,22.3
526338,Felin Fran Housing,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
526338,Felin Fran Housing,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
526338,Felin Fran Housing,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
526338,Felin Fran Housing,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
526338,Felin Fran Housing,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
526338,Felin Fran Housing,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
526338,Felin Fran Housing,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
526338,Felin Fran Housing,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
526338,Felin Fran Housing,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
526338,Felin Fran Housing,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,39.4
526338,Felin Fran Housing,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,46.65
526338,Felin Fran Housing,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.05
526338,Felin Fran Housing,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
526338,Felin Fran Housing,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
526338,Felin Fran Housing,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
526338,Felin Fran Housing,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
526338,Felin Fran Housing,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
526338,Felin Fran Housing,2024-01-22T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.93
526338,Felin Fran Housing,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
526338,Felin Fran Housing,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
526338,Felin Fran Housing,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.39
526338,Felin Fran Housing,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.17
526338,Felin Fran Housing,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.41
526338,Felin Fran Housing,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
526338,Felin Fran Housing,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
526338,Felin Fran Housing,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.7
526338,Felin Fran Housing,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.3
526338,Felin Fran Housing,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
526338,Felin Fran Housing,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
526338,Felin Fran Housing,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
526338,Felin Fran Housing,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.81
526338,Felin Fran Housing,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.02
526338,Felin Fran Housing,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.56
526338,Felin Fran Housing,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
526338,Felin Fran Housing,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.2
526338,Felin Fran Housing,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
526338,Felin Fran Housing,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
526338,Felin Fran Housing,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.64
526338,Felin Fran Housing,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.93
526338,Felin Fran Housing,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
526338,Felin Fran Housing,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.67
526338,Felin Fran Housing,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.01
526338,Felin Fran Housing,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.32
526338,Felin Fran Housing,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
526338,Felin Fran Housing,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.3
526338,Felin Fran Housing,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.2
526338,Felin Fran Housing,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.7
526338,Felin Fran Housing,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,22.3
526338,Felin Fran Housing,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
526338,Felin Fran Housing,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
526338,Felin Fran Housing,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
526338,Felin Fran Housing,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
526338,Felin Fran Housing,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
526338,Felin Fran Housing,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
526338,Felin Fran Housing,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
526338,Felin Fran Housing,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
526338,Felin Fran Housing,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
526338,Felin Fran Housing,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,41.87
526338,Felin Fran Housing,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.22
526338,Felin Fran Housing,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.25
526338,Felin Fran Housing,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
526338,Felin Fran Housing,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
526338,Felin Fran Housing,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
526338,Felin Fran Housing,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
526338,Felin Fran Housing,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-22T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.91
526338,Felin Fran Housing,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.59
526338,Felin Fran Housing,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
526338,Felin Fran Housing,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.21
526338,Felin Fran Housing,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.21
526338,Felin Fran Housing,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.22
526338,Felin Fran Housing,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
526338,Felin Fran Housing,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
526338,Felin Fran Housing,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
526338,Felin Fran Housing,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.8
526338,Felin Fran Housing,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
526338,Felin Fran Housing,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
526338,Felin Fran Housing,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
526338,Felin Fran Housing,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.05
526338,Felin Fran Housing,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.39
526338,Felin Fran Housing,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
526338,Felin Fran Housing,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
526338,Felin Fran Housing,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.2
526338,Felin Fran Housing,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
526338,Felin Fran Housing,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
526338,Felin Fran Housing,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.55
526338,Felin Fran Housing,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.02
526338,Felin Fran Housing,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
526338,Felin Fran Housing,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.38
526338,Felin Fran Housing,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.29
526338,Felin Fran Housing,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.24
526338,Felin Fran Housing,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.9
526338,Felin Fran Housing,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.3
526338,Felin Fran Housing,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.9
526338,Felin Fran Housing,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.5
526338,Felin Fran Housing,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,22.3
526338,Felin Fran Housing,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
526338,Felin Fran Housing,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
526338,Felin Fran Housing,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
526338,Felin Fran Housing,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
526338,Felin Fran Housing,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
526338,Felin Fran Housing,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
526338,Felin Fran Housing,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
526338,Felin Fran Housing,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
526338,Felin Fran Housing,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
526338,Felin Fran Housing,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.64
526338,Felin Fran Housing,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.93
526338,Felin Fran Housing,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.45
526338,Felin Fran Housing,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,115.8
526338,Felin Fran Housing,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
526338,Felin Fran Housing,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
526338,Felin Fran Housing,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
526338,Felin Fran Housing,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-22T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.89
526338,Felin Fran Housing,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.55
526338,Felin Fran Housing,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
526338,Felin Fran Housing,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.75
526338,Felin Fran Housing,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.95
526338,Felin Fran Housing,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.95
526338,Felin Fran Housing,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
526338,Felin Fran Housing,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
526338,Felin Fran Housing,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
526338,Felin Fran Housing,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.1
526338,Felin Fran Housing,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
526338,Felin Fran Housing,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
526338,Felin Fran Housing,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
526338,Felin Fran Housing,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.34
526338,Felin Fran Housing,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.13
526338,Felin Fran Housing,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.12
526338,Felin Fran Housing,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
526338,Felin Fran Housing,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
526338,Felin Fran Housing,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
526338,Felin Fran Housing,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
526338,Felin Fran Housing,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.72
526338,Felin Fran Housing,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.04
526338,Felin Fran Housing,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
526338,Felin Fran Housing,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.47
526338,Felin Fran Housing,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.5
526338,Felin Fran Housing,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.76
526338,Felin Fran Housing,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.3
526338,Felin Fran Housing,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.9
526338,Felin Fran Housing,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
526338,Felin Fran Housing,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.9
526338,Felin Fran Housing,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,22.3
526338,Felin Fran Housing,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
526338,Felin Fran Housing,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
526338,Felin Fran Housing,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
526338,Felin Fran Housing,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
526338,Felin Fran Housing,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
526338,Felin Fran Housing,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
526338,Felin Fran Housing,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
526338,Felin Fran Housing,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
526338,Felin Fran Housing,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
526338,Felin Fran Housing,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,39.57
526338,Felin Fran Housing,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.6
526338,Felin Fran Housing,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,42.82
526338,Felin Fran Housing,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,112.6
526338,Felin Fran Housing,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
526338,Felin Fran Housing,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
526338,Felin Fran Housing,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
526338,Felin Fran Housing,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-22T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.86
526338,Felin Fran Housing,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.38
526338,Felin Fran Housing,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
526338,Felin Fran Housing,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.95
526338,Felin Fran Housing,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.37
526338,Felin Fran Housing,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.17
526338,Felin Fran Housing,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
526338,Felin Fran Housing,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
526338,Felin Fran Housing,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
526338,Felin Fran Housing,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.0
526338,Felin Fran Housing,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
526338,Felin Fran Housing,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
526338,Felin Fran Housing,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
526338,Felin Fran Housing,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.32
526338,Felin Fran Housing,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.33
526338,Felin Fran Housing,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.94
526338,Felin Fran Housing,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
526338,Felin Fran Housing,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
526338,Felin Fran Housing,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
526338,Felin Fran Housing,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
526338,Felin Fran Housing,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.41
526338,Felin Fran Housing,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.06
526338,Felin Fran Housing,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
526338,Felin Fran Housing,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.79
526338,Felin Fran Housing,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.58
526338,Felin Fran Housing,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.76
526338,Felin Fran Housing,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
526338,Felin Fran Housing,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.7
526338,Felin Fran Housing,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
526338,Felin Fran Housing,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.4
526338,Felin Fran Housing,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,22.3
526338,Felin Fran Housing,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
526338,Felin Fran Housing,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
526338,Felin Fran Housing,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
526338,Felin Fran Housing,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
526338,Felin Fran Housing,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
526338,Felin Fran Housing,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
526338,Felin Fran Housing,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
526338,Felin Fran Housing,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
526338,Felin Fran Housing,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
526338,Felin Fran Housing,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,39.06
526338,Felin Fran Housing,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.31
526338,Felin Fran Housing,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,39.85
526338,Felin Fran Housing,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,100.8
526338,Felin Fran Housing,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
526338,Felin Fran Housing,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
526338,Felin Fran Housing,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
526338,Felin Fran Housing,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-22T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.48
526338,Felin Fran Housing,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
526338,Felin Fran Housing,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
526338,Felin Fran Housing,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.41
526338,Felin Fran Housing,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.46
526338,Felin Fran Housing,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.08
526338,Felin Fran Housing,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
526338,Felin Fran Housing,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
526338,Felin Fran Housing,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
526338,Felin Fran Housing,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.5
526338,Felin Fran Housing,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
526338,Felin Fran Housing,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
526338,Felin Fran Housing,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
526338,Felin Fran Housing,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.81
526338,Felin Fran Housing,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.51
526338,Felin Fran Housing,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.43
526338,Felin Fran Housing,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
526338,Felin Fran Housing,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.6
526338,Felin Fran Housing,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
526338,Felin Fran Housing,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
526338,Felin Fran Housing,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.36
526338,Felin Fran Housing,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.95
526338,Felin Fran Housing,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
526338,Felin Fran Housing,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.34
526338,Felin Fran Housing,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.43
526338,Felin Fran Housing,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.54
526338,Felin Fran Housing,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
526338,Felin Fran Housing,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.1
526338,Felin Fran Housing,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.4
526338,Felin Fran Housing,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.6
526338,Felin Fran Housing,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,22.3
526338,Felin Fran Housing,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
526338,Felin Fran Housing,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
526338,Felin Fran Housing,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
526338,Felin Fran Housing,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
526338,Felin Fran Housing,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
526338,Felin Fran Housing,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
526338,Felin Fran Housing,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
526338,Felin Fran Housing,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
526338,Felin Fran Housing,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
526338,Felin Fran Housing,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,41.57
526338,Felin Fran Housing,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.42
526338,Felin Fran Housing,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,41.02
526338,Felin Fran Housing,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
526338,Felin Fran Housing,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
526338,Felin Fran Housing,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
526338,Felin Fran Housing,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
526338,Felin Fran Housing,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
526338,Felin Fran Housing,2024-01-22T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.0
526338,Felin Fran Housing,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
526338,Felin Fran Housing,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
526338,Felin Fran Housing,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
526338,Felin Fran Housing,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.77
526338,Felin Fran Housing,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.95
526338,Felin Fran Housing,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.03
526338,Felin Fran Housing,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
526338,Felin Fran Housing,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
526338,Felin Fran Housing,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.2
526338,Felin Fran Housing,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.9
526338,Felin Fran Housing,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
526338,Felin Fran Housing,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
526338,Felin Fran Housing,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
526338,Felin Fran Housing,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.61
526338,Felin Fran Housing,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.97
526338,Felin Fran Housing,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.43
526338,Felin Fran Housing,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
526338,Felin Fran Housing,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
526338,Felin Fran Housing,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
526338,Felin Fran Housing,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
526338,Felin Fran Housing,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.05
526338,Felin Fran Housing,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.4
526338,Felin Fran Housing,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
526338,Felin Fran Housing,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.86
526338,Felin Fran Housing,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.54
526338,Felin Fran Housing,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.6
526338,Felin Fran Housing,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
526338,Felin Fran Housing,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.6
526338,Felin Fran Housing,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.7
526338,Felin Fran Housing,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.2
526338,Felin Fran Housing,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,22.3
526338,Felin Fran Housing,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
526338,Felin Fran Housing,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
526338,Felin Fran Housing,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
526338,Felin Fran Housing,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
526338,Felin Fran Housing,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
526338,Felin Fran Housing,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
526338,Felin Fran Housing,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
526338,Felin Fran Housing,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
526338,Felin Fran Housing,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
526338,Felin Fran Housing,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,41.25
526338,Felin Fran Housing,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.47
526338,Felin Fran Housing,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
526338,Felin Fran Housing,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
526338,Felin Fran Housing,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
526338,Felin Fran Housing,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
526338,Felin Fran Housing,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
526338,Felin Fran Housing,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-22T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.69
526338,Felin Fran Housing,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
526338,Felin Fran Housing,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
526338,Felin Fran Housing,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.91
526338,Felin Fran Housing,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.2
526338,Felin Fran Housing,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.65
526338,Felin Fran Housing,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
526338,Felin Fran Housing,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
526338,Felin Fran Housing,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
526338,Felin Fran Housing,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
526338,Felin Fran Housing,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
526338,Felin Fran Housing,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
526338,Felin Fran Housing,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
526338,Felin Fran Housing,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.37
526338,Felin Fran Housing,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.2
526338,Felin Fran Housing,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.39
526338,Felin Fran Housing,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
526338,Felin Fran Housing,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.5
526338,Felin Fran Housing,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
526338,Felin Fran Housing,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
526338,Felin Fran Housing,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.5
526338,Felin Fran Housing,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.64
526338,Felin Fran Housing,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
