Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526338,Felin Fran Housing,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.81
526338,Felin Fran Housing,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.25
526338,Felin Fran Housing,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.59
526338,Felin Fran Housing,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
526338,Felin Fran Housing,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.6
526338,Felin Fran Housing,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.9
526338,Felin Fran Housing,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.8
526338,Felin Fran Housing,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,22.3
526338,Felin Fran Housing,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
526338,Felin Fran Housing,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
526338,Felin Fran Housing,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
526338,Felin Fran Housing,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
526338,Felin Fran Housing,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
526338,Felin Fran Housing,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
526338,Felin Fran Housing,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
526338,Felin Fran Housing,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
526338,Felin Fran Housing,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
526338,Felin Fran Housing,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.09
526338,Felin Fran Housing,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.68
526338,Felin Fran Housing,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.61
526338,Felin Fran Housing,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
526338,Felin Fran Housing,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
526338,Felin Fran Housing,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
526338,Felin Fran Housing,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
526338,Felin Fran Housing,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-22T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
526338,Felin Fran Housing,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
526338,Felin Fran Housing,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
526338,Felin Fran Housing,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
526338,Felin Fran Housing,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.16
526338,Felin Fran Housing,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.86
526338,Felin Fran Housing,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
526338,Felin Fran Housing,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
526338,Felin Fran Housing,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.2
526338,Felin Fran Housing,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
526338,Felin Fran Housing,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
526338,Felin Fran Housing,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
526338,Felin Fran Housing,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
526338,Felin Fran Housing,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.83
526338,Felin Fran Housing,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.98
526338,Felin Fran Housing,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.35
526338,Felin Fran Housing,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
526338,Felin Fran Housing,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
526338,Felin Fran Housing,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
526338,Felin Fran Housing,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
526338,Felin Fran Housing,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.15
526338,Felin Fran Housing,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.44
526338,Felin Fran Housing,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
526338,Felin Fran Housing,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.6
526338,Felin Fran Housing,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.88
526338,Felin Fran Housing,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.02
526338,Felin Fran Housing,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
526338,Felin Fran Housing,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.1
526338,Felin Fran Housing,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.0
526338,Felin Fran Housing,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.3
526338,Felin Fran Housing,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,22.3
526338,Felin Fran Housing,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
526338,Felin Fran Housing,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
526338,Felin Fran Housing,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
526338,Felin Fran Housing,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
526338,Felin Fran Housing,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
526338,Felin Fran Housing,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
526338,Felin Fran Housing,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
526338,Felin Fran Housing,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
526338,Felin Fran Housing,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
526338,Felin Fran Housing,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.43
526338,Felin Fran Housing,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.03
526338,Felin Fran Housing,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.19
526338,Felin Fran Housing,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
526338,Felin Fran Housing,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
526338,Felin Fran Housing,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
526338,Felin Fran Housing,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
526338,Felin Fran Housing,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-22T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
526338,Felin Fran Housing,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
526338,Felin Fran Housing,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
526338,Felin Fran Housing,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.74
526338,Felin Fran Housing,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.36
526338,Felin Fran Housing,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.81
526338,Felin Fran Housing,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
526338,Felin Fran Housing,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.7
526338,Felin Fran Housing,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
526338,Felin Fran Housing,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
526338,Felin Fran Housing,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
526338,Felin Fran Housing,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
526338,Felin Fran Housing,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
526338,Felin Fran Housing,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.27
526338,Felin Fran Housing,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.16
526338,Felin Fran Housing,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.96
526338,Felin Fran Housing,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
526338,Felin Fran Housing,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.5
526338,Felin Fran Housing,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
526338,Felin Fran Housing,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
526338,Felin Fran Housing,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.85
526338,Felin Fran Housing,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.76
526338,Felin Fran Housing,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
526338,Felin Fran Housing,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.75
526338,Felin Fran Housing,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.46
526338,Felin Fran Housing,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.48
526338,Felin Fran Housing,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
526338,Felin Fran Housing,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.4
526338,Felin Fran Housing,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.5
526338,Felin Fran Housing,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.5
526338,Felin Fran Housing,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,22.3
526338,Felin Fran Housing,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
526338,Felin Fran Housing,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
526338,Felin Fran Housing,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
526338,Felin Fran Housing,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
526338,Felin Fran Housing,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
526338,Felin Fran Housing,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
526338,Felin Fran Housing,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
526338,Felin Fran Housing,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
526338,Felin Fran Housing,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
526338,Felin Fran Housing,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,45.77
526338,Felin Fran Housing,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
526338,Felin Fran Housing,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.22
526338,Felin Fran Housing,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,104.4
526338,Felin Fran Housing,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
526338,Felin Fran Housing,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
526338,Felin Fran Housing,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
526338,Felin Fran Housing,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-22T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.03
526338,Felin Fran Housing,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
526338,Felin Fran Housing,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
526338,Felin Fran Housing,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.53
526338,Felin Fran Housing,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.31
526338,Felin Fran Housing,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.54
526338,Felin Fran Housing,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
526338,Felin Fran Housing,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
526338,Felin Fran Housing,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
526338,Felin Fran Housing,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
526338,Felin Fran Housing,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
526338,Felin Fran Housing,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
526338,Felin Fran Housing,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
526338,Felin Fran Housing,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.03
526338,Felin Fran Housing,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.72
526338,Felin Fran Housing,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.12
526338,Felin Fran Housing,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
526338,Felin Fran Housing,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
526338,Felin Fran Housing,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
526338,Felin Fran Housing,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
526338,Felin Fran Housing,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.08
526338,Felin Fran Housing,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.42
526338,Felin Fran Housing,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
526338,Felin Fran Housing,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.08
526338,Felin Fran Housing,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.93
526338,Felin Fran Housing,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.76
526338,Felin Fran Housing,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
526338,Felin Fran Housing,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.6
526338,Felin Fran Housing,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.4
526338,Felin Fran Housing,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.6
526338,Felin Fran Housing,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,22.3
526338,Felin Fran Housing,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
526338,Felin Fran Housing,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
526338,Felin Fran Housing,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
526338,Felin Fran Housing,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
526338,Felin Fran Housing,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
526338,Felin Fran Housing,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
526338,Felin Fran Housing,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
526338,Felin Fran Housing,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
526338,Felin Fran Housing,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
526338,Felin Fran Housing,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.63
526338,Felin Fran Housing,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.98
526338,Felin Fran Housing,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.39
526338,Felin Fran Housing,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
526338,Felin Fran Housing,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
526338,Felin Fran Housing,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
526338,Felin Fran Housing,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
526338,Felin Fran Housing,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-22T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.8
526338,Felin Fran Housing,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
526338,Felin Fran Housing,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
526338,Felin Fran Housing,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.06
526338,Felin Fran Housing,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.67
526338,Felin Fran Housing,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.68
526338,Felin Fran Housing,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
526338,Felin Fran Housing,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
526338,Felin Fran Housing,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
526338,Felin Fran Housing,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
526338,Felin Fran Housing,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
526338,Felin Fran Housing,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
526338,Felin Fran Housing,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
526338,Felin Fran Housing,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.43
526338,Felin Fran Housing,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.4
526338,Felin Fran Housing,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.4
526338,Felin Fran Housing,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
526338,Felin Fran Housing,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
526338,Felin Fran Housing,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
526338,Felin Fran Housing,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
526338,Felin Fran Housing,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.94
526338,Felin Fran Housing,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.65
526338,Felin Fran Housing,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
526338,Felin Fran Housing,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.35
526338,Felin Fran Housing,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.35
526338,Felin Fran Housing,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.93
526338,Felin Fran Housing,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
526338,Felin Fran Housing,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.6
526338,Felin Fran Housing,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.7
526338,Felin Fran Housing,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.7
526338,Felin Fran Housing,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,22.3
526338,Felin Fran Housing,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
526338,Felin Fran Housing,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
526338,Felin Fran Housing,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
526338,Felin Fran Housing,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
526338,Felin Fran Housing,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
526338,Felin Fran Housing,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
526338,Felin Fran Housing,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
526338,Felin Fran Housing,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
526338,Felin Fran Housing,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
526338,Felin Fran Housing,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.84
526338,Felin Fran Housing,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.44
526338,Felin Fran Housing,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.99
526338,Felin Fran Housing,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
526338,Felin Fran Housing,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
526338,Felin Fran Housing,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
526338,Felin Fran Housing,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
526338,Felin Fran Housing,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-22T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.71
526338,Felin Fran Housing,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
526338,Felin Fran Housing,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
526338,Felin Fran Housing,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.69
526338,Felin Fran Housing,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.12
526338,Felin Fran Housing,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.04
526338,Felin Fran Housing,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
526338,Felin Fran Housing,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
526338,Felin Fran Housing,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
526338,Felin Fran Housing,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
526338,Felin Fran Housing,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
526338,Felin Fran Housing,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
526338,Felin Fran Housing,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
526338,Felin Fran Housing,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.06
526338,Felin Fran Housing,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.12
526338,Felin Fran Housing,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.65
526338,Felin Fran Housing,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
526338,Felin Fran Housing,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
526338,Felin Fran Housing,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
526338,Felin Fran Housing,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
526338,Felin Fran Housing,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.96
526338,Felin Fran Housing,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.73
526338,Felin Fran Housing,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
526338,Felin Fran Housing,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.78
526338,Felin Fran Housing,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.89
526338,Felin Fran Housing,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.06
526338,Felin Fran Housing,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
526338,Felin Fran Housing,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.3
526338,Felin Fran Housing,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
526338,Felin Fran Housing,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.2
526338,Felin Fran Housing,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,22.3
526338,Felin Fran Housing,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
526338,Felin Fran Housing,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
526338,Felin Fran Housing,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
526338,Felin Fran Housing,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
526338,Felin Fran Housing,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
526338,Felin Fran Housing,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
526338,Felin Fran Housing,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
526338,Felin Fran Housing,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
526338,Felin Fran Housing,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
526338,Felin Fran Housing,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.52
526338,Felin Fran Housing,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.16
526338,Felin Fran Housing,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.74
526338,Felin Fran Housing,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,98.7
526338,Felin Fran Housing,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
526338,Felin Fran Housing,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
526338,Felin Fran Housing,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
526338,Felin Fran Housing,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-22T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.64
526338,Felin Fran Housing,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.52
526338,Felin Fran Housing,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
526338,Felin Fran Housing,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.14
526338,Felin Fran Housing,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.66
526338,Felin Fran Housing,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.26
526338,Felin Fran Housing,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
526338,Felin Fran Housing,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.1
526338,Felin Fran Housing,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
526338,Felin Fran Housing,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
526338,Felin Fran Housing,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
526338,Felin Fran Housing,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
526338,Felin Fran Housing,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
526338,Felin Fran Housing,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.59
526338,Felin Fran Housing,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.79
526338,Felin Fran Housing,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.38
526338,Felin Fran Housing,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
526338,Felin Fran Housing,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.7
526338,Felin Fran Housing,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
526338,Felin Fran Housing,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
526338,Felin Fran Housing,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.06
526338,Felin Fran Housing,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.43
526338,Felin Fran Housing,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
526338,Felin Fran Housing,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.11
526338,Felin Fran Housing,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.93
526338,Felin Fran Housing,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.66
526338,Felin Fran Housing,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,67.2
526338,Felin Fran Housing,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.8
526338,Felin Fran Housing,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.4
526338,Felin Fran Housing,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.1
526338,Felin Fran Housing,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,22.3
526338,Felin Fran Housing,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
526338,Felin Fran Housing,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
526338,Felin Fran Housing,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
526338,Felin Fran Housing,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
526338,Felin Fran Housing,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
526338,Felin Fran Housing,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
526338,Felin Fran Housing,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
526338,Felin Fran Housing,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
526338,Felin Fran Housing,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
526338,Felin Fran Housing,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,49.86
526338,Felin Fran Housing,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.41
526338,Felin Fran Housing,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.28
526338,Felin Fran Housing,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,124.7
526338,Felin Fran Housing,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
526338,Felin Fran Housing,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
526338,Felin Fran Housing,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
526338,Felin Fran Housing,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-22T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.92
526338,Felin Fran Housing,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.6
526338,Felin Fran Housing,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
526338,Felin Fran Housing,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.52
526338,Felin Fran Housing,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.91
526338,Felin Fran Housing,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.44
526338,Felin Fran Housing,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
526338,Felin Fran Housing,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.1
526338,Felin Fran Housing,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
526338,Felin Fran Housing,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.5
526338,Felin Fran Housing,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
526338,Felin Fran Housing,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
526338,Felin Fran Housing,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
526338,Felin Fran Housing,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.72
526338,Felin Fran Housing,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.13
526338,Felin Fran Housing,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.78
526338,Felin Fran Housing,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
526338,Felin Fran Housing,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
526338,Felin Fran Housing,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
526338,Felin Fran Housing,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.5
526338,Felin Fran Housing,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.45
526338,Felin Fran Housing,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.6
526338,Felin Fran Housing,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
526338,Felin Fran Housing,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.86
526338,Felin Fran Housing,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.35
526338,Felin Fran Housing,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.68
526338,Felin Fran Housing,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.3
526338,Felin Fran Housing,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.8
526338,Felin Fran Housing,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.5
526338,Felin Fran Housing,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.7
526338,Felin Fran Housing,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,22.3
526338,Felin Fran Housing,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
526338,Felin Fran Housing,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
526338,Felin Fran Housing,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
526338,Felin Fran Housing,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
526338,Felin Fran Housing,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
526338,Felin Fran Housing,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
526338,Felin Fran Housing,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
526338,Felin Fran Housing,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
526338,Felin Fran Housing,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
526338,Felin Fran Housing,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,44.12
526338,Felin Fran Housing,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.41
526338,Felin Fran Housing,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.9
526338,Felin Fran Housing,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,101.6
526338,Felin Fran Housing,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
526338,Felin Fran Housing,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
526338,Felin Fran Housing,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
526338,Felin Fran Housing,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-22T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.06
526338,Felin Fran Housing,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.71
526338,Felin Fran Housing,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
526338,Felin Fran Housing,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.94
526338,Felin Fran Housing,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.16
526338,Felin Fran Housing,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.39
526338,Felin Fran Housing,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
526338,Felin Fran Housing,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.8
526338,Felin Fran Housing,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
526338,Felin Fran Housing,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
526338,Felin Fran Housing,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
526338,Felin Fran Housing,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
526338,Felin Fran Housing,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
526338,Felin Fran Housing,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.69
526338,Felin Fran Housing,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.37
526338,Felin Fran Housing,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.03
526338,Felin Fran Housing,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
526338,Felin Fran Housing,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
526338,Felin Fran Housing,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
526338,Felin Fran Housing,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.5
526338,Felin Fran Housing,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.2
526338,Felin Fran Housing,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.38
526338,Felin Fran Housing,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
526338,Felin Fran Housing,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.31
526338,Felin Fran Housing,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.62
526338,Felin Fran Housing,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.56
526338,Felin Fran Housing,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
526338,Felin Fran Housing,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.2
526338,Felin Fran Housing,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.9
526338,Felin Fran Housing,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.2
526338,Felin Fran Housing,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,22.3
526338,Felin Fran Housing,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
526338,Felin Fran Housing,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
526338,Felin Fran Housing,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
526338,Felin Fran Housing,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
526338,Felin Fran Housing,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
526338,Felin Fran Housing,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
526338,Felin Fran Housing,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
526338,Felin Fran Housing,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
526338,Felin Fran Housing,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
526338,Felin Fran Housing,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,45.95
526338,Felin Fran Housing,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.18
526338,Felin Fran Housing,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.96
526338,Felin Fran Housing,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
526338,Felin Fran Housing,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
526338,Felin Fran Housing,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
526338,Felin Fran Housing,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
526338,Felin Fran Housing,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-22T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.79
526338,Felin Fran Housing,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.77
526338,Felin Fran Housing,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
526338,Felin Fran Housing,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.1
526338,Felin Fran Housing,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.87
526338,Felin Fran Housing,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.81
526338,Felin Fran Housing,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
526338,Felin Fran Housing,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
526338,Felin Fran Housing,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.0
526338,Felin Fran Housing,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
526338,Felin Fran Housing,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
526338,Felin Fran Housing,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
526338,Felin Fran Housing,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
526338,Felin Fran Housing,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.54
526338,Felin Fran Housing,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.27
526338,Felin Fran Housing,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.1
526338,Felin Fran Housing,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
526338,Felin Fran Housing,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
526338,Felin Fran Housing,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
526338,Felin Fran Housing,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
526338,Felin Fran Housing,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.84
526338,Felin Fran Housing,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.76
526338,Felin Fran Housing,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
526338,Felin Fran Housing,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.67
526338,Felin Fran Housing,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.0
526338,Felin Fran Housing,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.75
526338,Felin Fran Housing,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,62.7
526338,Felin Fran Housing,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.1
526338,Felin Fran Housing,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.2
526338,Felin Fran Housing,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.9
526338,Felin Fran Housing,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,22.3
