Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526338,Felin Fran Housing,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
526338,Felin Fran Housing,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
526338,Felin Fran Housing,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
526338,Felin Fran Housing,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
526338,Felin Fran Housing,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
526338,Felin Fran Housing,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
526338,Felin Fran Housing,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
526338,Felin Fran Housing,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
526338,Felin Fran Housing,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
526338,Felin Fran Housing,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,45.31
526338,Felin Fran Housing,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.15
526338,Felin Fran Housing,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.64
526338,Felin Fran Housing,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,98.3
526338,Felin Fran Housing,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
526338,Felin Fran Housing,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
526338,Felin Fran Housing,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
526338,Felin Fran Housing,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-22T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.65
526338,Felin Fran Housing,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.62
526338,Felin Fran Housing,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
526338,Felin Fran Housing,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.64
526338,Felin Fran Housing,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.53
526338,Felin Fran Housing,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.13
526338,Felin Fran Housing,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
526338,Felin Fran Housing,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.2
526338,Felin Fran Housing,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.1
526338,Felin Fran Housing,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.4
526338,Felin Fran Housing,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
526338,Felin Fran Housing,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
526338,Felin Fran Housing,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
526338,Felin Fran Housing,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.72
526338,Felin Fran Housing,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.37
526338,Felin Fran Housing,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.97
526338,Felin Fran Housing,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
526338,Felin Fran Housing,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
526338,Felin Fran Housing,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
526338,Felin Fran Housing,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
526338,Felin Fran Housing,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.44
526338,Felin Fran Housing,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.39
526338,Felin Fran Housing,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
526338,Felin Fran Housing,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.48
526338,Felin Fran Housing,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.48
526338,Felin Fran Housing,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.39
526338,Felin Fran Housing,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,68.1
526338,Felin Fran Housing,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.1
526338,Felin Fran Housing,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.7
526338,Felin Fran Housing,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.0
526338,Felin Fran Housing,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,22.3
526338,Felin Fran Housing,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
526338,Felin Fran Housing,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
526338,Felin Fran Housing,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
526338,Felin Fran Housing,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
526338,Felin Fran Housing,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
526338,Felin Fran Housing,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
526338,Felin Fran Housing,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
526338,Felin Fran Housing,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
526338,Felin Fran Housing,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
526338,Felin Fran Housing,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,49.86
526338,Felin Fran Housing,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,42.41
526338,Felin Fran Housing,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,46.46
526338,Felin Fran Housing,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,108.6
526338,Felin Fran Housing,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
526338,Felin Fran Housing,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
526338,Felin Fran Housing,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
526338,Felin Fran Housing,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-22T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
526338,Felin Fran Housing,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.72
526338,Felin Fran Housing,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
526338,Felin Fran Housing,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.6
526338,Felin Fran Housing,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.22
526338,Felin Fran Housing,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.65
526338,Felin Fran Housing,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
526338,Felin Fran Housing,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.9
526338,Felin Fran Housing,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
526338,Felin Fran Housing,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.7
526338,Felin Fran Housing,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
526338,Felin Fran Housing,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
526338,Felin Fran Housing,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
526338,Felin Fran Housing,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.93
526338,Felin Fran Housing,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.4
526338,Felin Fran Housing,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.04
526338,Felin Fran Housing,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
526338,Felin Fran Housing,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
526338,Felin Fran Housing,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
526338,Felin Fran Housing,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
526338,Felin Fran Housing,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.44
526338,Felin Fran Housing,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
526338,Felin Fran Housing,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
526338,Felin Fran Housing,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.48
526338,Felin Fran Housing,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.11
526338,Felin Fran Housing,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.03
526338,Felin Fran Housing,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.4
526338,Felin Fran Housing,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.4
526338,Felin Fran Housing,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.7
526338,Felin Fran Housing,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.2
526338,Felin Fran Housing,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,22.3
526338,Felin Fran Housing,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
526338,Felin Fran Housing,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
526338,Felin Fran Housing,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
526338,Felin Fran Housing,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
526338,Felin Fran Housing,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
526338,Felin Fran Housing,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
526338,Felin Fran Housing,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
526338,Felin Fran Housing,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
526338,Felin Fran Housing,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
526338,Felin Fran Housing,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,52.03
526338,Felin Fran Housing,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.75
526338,Felin Fran Housing,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.69
526338,Felin Fran Housing,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,113.6
526338,Felin Fran Housing,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
526338,Felin Fran Housing,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
526338,Felin Fran Housing,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
526338,Felin Fran Housing,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-22T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.72
526338,Felin Fran Housing,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.43
526338,Felin Fran Housing,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
526338,Felin Fran Housing,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.92
526338,Felin Fran Housing,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.1
526338,Felin Fran Housing,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.44
526338,Felin Fran Housing,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
526338,Felin Fran Housing,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
526338,Felin Fran Housing,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
526338,Felin Fran Housing,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
526338,Felin Fran Housing,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
526338,Felin Fran Housing,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
526338,Felin Fran Housing,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
526338,Felin Fran Housing,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.21
526338,Felin Fran Housing,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.96
526338,Felin Fran Housing,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.58
526338,Felin Fran Housing,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
526338,Felin Fran Housing,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
526338,Felin Fran Housing,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
526338,Felin Fran Housing,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
526338,Felin Fran Housing,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.01
526338,Felin Fran Housing,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
526338,Felin Fran Housing,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
526338,Felin Fran Housing,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.12
526338,Felin Fran Housing,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.0
526338,Felin Fran Housing,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.39
526338,Felin Fran Housing,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.2
526338,Felin Fran Housing,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.6
526338,Felin Fran Housing,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.6
526338,Felin Fran Housing,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.7
526338,Felin Fran Housing,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,22.3
526338,Felin Fran Housing,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
526338,Felin Fran Housing,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
526338,Felin Fran Housing,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
526338,Felin Fran Housing,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
526338,Felin Fran Housing,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
526338,Felin Fran Housing,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
526338,Felin Fran Housing,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
526338,Felin Fran Housing,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
526338,Felin Fran Housing,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
526338,Felin Fran Housing,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,45.26
526338,Felin Fran Housing,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,42.08
526338,Felin Fran Housing,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.39
526338,Felin Fran Housing,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
526338,Felin Fran Housing,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
526338,Felin Fran Housing,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
526338,Felin Fran Housing,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
526338,Felin Fran Housing,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
526338,Felin Fran Housing,2024-01-22T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
526338,Felin Fran Housing,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.66
526338,Felin Fran Housing,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
526338,Felin Fran Housing,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.79
526338,Felin Fran Housing,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.58
526338,Felin Fran Housing,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.05
526338,Felin Fran Housing,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
526338,Felin Fran Housing,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
526338,Felin Fran Housing,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
526338,Felin Fran Housing,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
526338,Felin Fran Housing,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
526338,Felin Fran Housing,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
526338,Felin Fran Housing,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
526338,Felin Fran Housing,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.25
526338,Felin Fran Housing,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.12
526338,Felin Fran Housing,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.58
526338,Felin Fran Housing,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
526338,Felin Fran Housing,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
526338,Felin Fran Housing,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
526338,Felin Fran Housing,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
526338,Felin Fran Housing,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
526338,Felin Fran Housing,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
526338,Felin Fran Housing,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
526338,Felin Fran Housing,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.32
526338,Felin Fran Housing,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.88
526338,Felin Fran Housing,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.6
526338,Felin Fran Housing,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,61.5
526338,Felin Fran Housing,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.2
526338,Felin Fran Housing,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.5
526338,Felin Fran Housing,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.9
526338,Felin Fran Housing,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,22.3
526338,Felin Fran Housing,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
526338,Felin Fran Housing,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
526338,Felin Fran Housing,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
526338,Felin Fran Housing,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
526338,Felin Fran Housing,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
526338,Felin Fran Housing,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
526338,Felin Fran Housing,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
526338,Felin Fran Housing,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
526338,Felin Fran Housing,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
526338,Felin Fran Housing,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,46.36
526338,Felin Fran Housing,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.59
526338,Felin Fran Housing,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.19
526338,Felin Fran Housing,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,97.4
526338,Felin Fran Housing,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
526338,Felin Fran Housing,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
526338,Felin Fran Housing,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
526338,Felin Fran Housing,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
526338,Felin Fran Housing,2024-01-22T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
526338,Felin Fran Housing,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.45
526338,Felin Fran Housing,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
526338,Felin Fran Housing,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.33
526338,Felin Fran Housing,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.14
526338,Felin Fran Housing,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.83
526338,Felin Fran Housing,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
526338,Felin Fran Housing,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
526338,Felin Fran Housing,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
526338,Felin Fran Housing,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
526338,Felin Fran Housing,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
526338,Felin Fran Housing,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
526338,Felin Fran Housing,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
526338,Felin Fran Housing,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.63
526338,Felin Fran Housing,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.22
526338,Felin Fran Housing,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.17
526338,Felin Fran Housing,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
526338,Felin Fran Housing,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
526338,Felin Fran Housing,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
526338,Felin Fran Housing,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
526338,Felin Fran Housing,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.87
526338,Felin Fran Housing,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
526338,Felin Fran Housing,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
526338,Felin Fran Housing,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.65
526338,Felin Fran Housing,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.89
526338,Felin Fran Housing,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.74
526338,Felin Fran Housing,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
526338,Felin Fran Housing,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.7
526338,Felin Fran Housing,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.5
526338,Felin Fran Housing,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.9
526338,Felin Fran Housing,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,22.4
526338,Felin Fran Housing,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
526338,Felin Fran Housing,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
526338,Felin Fran Housing,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
526338,Felin Fran Housing,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
526338,Felin Fran Housing,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
526338,Felin Fran Housing,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
526338,Felin Fran Housing,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
526338,Felin Fran Housing,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
526338,Felin Fran Housing,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
526338,Felin Fran Housing,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,44.62
526338,Felin Fran Housing,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,39.26
526338,Felin Fran Housing,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.71
526338,Felin Fran Housing,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,96.1
526338,Felin Fran Housing,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
526338,Felin Fran Housing,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
526338,Felin Fran Housing,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
526338,Felin Fran Housing,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
526338,Felin Fran Housing,2024-01-22T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.74
526338,Felin Fran Housing,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.45
526338,Felin Fran Housing,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
526338,Felin Fran Housing,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.69
526338,Felin Fran Housing,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.82
526338,Felin Fran Housing,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.93
526338,Felin Fran Housing,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
526338,Felin Fran Housing,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
526338,Felin Fran Housing,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
526338,Felin Fran Housing,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
526338,Felin Fran Housing,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
526338,Felin Fran Housing,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
526338,Felin Fran Housing,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
526338,Felin Fran Housing,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.53
526338,Felin Fran Housing,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.57
526338,Felin Fran Housing,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.46
526338,Felin Fran Housing,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
526338,Felin Fran Housing,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
526338,Felin Fran Housing,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.3
526338,Felin Fran Housing,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
526338,Felin Fran Housing,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.98
526338,Felin Fran Housing,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
526338,Felin Fran Housing,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
526338,Felin Fran Housing,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.25
526338,Felin Fran Housing,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.54
526338,Felin Fran Housing,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.33
526338,Felin Fran Housing,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
526338,Felin Fran Housing,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.7
526338,Felin Fran Housing,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.6
526338,Felin Fran Housing,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.9
526338,Felin Fran Housing,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,22.4
526338,Felin Fran Housing,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
526338,Felin Fran Housing,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
526338,Felin Fran Housing,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
526338,Felin Fran Housing,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
526338,Felin Fran Housing,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
526338,Felin Fran Housing,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
526338,Felin Fran Housing,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
526338,Felin Fran Housing,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
526338,Felin Fran Housing,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
526338,Felin Fran Housing,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,44.49
526338,Felin Fran Housing,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,39.94
526338,Felin Fran Housing,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.69
526338,Felin Fran Housing,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,102.9
526338,Felin Fran Housing,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
526338,Felin Fran Housing,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
526338,Felin Fran Housing,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
526338,Felin Fran Housing,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
526338,Felin Fran Housing,2024-01-22T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.71
526338,Felin Fran Housing,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.57
526338,Felin Fran Housing,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
526338,Felin Fran Housing,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.22
526338,Felin Fran Housing,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.32
526338,Felin Fran Housing,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.93
526338,Felin Fran Housing,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
526338,Felin Fran Housing,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
526338,Felin Fran Housing,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
526338,Felin Fran Housing,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
526338,Felin Fran Housing,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
526338,Felin Fran Housing,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
526338,Felin Fran Housing,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
526338,Felin Fran Housing,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.15
526338,Felin Fran Housing,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.8
526338,Felin Fran Housing,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.38
526338,Felin Fran Housing,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
526338,Felin Fran Housing,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
526338,Felin Fran Housing,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
526338,Felin Fran Housing,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
526338,Felin Fran Housing,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.63
526338,Felin Fran Housing,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
526338,Felin Fran Housing,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
526338,Felin Fran Housing,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.61
526338,Felin Fran Housing,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.91
526338,Felin Fran Housing,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.6
526338,Felin Fran Housing,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.1
526338,Felin Fran Housing,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.2
526338,Felin Fran Housing,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.2
526338,Felin Fran Housing,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.7
526338,Felin Fran Housing,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,22.5
526338,Felin Fran Housing,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
526338,Felin Fran Housing,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
526338,Felin Fran Housing,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
526338,Felin Fran Housing,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
526338,Felin Fran Housing,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
526338,Felin Fran Housing,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
526338,Felin Fran Housing,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
526338,Felin Fran Housing,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
526338,Felin Fran Housing,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
526338,Felin Fran Housing,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,40.98
526338,Felin Fran Housing,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.04
526338,Felin Fran Housing,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.88
526338,Felin Fran Housing,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
526338,Felin Fran Housing,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
526338,Felin Fran Housing,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
526338,Felin Fran Housing,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
526338,Felin Fran Housing,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-22T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.98
526338,Felin Fran Housing,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
526338,Felin Fran Housing,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
526338,Felin Fran Housing,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.79
526338,Felin Fran Housing,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.87
526338,Felin Fran Housing,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
526338,Felin Fran Housing,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
526338,Felin Fran Housing,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
526338,Felin Fran Housing,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
526338,Felin Fran Housing,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
526338,Felin Fran Housing,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
526338,Felin Fran Housing,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
526338,Felin Fran Housing,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
526338,Felin Fran Housing,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.35
526338,Felin Fran Housing,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.67
526338,Felin Fran Housing,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.92
526338,Felin Fran Housing,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
526338,Felin Fran Housing,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
526338,Felin Fran Housing,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
526338,Felin Fran Housing,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
526338,Felin Fran Housing,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.99
526338,Felin Fran Housing,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
526338,Felin Fran Housing,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
526338,Felin Fran Housing,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.0
526338,Felin Fran Housing,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.2
526338,Felin Fran Housing,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.27
526338,Felin Fran Housing,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
526338,Felin Fran Housing,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.4
526338,Felin Fran Housing,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.5
526338,Felin Fran Housing,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.8
526338,Felin Fran Housing,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,22.5
526338,Felin Fran Housing,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
526338,Felin Fran Housing,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
526338,Felin Fran Housing,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
526338,Felin Fran Housing,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
526338,Felin Fran Housing,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
526338,Felin Fran Housing,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
526338,Felin Fran Housing,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
526338,Felin Fran Housing,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
526338,Felin Fran Housing,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
526338,Felin Fran Housing,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.14
526338,Felin Fran Housing,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.75
526338,Felin Fran Housing,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.05
526338,Felin Fran Housing,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
526338,Felin Fran Housing,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
526338,Felin Fran Housing,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
526338,Felin Fran Housing,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
526338,Felin Fran Housing,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-22T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.03
526338,Felin Fran Housing,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.5
526338,Felin Fran Housing,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
526338,Felin Fran Housing,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.31
526338,Felin Fran Housing,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.93
526338,Felin Fran Housing,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
526338,Felin Fran Housing,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
526338,Felin Fran Housing,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
526338,Felin Fran Housing,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
526338,Felin Fran Housing,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
526338,Felin Fran Housing,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
526338,Felin Fran Housing,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
526338,Felin Fran Housing,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
526338,Felin Fran Housing,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.83
526338,Felin Fran Housing,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.36
526338,Felin Fran Housing,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.92
526338,Felin Fran Housing,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
526338,Felin Fran Housing,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
526338,Felin Fran Housing,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
526338,Felin Fran Housing,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
526338,Felin Fran Housing,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.38
526338,Felin Fran Housing,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
526338,Felin Fran Housing,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
526338,Felin Fran Housing,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.52
526338,Felin Fran Housing,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.65
526338,Felin Fran Housing,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.76
526338,Felin Fran Housing,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
526338,Felin Fran Housing,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.2
526338,Felin Fran Housing,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.4
526338,Felin Fran Housing,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.0
526338,Felin Fran Housing,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,22.5
526338,Felin Fran Housing,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
526338,Felin Fran Housing,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
526338,Felin Fran Housing,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
526338,Felin Fran Housing,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
526338,Felin Fran Housing,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
526338,Felin Fran Housing,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
526338,Felin Fran Housing,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
526338,Felin Fran Housing,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
