Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526338,Felin Fran Housing,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
526338,Felin Fran Housing,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.65
526338,Felin Fran Housing,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.95
526338,Felin Fran Housing,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.63
526338,Felin Fran Housing,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
526338,Felin Fran Housing,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
526338,Felin Fran Housing,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
526338,Felin Fran Housing,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
526338,Felin Fran Housing,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-22T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.63
526338,Felin Fran Housing,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.3
526338,Felin Fran Housing,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
526338,Felin Fran Housing,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.82
526338,Felin Fran Housing,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.22
526338,Felin Fran Housing,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
526338,Felin Fran Housing,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.3
526338,Felin Fran Housing,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.0
526338,Felin Fran Housing,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
526338,Felin Fran Housing,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
526338,Felin Fran Housing,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
526338,Felin Fran Housing,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
526338,Felin Fran Housing,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
526338,Felin Fran Housing,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.63
526338,Felin Fran Housing,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
526338,Felin Fran Housing,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.03
526338,Felin Fran Housing,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
526338,Felin Fran Housing,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
526338,Felin Fran Housing,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
526338,Felin Fran Housing,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
526338,Felin Fran Housing,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.49
526338,Felin Fran Housing,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
526338,Felin Fran Housing,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
526338,Felin Fran Housing,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.08
526338,Felin Fran Housing,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.86
526338,Felin Fran Housing,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.21
526338,Felin Fran Housing,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
526338,Felin Fran Housing,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.8
526338,Felin Fran Housing,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
526338,Felin Fran Housing,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
526338,Felin Fran Housing,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,22.6
526338,Felin Fran Housing,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
526338,Felin Fran Housing,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
526338,Felin Fran Housing,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
526338,Felin Fran Housing,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
526338,Felin Fran Housing,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
526338,Felin Fran Housing,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
526338,Felin Fran Housing,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
526338,Felin Fran Housing,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
526338,Felin Fran Housing,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
526338,Felin Fran Housing,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,39.54
526338,Felin Fran Housing,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.95
526338,Felin Fran Housing,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.87
526338,Felin Fran Housing,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
526338,Felin Fran Housing,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
526338,Felin Fran Housing,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
526338,Felin Fran Housing,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
526338,Felin Fran Housing,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-22T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.61
526338,Felin Fran Housing,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
526338,Felin Fran Housing,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
526338,Felin Fran Housing,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.69
526338,Felin Fran Housing,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.92
526338,Felin Fran Housing,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.57
526338,Felin Fran Housing,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
526338,Felin Fran Housing,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.7
526338,Felin Fran Housing,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
526338,Felin Fran Housing,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
526338,Felin Fran Housing,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
526338,Felin Fran Housing,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
526338,Felin Fran Housing,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
526338,Felin Fran Housing,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.09
526338,Felin Fran Housing,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
526338,Felin Fran Housing,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
526338,Felin Fran Housing,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
526338,Felin Fran Housing,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
526338,Felin Fran Housing,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
526338,Felin Fran Housing,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
526338,Felin Fran Housing,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.04
526338,Felin Fran Housing,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
526338,Felin Fran Housing,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
526338,Felin Fran Housing,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.48
526338,Felin Fran Housing,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.29
526338,Felin Fran Housing,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.49
526338,Felin Fran Housing,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
526338,Felin Fran Housing,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.7
526338,Felin Fran Housing,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.6
526338,Felin Fran Housing,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
526338,Felin Fran Housing,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,22.6
526338,Felin Fran Housing,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
526338,Felin Fran Housing,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
526338,Felin Fran Housing,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
526338,Felin Fran Housing,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
526338,Felin Fran Housing,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
526338,Felin Fran Housing,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
526338,Felin Fran Housing,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
526338,Felin Fran Housing,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
526338,Felin Fran Housing,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
526338,Felin Fran Housing,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,34.27
526338,Felin Fran Housing,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.45
526338,Felin Fran Housing,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.64
526338,Felin Fran Housing,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
526338,Felin Fran Housing,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
526338,Felin Fran Housing,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
526338,Felin Fran Housing,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
526338,Felin Fran Housing,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-22T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.45
526338,Felin Fran Housing,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
526338,Felin Fran Housing,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
526338,Felin Fran Housing,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.22
526338,Felin Fran Housing,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.62
526338,Felin Fran Housing,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.6
526338,Felin Fran Housing,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
526338,Felin Fran Housing,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
526338,Felin Fran Housing,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
526338,Felin Fran Housing,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
526338,Felin Fran Housing,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
526338,Felin Fran Housing,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
526338,Felin Fran Housing,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
526338,Felin Fran Housing,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.1
526338,Felin Fran Housing,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.32
526338,Felin Fran Housing,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.16
526338,Felin Fran Housing,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
526338,Felin Fran Housing,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
526338,Felin Fran Housing,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
526338,Felin Fran Housing,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
526338,Felin Fran Housing,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.09
526338,Felin Fran Housing,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
526338,Felin Fran Housing,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
526338,Felin Fran Housing,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.42
526338,Felin Fran Housing,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.33
526338,Felin Fran Housing,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.2
526338,Felin Fran Housing,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
526338,Felin Fran Housing,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
526338,Felin Fran Housing,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.8
526338,Felin Fran Housing,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
526338,Felin Fran Housing,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,22.7
526338,Felin Fran Housing,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
526338,Felin Fran Housing,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
526338,Felin Fran Housing,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
526338,Felin Fran Housing,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
526338,Felin Fran Housing,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
526338,Felin Fran Housing,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
526338,Felin Fran Housing,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
526338,Felin Fran Housing,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
526338,Felin Fran Housing,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
526338,Felin Fran Housing,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.73
526338,Felin Fran Housing,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.28
526338,Felin Fran Housing,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.94
526338,Felin Fran Housing,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
526338,Felin Fran Housing,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
526338,Felin Fran Housing,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
526338,Felin Fran Housing,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
526338,Felin Fran Housing,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-22T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.68
526338,Felin Fran Housing,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.59
526338,Felin Fran Housing,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
526338,Felin Fran Housing,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.37
526338,Felin Fran Housing,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.22
526338,Felin Fran Housing,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.06
526338,Felin Fran Housing,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
526338,Felin Fran Housing,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
526338,Felin Fran Housing,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
526338,Felin Fran Housing,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
526338,Felin Fran Housing,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
526338,Felin Fran Housing,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
526338,Felin Fran Housing,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
526338,Felin Fran Housing,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
526338,Felin Fran Housing,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
526338,Felin Fran Housing,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
526338,Felin Fran Housing,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
526338,Felin Fran Housing,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
526338,Felin Fran Housing,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
526338,Felin Fran Housing,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
526338,Felin Fran Housing,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.34
526338,Felin Fran Housing,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
526338,Felin Fran Housing,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
526338,Felin Fran Housing,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.69
526338,Felin Fran Housing,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.01
526338,Felin Fran Housing,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.02
526338,Felin Fran Housing,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
526338,Felin Fran Housing,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
526338,Felin Fran Housing,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
526338,Felin Fran Housing,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
526338,Felin Fran Housing,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,22.7
526338,Felin Fran Housing,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
526338,Felin Fran Housing,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
526338,Felin Fran Housing,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
526338,Felin Fran Housing,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
526338,Felin Fran Housing,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
526338,Felin Fran Housing,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
526338,Felin Fran Housing,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
526338,Felin Fran Housing,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
526338,Felin Fran Housing,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
526338,Felin Fran Housing,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.96
526338,Felin Fran Housing,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.08
526338,Felin Fran Housing,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.72
526338,Felin Fran Housing,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
526338,Felin Fran Housing,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
526338,Felin Fran Housing,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
526338,Felin Fran Housing,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
526338,Felin Fran Housing,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.81
526338,Felin Fran Housing,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
526338,Felin Fran Housing,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
526338,Felin Fran Housing,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.09
526338,Felin Fran Housing,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
526338,Felin Fran Housing,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.53
526338,Felin Fran Housing,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
526338,Felin Fran Housing,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
526338,Felin Fran Housing,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
526338,Felin Fran Housing,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
526338,Felin Fran Housing,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
526338,Felin Fran Housing,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
526338,Felin Fran Housing,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
526338,Felin Fran Housing,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.81
526338,Felin Fran Housing,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
526338,Felin Fran Housing,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.68
526338,Felin Fran Housing,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
526338,Felin Fran Housing,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
526338,Felin Fran Housing,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
526338,Felin Fran Housing,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
526338,Felin Fran Housing,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.59
526338,Felin Fran Housing,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
526338,Felin Fran Housing,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
526338,Felin Fran Housing,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.64
526338,Felin Fran Housing,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.4
526338,Felin Fran Housing,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.77
526338,Felin Fran Housing,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
526338,Felin Fran Housing,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
526338,Felin Fran Housing,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
526338,Felin Fran Housing,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
526338,Felin Fran Housing,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,22.8
526338,Felin Fran Housing,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
526338,Felin Fran Housing,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
526338,Felin Fran Housing,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
526338,Felin Fran Housing,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
526338,Felin Fran Housing,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
526338,Felin Fran Housing,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
526338,Felin Fran Housing,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
526338,Felin Fran Housing,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
526338,Felin Fran Housing,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
526338,Felin Fran Housing,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.54
526338,Felin Fran Housing,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.78
526338,Felin Fran Housing,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.97
526338,Felin Fran Housing,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
526338,Felin Fran Housing,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
526338,Felin Fran Housing,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
526338,Felin Fran Housing,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
526338,Felin Fran Housing,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.47
526338,Felin Fran Housing,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
526338,Felin Fran Housing,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
526338,Felin Fran Housing,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.34
526338,Felin Fran Housing,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
526338,Felin Fran Housing,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.67
526338,Felin Fran Housing,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
526338,Felin Fran Housing,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
526338,Felin Fran Housing,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
526338,Felin Fran Housing,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
526338,Felin Fran Housing,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
526338,Felin Fran Housing,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
526338,Felin Fran Housing,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
526338,Felin Fran Housing,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.19
526338,Felin Fran Housing,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
526338,Felin Fran Housing,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
526338,Felin Fran Housing,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
526338,Felin Fran Housing,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
526338,Felin Fran Housing,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
526338,Felin Fran Housing,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
526338,Felin Fran Housing,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.74
526338,Felin Fran Housing,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
526338,Felin Fran Housing,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
526338,Felin Fran Housing,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.26
526338,Felin Fran Housing,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.19
526338,Felin Fran Housing,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.83
526338,Felin Fran Housing,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
526338,Felin Fran Housing,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
526338,Felin Fran Housing,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
526338,Felin Fran Housing,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.0
526338,Felin Fran Housing,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,22.9
526338,Felin Fran Housing,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
526338,Felin Fran Housing,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
526338,Felin Fran Housing,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
526338,Felin Fran Housing,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
526338,Felin Fran Housing,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
526338,Felin Fran Housing,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
526338,Felin Fran Housing,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
526338,Felin Fran Housing,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
526338,Felin Fran Housing,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
526338,Felin Fran Housing,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.79
526338,Felin Fran Housing,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.55
526338,Felin Fran Housing,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.46
526338,Felin Fran Housing,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
526338,Felin Fran Housing,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
526338,Felin Fran Housing,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
526338,Felin Fran Housing,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
526338,Felin Fran Housing,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.67
526338,Felin Fran Housing,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
526338,Felin Fran Housing,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
526338,Felin Fran Housing,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.52
526338,Felin Fran Housing,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.64
526338,Felin Fran Housing,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
526338,Felin Fran Housing,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
526338,Felin Fran Housing,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
526338,Felin Fran Housing,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
526338,Felin Fran Housing,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
526338,Felin Fran Housing,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
526338,Felin Fran Housing,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
526338,Felin Fran Housing,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
526338,Felin Fran Housing,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.5
526338,Felin Fran Housing,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
526338,Felin Fran Housing,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
526338,Felin Fran Housing,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
526338,Felin Fran Housing,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
526338,Felin Fran Housing,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
526338,Felin Fran Housing,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
526338,Felin Fran Housing,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.43
526338,Felin Fran Housing,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
526338,Felin Fran Housing,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
526338,Felin Fran Housing,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.61
526338,Felin Fran Housing,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.46
526338,Felin Fran Housing,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.87
526338,Felin Fran Housing,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
526338,Felin Fran Housing,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
526338,Felin Fran Housing,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
526338,Felin Fran Housing,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
526338,Felin Fran Housing,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,23.0
526338,Felin Fran Housing,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
526338,Felin Fran Housing,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
526338,Felin Fran Housing,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
526338,Felin Fran Housing,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
526338,Felin Fran Housing,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
526338,Felin Fran Housing,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
526338,Felin Fran Housing,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
526338,Felin Fran Housing,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
526338,Felin Fran Housing,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
526338,Felin Fran Housing,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.63
526338,Felin Fran Housing,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.3
526338,Felin Fran Housing,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.72
526338,Felin Fran Housing,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
526338,Felin Fran Housing,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
526338,Felin Fran Housing,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
526338,Felin Fran Housing,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
526338,Felin Fran Housing,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.8
526338,Felin Fran Housing,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
526338,Felin Fran Housing,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
526338,Felin Fran Housing,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
526338,Felin Fran Housing,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.88
526338,Felin Fran Housing,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.93
526338,Felin Fran Housing,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
526338,Felin Fran Housing,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
526338,Felin Fran Housing,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
526338,Felin Fran Housing,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
526338,Felin Fran Housing,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
526338,Felin Fran Housing,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
526338,Felin Fran Housing,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
526338,Felin Fran Housing,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
526338,Felin Fran Housing,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
526338,Felin Fran Housing,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.68
526338,Felin Fran Housing,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
526338,Felin Fran Housing,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
526338,Felin Fran Housing,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
526338,Felin Fran Housing,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
526338,Felin Fran Housing,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.63
526338,Felin Fran Housing,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
526338,Felin Fran Housing,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
526338,Felin Fran Housing,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.68
526338,Felin Fran Housing,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.21
526338,Felin Fran Housing,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.12
526338,Felin Fran Housing,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
526338,Felin Fran Housing,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
526338,Felin Fran Housing,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
526338,Felin Fran Housing,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
526338,Felin Fran Housing,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,23.1
526338,Felin Fran Housing,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
526338,Felin Fran Housing,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
526338,Felin Fran Housing,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
526338,Felin Fran Housing,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
526338,Felin Fran Housing,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
526338,Felin Fran Housing,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
526338,Felin Fran Housing,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
526338,Felin Fran Housing,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
526338,Felin Fran Housing,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
526338,Felin Fran Housing,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.75
526338,Felin Fran Housing,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.29
526338,Felin Fran Housing,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.72
526338,Felin Fran Housing,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
526338,Felin Fran Housing,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
526338,Felin Fran Housing,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
526338,Felin Fran Housing,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
526338,Felin Fran Housing,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.64
526338,Felin Fran Housing,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
526338,Felin Fran Housing,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
526338,Felin Fran Housing,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.18
526338,Felin Fran Housing,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
526338,Felin Fran Housing,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.79
526338,Felin Fran Housing,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
526338,Felin Fran Housing,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
526338,Felin Fran Housing,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
526338,Felin Fran Housing,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
526338,Felin Fran Housing,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
526338,Felin Fran Housing,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
526338,Felin Fran Housing,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
526338,Felin Fran Housing,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.73
526338,Felin Fran Housing,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
526338,Felin Fran Housing,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.68
526338,Felin Fran Housing,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
526338,Felin Fran Housing,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
526338,Felin Fran Housing,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
526338,Felin Fran Housing,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
526338,Felin Fran Housing,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.29
526338,Felin Fran Housing,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
526338,Felin Fran Housing,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
526338,Felin Fran Housing,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.42
526338,Felin Fran Housing,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.48
526338,Felin Fran Housing,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.49
526338,Felin Fran Housing,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
526338,Felin Fran Housing,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
526338,Felin Fran Housing,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
526338,Felin Fran Housing,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.3
526338,Felin Fran Housing,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,23.2
526338,Felin Fran Housing,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
526338,Felin Fran Housing,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
526338,Felin Fran Housing,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
526338,Felin Fran Housing,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
526338,Felin Fran Housing,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
526338,Felin Fran Housing,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
526338,Felin Fran Housing,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
526338,Felin Fran Housing,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
526338,Felin Fran Housing,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
526338,Felin Fran Housing,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.32
526338,Felin Fran Housing,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.15
526338,Felin Fran Housing,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.96
526338,Felin Fran Housing,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
526338,Felin Fran Housing,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
526338,Felin Fran Housing,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
526338,Felin Fran Housing,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
526338,Felin Fran Housing,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
