Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526338,Felin Fran Housing,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.91
526338,Felin Fran Housing,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
526338,Felin Fran Housing,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
526338,Felin Fran Housing,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.29
526338,Felin Fran Housing,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.27
526338,Felin Fran Housing,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
526338,Felin Fran Housing,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
526338,Felin Fran Housing,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
526338,Felin Fran Housing,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.5
526338,Felin Fran Housing,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
526338,Felin Fran Housing,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
526338,Felin Fran Housing,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
526338,Felin Fran Housing,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
526338,Felin Fran Housing,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
526338,Felin Fran Housing,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
526338,Felin Fran Housing,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
526338,Felin Fran Housing,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
526338,Felin Fran Housing,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
526338,Felin Fran Housing,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
526338,Felin Fran Housing,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
526338,Felin Fran Housing,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.84
526338,Felin Fran Housing,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
526338,Felin Fran Housing,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
526338,Felin Fran Housing,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.06
526338,Felin Fran Housing,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.32
526338,Felin Fran Housing,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.33
526338,Felin Fran Housing,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
526338,Felin Fran Housing,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.0
526338,Felin Fran Housing,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
526338,Felin Fran Housing,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.6
526338,Felin Fran Housing,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,24.0
526338,Felin Fran Housing,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
526338,Felin Fran Housing,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
526338,Felin Fran Housing,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
526338,Felin Fran Housing,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
526338,Felin Fran Housing,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
526338,Felin Fran Housing,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
526338,Felin Fran Housing,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
526338,Felin Fran Housing,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
526338,Felin Fran Housing,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
526338,Felin Fran Housing,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.28
526338,Felin Fran Housing,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.73
526338,Felin Fran Housing,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.71
526338,Felin Fran Housing,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
526338,Felin Fran Housing,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
526338,Felin Fran Housing,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
526338,Felin Fran Housing,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
526338,Felin Fran Housing,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-22T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.97
526338,Felin Fran Housing,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.53
526338,Felin Fran Housing,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
526338,Felin Fran Housing,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.1
526338,Felin Fran Housing,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.55
526338,Felin Fran Housing,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.65
526338,Felin Fran Housing,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
526338,Felin Fran Housing,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
526338,Felin Fran Housing,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
526338,Felin Fran Housing,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
526338,Felin Fran Housing,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
526338,Felin Fran Housing,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
526338,Felin Fran Housing,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
526338,Felin Fran Housing,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.89
526338,Felin Fran Housing,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
526338,Felin Fran Housing,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
526338,Felin Fran Housing,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
526338,Felin Fran Housing,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
526338,Felin Fran Housing,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
526338,Felin Fran Housing,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
526338,Felin Fran Housing,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.62
526338,Felin Fran Housing,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
526338,Felin Fran Housing,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
526338,Felin Fran Housing,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.2
526338,Felin Fran Housing,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.28
526338,Felin Fran Housing,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.0
526338,Felin Fran Housing,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
526338,Felin Fran Housing,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.5
526338,Felin Fran Housing,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
526338,Felin Fran Housing,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.4
526338,Felin Fran Housing,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,24.2
526338,Felin Fran Housing,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
526338,Felin Fran Housing,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
526338,Felin Fran Housing,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
526338,Felin Fran Housing,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
526338,Felin Fran Housing,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
526338,Felin Fran Housing,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
526338,Felin Fran Housing,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
526338,Felin Fran Housing,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
526338,Felin Fran Housing,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
526338,Felin Fran Housing,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.18
526338,Felin Fran Housing,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.86
526338,Felin Fran Housing,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.4
526338,Felin Fran Housing,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
526338,Felin Fran Housing,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
526338,Felin Fran Housing,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
526338,Felin Fran Housing,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
526338,Felin Fran Housing,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-22T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.78
526338,Felin Fran Housing,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.78
526338,Felin Fran Housing,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
526338,Felin Fran Housing,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.26
526338,Felin Fran Housing,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.72
526338,Felin Fran Housing,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.7
526338,Felin Fran Housing,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
526338,Felin Fran Housing,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
526338,Felin Fran Housing,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.5
526338,Felin Fran Housing,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
526338,Felin Fran Housing,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
526338,Felin Fran Housing,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
526338,Felin Fran Housing,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
526338,Felin Fran Housing,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.6
526338,Felin Fran Housing,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
526338,Felin Fran Housing,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
526338,Felin Fran Housing,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
526338,Felin Fran Housing,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
526338,Felin Fran Housing,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
526338,Felin Fran Housing,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
526338,Felin Fran Housing,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.71
526338,Felin Fran Housing,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
526338,Felin Fran Housing,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
526338,Felin Fran Housing,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.55
526338,Felin Fran Housing,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.71
526338,Felin Fran Housing,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.16
526338,Felin Fran Housing,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
526338,Felin Fran Housing,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.4
526338,Felin Fran Housing,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
526338,Felin Fran Housing,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.9
526338,Felin Fran Housing,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,24.3
526338,Felin Fran Housing,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
526338,Felin Fran Housing,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
526338,Felin Fran Housing,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
526338,Felin Fran Housing,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
526338,Felin Fran Housing,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
526338,Felin Fran Housing,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
526338,Felin Fran Housing,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
526338,Felin Fran Housing,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
526338,Felin Fran Housing,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
526338,Felin Fran Housing,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.4
526338,Felin Fran Housing,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.75
526338,Felin Fran Housing,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.26
526338,Felin Fran Housing,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
526338,Felin Fran Housing,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
526338,Felin Fran Housing,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
526338,Felin Fran Housing,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
526338,Felin Fran Housing,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-22T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.74
526338,Felin Fran Housing,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.69
526338,Felin Fran Housing,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
526338,Felin Fran Housing,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.15
526338,Felin Fran Housing,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.5
526338,Felin Fran Housing,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.8
526338,Felin Fran Housing,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
526338,Felin Fran Housing,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
526338,Felin Fran Housing,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
526338,Felin Fran Housing,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
526338,Felin Fran Housing,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
526338,Felin Fran Housing,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
526338,Felin Fran Housing,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
526338,Felin Fran Housing,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
526338,Felin Fran Housing,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
526338,Felin Fran Housing,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
526338,Felin Fran Housing,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
526338,Felin Fran Housing,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
526338,Felin Fran Housing,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
526338,Felin Fran Housing,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
526338,Felin Fran Housing,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.84
526338,Felin Fran Housing,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.81
526338,Felin Fran Housing,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
526338,Felin Fran Housing,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.45
526338,Felin Fran Housing,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.77
526338,Felin Fran Housing,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.39
526338,Felin Fran Housing,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
526338,Felin Fran Housing,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.3
526338,Felin Fran Housing,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
526338,Felin Fran Housing,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.5
526338,Felin Fran Housing,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,24.4
526338,Felin Fran Housing,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
526338,Felin Fran Housing,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
526338,Felin Fran Housing,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
526338,Felin Fran Housing,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
526338,Felin Fran Housing,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
526338,Felin Fran Housing,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
526338,Felin Fran Housing,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
526338,Felin Fran Housing,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
526338,Felin Fran Housing,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
526338,Felin Fran Housing,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.59
526338,Felin Fran Housing,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.47
526338,Felin Fran Housing,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.11
526338,Felin Fran Housing,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
526338,Felin Fran Housing,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
526338,Felin Fran Housing,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
526338,Felin Fran Housing,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
526338,Felin Fran Housing,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-22T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.54
526338,Felin Fran Housing,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.65
526338,Felin Fran Housing,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
526338,Felin Fran Housing,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.61
526338,Felin Fran Housing,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.71
526338,Felin Fran Housing,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.83
526338,Felin Fran Housing,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
526338,Felin Fran Housing,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
526338,Felin Fran Housing,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
526338,Felin Fran Housing,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
526338,Felin Fran Housing,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
526338,Felin Fran Housing,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
526338,Felin Fran Housing,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
526338,Felin Fran Housing,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
526338,Felin Fran Housing,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
526338,Felin Fran Housing,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
526338,Felin Fran Housing,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
526338,Felin Fran Housing,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
526338,Felin Fran Housing,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
526338,Felin Fran Housing,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
526338,Felin Fran Housing,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.5
526338,Felin Fran Housing,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
526338,Felin Fran Housing,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
526338,Felin Fran Housing,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.74
526338,Felin Fran Housing,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.66
526338,Felin Fran Housing,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.76
526338,Felin Fran Housing,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
526338,Felin Fran Housing,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.6
526338,Felin Fran Housing,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
526338,Felin Fran Housing,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.4
526338,Felin Fran Housing,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,24.4
526338,Felin Fran Housing,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
526338,Felin Fran Housing,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
526338,Felin Fran Housing,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
526338,Felin Fran Housing,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
526338,Felin Fran Housing,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
526338,Felin Fran Housing,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
526338,Felin Fran Housing,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
526338,Felin Fran Housing,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
526338,Felin Fran Housing,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
526338,Felin Fran Housing,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.56
526338,Felin Fran Housing,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.65
526338,Felin Fran Housing,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.31
526338,Felin Fran Housing,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
526338,Felin Fran Housing,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
526338,Felin Fran Housing,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
526338,Felin Fran Housing,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
526338,Felin Fran Housing,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-22T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
526338,Felin Fran Housing,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.77
526338,Felin Fran Housing,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
526338,Felin Fran Housing,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.09
526338,Felin Fran Housing,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.98
526338,Felin Fran Housing,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
526338,Felin Fran Housing,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
526338,Felin Fran Housing,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
526338,Felin Fran Housing,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
526338,Felin Fran Housing,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
526338,Felin Fran Housing,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
526338,Felin Fran Housing,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
526338,Felin Fran Housing,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
526338,Felin Fran Housing,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.07
526338,Felin Fran Housing,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
526338,Felin Fran Housing,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.8
526338,Felin Fran Housing,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
526338,Felin Fran Housing,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
526338,Felin Fran Housing,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
526338,Felin Fran Housing,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
526338,Felin Fran Housing,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.81
526338,Felin Fran Housing,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
526338,Felin Fran Housing,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
526338,Felin Fran Housing,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.65
526338,Felin Fran Housing,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.34
526338,Felin Fran Housing,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.63
526338,Felin Fran Housing,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
526338,Felin Fran Housing,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.4
526338,Felin Fran Housing,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.9
526338,Felin Fran Housing,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.9
526338,Felin Fran Housing,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,24.5
526338,Felin Fran Housing,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
526338,Felin Fran Housing,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
526338,Felin Fran Housing,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
526338,Felin Fran Housing,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
526338,Felin Fran Housing,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
526338,Felin Fran Housing,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
526338,Felin Fran Housing,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
526338,Felin Fran Housing,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
526338,Felin Fran Housing,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
526338,Felin Fran Housing,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.81
526338,Felin Fran Housing,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.88
526338,Felin Fran Housing,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.37
526338,Felin Fran Housing,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
526338,Felin Fran Housing,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
526338,Felin Fran Housing,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
526338,Felin Fran Housing,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
526338,Felin Fran Housing,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-22T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
526338,Felin Fran Housing,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.43
526338,Felin Fran Housing,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
526338,Felin Fran Housing,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.97
526338,Felin Fran Housing,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.73
526338,Felin Fran Housing,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.2
526338,Felin Fran Housing,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
526338,Felin Fran Housing,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
526338,Felin Fran Housing,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
526338,Felin Fran Housing,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
526338,Felin Fran Housing,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
526338,Felin Fran Housing,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
526338,Felin Fran Housing,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
526338,Felin Fran Housing,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.14
526338,Felin Fran Housing,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
526338,Felin Fran Housing,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
526338,Felin Fran Housing,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
526338,Felin Fran Housing,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
526338,Felin Fran Housing,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
526338,Felin Fran Housing,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
526338,Felin Fran Housing,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.16
526338,Felin Fran Housing,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
526338,Felin Fran Housing,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
526338,Felin Fran Housing,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.5
526338,Felin Fran Housing,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.96
526338,Felin Fran Housing,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.55
526338,Felin Fran Housing,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
526338,Felin Fran Housing,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.1
526338,Felin Fran Housing,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.1
526338,Felin Fran Housing,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.7
526338,Felin Fran Housing,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,24.7
526338,Felin Fran Housing,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
526338,Felin Fran Housing,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
526338,Felin Fran Housing,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
526338,Felin Fran Housing,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
526338,Felin Fran Housing,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
526338,Felin Fran Housing,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
526338,Felin Fran Housing,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
526338,Felin Fran Housing,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
526338,Felin Fran Housing,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
526338,Felin Fran Housing,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,28.61
526338,Felin Fran Housing,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.24
526338,Felin Fran Housing,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.77
526338,Felin Fran Housing,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
526338,Felin Fran Housing,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
526338,Felin Fran Housing,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
526338,Felin Fran Housing,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
526338,Felin Fran Housing,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-22T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.61
526338,Felin Fran Housing,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.55
526338,Felin Fran Housing,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
526338,Felin Fran Housing,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.07
526338,Felin Fran Housing,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.1
526338,Felin Fran Housing,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.06
526338,Felin Fran Housing,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
526338,Felin Fran Housing,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
526338,Felin Fran Housing,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.2
526338,Felin Fran Housing,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
526338,Felin Fran Housing,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
526338,Felin Fran Housing,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
526338,Felin Fran Housing,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
526338,Felin Fran Housing,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
526338,Felin Fran Housing,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
526338,Felin Fran Housing,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
526338,Felin Fran Housing,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
526338,Felin Fran Housing,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
526338,Felin Fran Housing,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
526338,Felin Fran Housing,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
526338,Felin Fran Housing,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.53
526338,Felin Fran Housing,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
526338,Felin Fran Housing,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
526338,Felin Fran Housing,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.94
526338,Felin Fran Housing,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.49
526338,Felin Fran Housing,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.47
526338,Felin Fran Housing,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
526338,Felin Fran Housing,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.2
526338,Felin Fran Housing,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
526338,Felin Fran Housing,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.5
526338,Felin Fran Housing,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,24.7
526338,Felin Fran Housing,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
526338,Felin Fran Housing,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
526338,Felin Fran Housing,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
526338,Felin Fran Housing,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
526338,Felin Fran Housing,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
526338,Felin Fran Housing,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
526338,Felin Fran Housing,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
526338,Felin Fran Housing,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
526338,Felin Fran Housing,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
526338,Felin Fran Housing,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.88
526338,Felin Fran Housing,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.86
526338,Felin Fran Housing,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.09
526338,Felin Fran Housing,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
526338,Felin Fran Housing,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
526338,Felin Fran Housing,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
526338,Felin Fran Housing,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
526338,Felin Fran Housing,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-22T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.86
526338,Felin Fran Housing,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.69
526338,Felin Fran Housing,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
526338,Felin Fran Housing,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.96
526338,Felin Fran Housing,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.17
526338,Felin Fran Housing,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.91
526338,Felin Fran Housing,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
526338,Felin Fran Housing,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
526338,Felin Fran Housing,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
526338,Felin Fran Housing,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
526338,Felin Fran Housing,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
526338,Felin Fran Housing,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
526338,Felin Fran Housing,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
526338,Felin Fran Housing,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
526338,Felin Fran Housing,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
526338,Felin Fran Housing,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
526338,Felin Fran Housing,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
526338,Felin Fran Housing,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
526338,Felin Fran Housing,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
526338,Felin Fran Housing,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
526338,Felin Fran Housing,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.91
526338,Felin Fran Housing,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
526338,Felin Fran Housing,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
526338,Felin Fran Housing,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.6
526338,Felin Fran Housing,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.7
526338,Felin Fran Housing,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.27
526338,Felin Fran Housing,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
526338,Felin Fran Housing,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.5
526338,Felin Fran Housing,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
526338,Felin Fran Housing,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.0
526338,Felin Fran Housing,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,24.8
526338,Felin Fran Housing,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
526338,Felin Fran Housing,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
526338,Felin Fran Housing,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
526338,Felin Fran Housing,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
526338,Felin Fran Housing,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
526338,Felin Fran Housing,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
526338,Felin Fran Housing,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
526338,Felin Fran Housing,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
526338,Felin Fran Housing,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
526338,Felin Fran Housing,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.94
526338,Felin Fran Housing,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.94
526338,Felin Fran Housing,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.37
526338,Felin Fran Housing,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
526338,Felin Fran Housing,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
526338,Felin Fran Housing,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
526338,Felin Fran Housing,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
526338,Felin Fran Housing,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-22T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.12
526338,Felin Fran Housing,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.45
526338,Felin Fran Housing,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.54
526338,Felin Fran Housing,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
526338,Felin Fran Housing,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.52
526338,Felin Fran Housing,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.95
526338,Felin Fran Housing,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
