Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526338,Felin Fran Housing,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
526338,Felin Fran Housing,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
526338,Felin Fran Housing,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
526338,Felin Fran Housing,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
526338,Felin Fran Housing,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
526338,Felin Fran Housing,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
526338,Felin Fran Housing,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
526338,Felin Fran Housing,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
526338,Felin Fran Housing,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
526338,Felin Fran Housing,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
526338,Felin Fran Housing,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
526338,Felin Fran Housing,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
526338,Felin Fran Housing,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
526338,Felin Fran Housing,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.93
526338,Felin Fran Housing,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
526338,Felin Fran Housing,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
526338,Felin Fran Housing,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.44
526338,Felin Fran Housing,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.17
526338,Felin Fran Housing,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.78
526338,Felin Fran Housing,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
526338,Felin Fran Housing,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.1
526338,Felin Fran Housing,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
526338,Felin Fran Housing,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.9
526338,Felin Fran Housing,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,24.9
526338,Felin Fran Housing,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
526338,Felin Fran Housing,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
526338,Felin Fran Housing,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
526338,Felin Fran Housing,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
526338,Felin Fran Housing,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
526338,Felin Fran Housing,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
526338,Felin Fran Housing,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
526338,Felin Fran Housing,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
526338,Felin Fran Housing,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
526338,Felin Fran Housing,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.34
526338,Felin Fran Housing,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.93
526338,Felin Fran Housing,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.8
526338,Felin Fran Housing,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
526338,Felin Fran Housing,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
526338,Felin Fran Housing,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
526338,Felin Fran Housing,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
526338,Felin Fran Housing,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-22T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.82
526338,Felin Fran Housing,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.84
526338,Felin Fran Housing,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
526338,Felin Fran Housing,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.93
526338,Felin Fran Housing,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.95
526338,Felin Fran Housing,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.92
526338,Felin Fran Housing,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
526338,Felin Fran Housing,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
526338,Felin Fran Housing,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
526338,Felin Fran Housing,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
526338,Felin Fran Housing,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
526338,Felin Fran Housing,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
526338,Felin Fran Housing,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
526338,Felin Fran Housing,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
526338,Felin Fran Housing,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
526338,Felin Fran Housing,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
526338,Felin Fran Housing,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
526338,Felin Fran Housing,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
526338,Felin Fran Housing,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
526338,Felin Fran Housing,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
526338,Felin Fran Housing,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.8
526338,Felin Fran Housing,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.7
526338,Felin Fran Housing,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
526338,Felin Fran Housing,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.56
526338,Felin Fran Housing,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.76
526338,Felin Fran Housing,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.07
526338,Felin Fran Housing,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,62.6
526338,Felin Fran Housing,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.4
526338,Felin Fran Housing,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
526338,Felin Fran Housing,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.2
526338,Felin Fran Housing,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,24.9
526338,Felin Fran Housing,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
526338,Felin Fran Housing,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
526338,Felin Fran Housing,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
526338,Felin Fran Housing,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
526338,Felin Fran Housing,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
526338,Felin Fran Housing,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
526338,Felin Fran Housing,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
526338,Felin Fran Housing,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
526338,Felin Fran Housing,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
526338,Felin Fran Housing,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.8
526338,Felin Fran Housing,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.07
526338,Felin Fran Housing,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.27
526338,Felin Fran Housing,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
526338,Felin Fran Housing,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
526338,Felin Fran Housing,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
526338,Felin Fran Housing,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
526338,Felin Fran Housing,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-22T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.85
526338,Felin Fran Housing,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.66
526338,Felin Fran Housing,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
526338,Felin Fran Housing,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.88
526338,Felin Fran Housing,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.92
526338,Felin Fran Housing,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.42
526338,Felin Fran Housing,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
526338,Felin Fran Housing,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
526338,Felin Fran Housing,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
526338,Felin Fran Housing,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
526338,Felin Fran Housing,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
526338,Felin Fran Housing,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
526338,Felin Fran Housing,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
526338,Felin Fran Housing,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
526338,Felin Fran Housing,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
526338,Felin Fran Housing,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.76
526338,Felin Fran Housing,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
526338,Felin Fran Housing,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
526338,Felin Fran Housing,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
526338,Felin Fran Housing,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
526338,Felin Fran Housing,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.26
526338,Felin Fran Housing,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
526338,Felin Fran Housing,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
526338,Felin Fran Housing,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.57
526338,Felin Fran Housing,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.14
526338,Felin Fran Housing,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.1
526338,Felin Fran Housing,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,71.2
526338,Felin Fran Housing,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.9
526338,Felin Fran Housing,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
526338,Felin Fran Housing,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.3
526338,Felin Fran Housing,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,25.0
526338,Felin Fran Housing,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
526338,Felin Fran Housing,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
526338,Felin Fran Housing,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
526338,Felin Fran Housing,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
526338,Felin Fran Housing,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
526338,Felin Fran Housing,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
526338,Felin Fran Housing,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
526338,Felin Fran Housing,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
526338,Felin Fran Housing,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
526338,Felin Fran Housing,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.09
526338,Felin Fran Housing,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.92
526338,Felin Fran Housing,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.27
526338,Felin Fran Housing,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
526338,Felin Fran Housing,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
526338,Felin Fran Housing,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
526338,Felin Fran Housing,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
526338,Felin Fran Housing,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-22T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.82
526338,Felin Fran Housing,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.59
526338,Felin Fran Housing,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
526338,Felin Fran Housing,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.05
526338,Felin Fran Housing,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
526338,Felin Fran Housing,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.46
526338,Felin Fran Housing,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
526338,Felin Fran Housing,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
526338,Felin Fran Housing,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.2
526338,Felin Fran Housing,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
526338,Felin Fran Housing,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
526338,Felin Fran Housing,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
526338,Felin Fran Housing,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
526338,Felin Fran Housing,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.43
526338,Felin Fran Housing,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
526338,Felin Fran Housing,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
526338,Felin Fran Housing,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
526338,Felin Fran Housing,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
526338,Felin Fran Housing,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
526338,Felin Fran Housing,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
526338,Felin Fran Housing,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.07
526338,Felin Fran Housing,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
526338,Felin Fran Housing,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
526338,Felin Fran Housing,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.4
526338,Felin Fran Housing,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.29
526338,Felin Fran Housing,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.74
526338,Felin Fran Housing,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,69.8
526338,Felin Fran Housing,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.2
526338,Felin Fran Housing,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
526338,Felin Fran Housing,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.2
526338,Felin Fran Housing,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,25.1
526338,Felin Fran Housing,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
526338,Felin Fran Housing,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
526338,Felin Fran Housing,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
526338,Felin Fran Housing,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
526338,Felin Fran Housing,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
526338,Felin Fran Housing,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
526338,Felin Fran Housing,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
526338,Felin Fran Housing,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
526338,Felin Fran Housing,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
526338,Felin Fran Housing,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,28.88
526338,Felin Fran Housing,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.04
526338,Felin Fran Housing,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,33.3
526338,Felin Fran Housing,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
526338,Felin Fran Housing,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
526338,Felin Fran Housing,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
526338,Felin Fran Housing,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
526338,Felin Fran Housing,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-22T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.47
526338,Felin Fran Housing,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.8
526338,Felin Fran Housing,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
526338,Felin Fran Housing,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.34
526338,Felin Fran Housing,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.38
526338,Felin Fran Housing,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.38
526338,Felin Fran Housing,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
526338,Felin Fran Housing,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
526338,Felin Fran Housing,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
526338,Felin Fran Housing,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
526338,Felin Fran Housing,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
526338,Felin Fran Housing,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
526338,Felin Fran Housing,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
526338,Felin Fran Housing,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
526338,Felin Fran Housing,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
526338,Felin Fran Housing,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.77
526338,Felin Fran Housing,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
526338,Felin Fran Housing,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
526338,Felin Fran Housing,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
526338,Felin Fran Housing,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
526338,Felin Fran Housing,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.62
526338,Felin Fran Housing,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
526338,Felin Fran Housing,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
526338,Felin Fran Housing,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.67
526338,Felin Fran Housing,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.29
526338,Felin Fran Housing,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.16
526338,Felin Fran Housing,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,73.0
526338,Felin Fran Housing,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.0
526338,Felin Fran Housing,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
526338,Felin Fran Housing,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.1
526338,Felin Fran Housing,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,25.2
526338,Felin Fran Housing,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
526338,Felin Fran Housing,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
526338,Felin Fran Housing,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
526338,Felin Fran Housing,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
526338,Felin Fran Housing,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
526338,Felin Fran Housing,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
526338,Felin Fran Housing,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
526338,Felin Fran Housing,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
526338,Felin Fran Housing,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
526338,Felin Fran Housing,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,28.43
526338,Felin Fran Housing,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.52
526338,Felin Fran Housing,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,35.3
526338,Felin Fran Housing,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
526338,Felin Fran Housing,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
526338,Felin Fran Housing,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
526338,Felin Fran Housing,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
526338,Felin Fran Housing,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-22T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.71
526338,Felin Fran Housing,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.82
526338,Felin Fran Housing,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
526338,Felin Fran Housing,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.1
526338,Felin Fran Housing,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.85
526338,Felin Fran Housing,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.75
526338,Felin Fran Housing,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
526338,Felin Fran Housing,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
526338,Felin Fran Housing,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
526338,Felin Fran Housing,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
526338,Felin Fran Housing,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
526338,Felin Fran Housing,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
526338,Felin Fran Housing,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
526338,Felin Fran Housing,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.58
526338,Felin Fran Housing,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
526338,Felin Fran Housing,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
526338,Felin Fran Housing,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
526338,Felin Fran Housing,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
526338,Felin Fran Housing,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
526338,Felin Fran Housing,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
526338,Felin Fran Housing,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.79
526338,Felin Fran Housing,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
526338,Felin Fran Housing,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
526338,Felin Fran Housing,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.94
526338,Felin Fran Housing,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.82
526338,Felin Fran Housing,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.76
526338,Felin Fran Housing,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,74.8
526338,Felin Fran Housing,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.2
526338,Felin Fran Housing,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
526338,Felin Fran Housing,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.3
526338,Felin Fran Housing,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,25.4
526338,Felin Fran Housing,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
526338,Felin Fran Housing,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
526338,Felin Fran Housing,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
526338,Felin Fran Housing,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
526338,Felin Fran Housing,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
526338,Felin Fran Housing,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
526338,Felin Fran Housing,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
526338,Felin Fran Housing,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
526338,Felin Fran Housing,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
526338,Felin Fran Housing,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,29.61
526338,Felin Fran Housing,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.63
526338,Felin Fran Housing,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,35.87
526338,Felin Fran Housing,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
526338,Felin Fran Housing,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
526338,Felin Fran Housing,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
526338,Felin Fran Housing,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
526338,Felin Fran Housing,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-22T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.68
526338,Felin Fran Housing,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.7
526338,Felin Fran Housing,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.33
526338,Felin Fran Housing,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
526338,Felin Fran Housing,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.96
526338,Felin Fran Housing,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.67
526338,Felin Fran Housing,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
526338,Felin Fran Housing,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
526338,Felin Fran Housing,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.2
526338,Felin Fran Housing,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
526338,Felin Fran Housing,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
526338,Felin Fran Housing,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
526338,Felin Fran Housing,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
526338,Felin Fran Housing,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.54
526338,Felin Fran Housing,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
526338,Felin Fran Housing,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
526338,Felin Fran Housing,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
526338,Felin Fran Housing,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
526338,Felin Fran Housing,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
526338,Felin Fran Housing,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
526338,Felin Fran Housing,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.87
526338,Felin Fran Housing,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
526338,Felin Fran Housing,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
526338,Felin Fran Housing,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.83
526338,Felin Fran Housing,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.44
526338,Felin Fran Housing,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,27.35
526338,Felin Fran Housing,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,72.4
526338,Felin Fran Housing,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.2
526338,Felin Fran Housing,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
526338,Felin Fran Housing,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.2
526338,Felin Fran Housing,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,25.5
526338,Felin Fran Housing,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
526338,Felin Fran Housing,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
526338,Felin Fran Housing,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
526338,Felin Fran Housing,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
526338,Felin Fran Housing,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
526338,Felin Fran Housing,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
526338,Felin Fran Housing,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
526338,Felin Fran Housing,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
526338,Felin Fran Housing,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
526338,Felin Fran Housing,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,30.28
526338,Felin Fran Housing,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.48
526338,Felin Fran Housing,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.46
526338,Felin Fran Housing,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
526338,Felin Fran Housing,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
526338,Felin Fran Housing,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
526338,Felin Fran Housing,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
526338,Felin Fran Housing,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-22T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
526338,Felin Fran Housing,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.76
526338,Felin Fran Housing,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.65
526338,Felin Fran Housing,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.96
526338,Felin Fran Housing,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.82
526338,Felin Fran Housing,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.45
526338,Felin Fran Housing,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
526338,Felin Fran Housing,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
526338,Felin Fran Housing,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
526338,Felin Fran Housing,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
526338,Felin Fran Housing,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
526338,Felin Fran Housing,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
526338,Felin Fran Housing,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
526338,Felin Fran Housing,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.42
526338,Felin Fran Housing,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
526338,Felin Fran Housing,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
526338,Felin Fran Housing,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
526338,Felin Fran Housing,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
526338,Felin Fran Housing,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
526338,Felin Fran Housing,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
526338,Felin Fran Housing,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.09
526338,Felin Fran Housing,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.74
526338,Felin Fran Housing,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
526338,Felin Fran Housing,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.43
526338,Felin Fran Housing,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.75
526338,Felin Fran Housing,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,29.0
526338,Felin Fran Housing,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,70.3
526338,Felin Fran Housing,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.5
526338,Felin Fran Housing,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.1
526338,Felin Fran Housing,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.0
526338,Felin Fran Housing,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,25.6
526338,Felin Fran Housing,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
526338,Felin Fran Housing,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
526338,Felin Fran Housing,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
526338,Felin Fran Housing,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
526338,Felin Fran Housing,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
526338,Felin Fran Housing,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
526338,Felin Fran Housing,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
526338,Felin Fran Housing,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
526338,Felin Fran Housing,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
526338,Felin Fran Housing,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.81
526338,Felin Fran Housing,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.57
526338,Felin Fran Housing,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,37.25
526338,Felin Fran Housing,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
526338,Felin Fran Housing,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
526338,Felin Fran Housing,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
526338,Felin Fran Housing,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
526338,Felin Fran Housing,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.7
526338,Felin Fran Housing,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.69
526338,Felin Fran Housing,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
526338,Felin Fran Housing,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.02
526338,Felin Fran Housing,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.88
526338,Felin Fran Housing,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
526338,Felin Fran Housing,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
526338,Felin Fran Housing,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
526338,Felin Fran Housing,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.9
526338,Felin Fran Housing,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
526338,Felin Fran Housing,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
526338,Felin Fran Housing,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
526338,Felin Fran Housing,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
526338,Felin Fran Housing,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.38
526338,Felin Fran Housing,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
526338,Felin Fran Housing,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
526338,Felin Fran Housing,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
526338,Felin Fran Housing,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
526338,Felin Fran Housing,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
526338,Felin Fran Housing,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
526338,Felin Fran Housing,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.79
526338,Felin Fran Housing,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
526338,Felin Fran Housing,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
526338,Felin Fran Housing,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.94
526338,Felin Fran Housing,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.93
526338,Felin Fran Housing,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,29.12
526338,Felin Fran Housing,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,79.8
526338,Felin Fran Housing,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.6
526338,Felin Fran Housing,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.9
526338,Felin Fran Housing,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.7
526338,Felin Fran Housing,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,25.7
526338,Felin Fran Housing,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
526338,Felin Fran Housing,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
526338,Felin Fran Housing,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
526338,Felin Fran Housing,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
526338,Felin Fran Housing,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
526338,Felin Fran Housing,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
526338,Felin Fran Housing,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
526338,Felin Fran Housing,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
526338,Felin Fran Housing,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
526338,Felin Fran Housing,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.33
526338,Felin Fran Housing,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.44
526338,Felin Fran Housing,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,37.96
526338,Felin Fran Housing,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
526338,Felin Fran Housing,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
526338,Felin Fran Housing,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
526338,Felin Fran Housing,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
526338,Felin Fran Housing,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.45
526338,Felin Fran Housing,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.55
526338,Felin Fran Housing,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
526338,Felin Fran Housing,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.73
526338,Felin Fran Housing,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.5
526338,Felin Fran Housing,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.86
526338,Felin Fran Housing,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
526338,Felin Fran Housing,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
526338,Felin Fran Housing,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.3
526338,Felin Fran Housing,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
526338,Felin Fran Housing,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
526338,Felin Fran Housing,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
526338,Felin Fran Housing,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
526338,Felin Fran Housing,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.74
526338,Felin Fran Housing,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
