Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526338,Felin Fran Housing,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.96
526338,Felin Fran Housing,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
526338,Felin Fran Housing,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
526338,Felin Fran Housing,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
526338,Felin Fran Housing,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
526338,Felin Fran Housing,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.44
526338,Felin Fran Housing,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
526338,Felin Fran Housing,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
526338,Felin Fran Housing,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.9
526338,Felin Fran Housing,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.8
526338,Felin Fran Housing,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,27.05
526338,Felin Fran Housing,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,67.0
526338,Felin Fran Housing,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.2
526338,Felin Fran Housing,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.6
526338,Felin Fran Housing,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.2
526338,Felin Fran Housing,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,25.8
526338,Felin Fran Housing,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
526338,Felin Fran Housing,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
526338,Felin Fran Housing,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
526338,Felin Fran Housing,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
526338,Felin Fran Housing,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
526338,Felin Fran Housing,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
526338,Felin Fran Housing,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
526338,Felin Fran Housing,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
526338,Felin Fran Housing,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
526338,Felin Fran Housing,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.36
526338,Felin Fran Housing,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.78
526338,Felin Fran Housing,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,39.88
526338,Felin Fran Housing,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
526338,Felin Fran Housing,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
526338,Felin Fran Housing,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
526338,Felin Fran Housing,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
526338,Felin Fran Housing,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-22T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.39
526338,Felin Fran Housing,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
526338,Felin Fran Housing,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
526338,Felin Fran Housing,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.71
526338,Felin Fran Housing,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.41
526338,Felin Fran Housing,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.71
526338,Felin Fran Housing,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
526338,Felin Fran Housing,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
526338,Felin Fran Housing,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.9
526338,Felin Fran Housing,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
526338,Felin Fran Housing,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
526338,Felin Fran Housing,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
526338,Felin Fran Housing,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
526338,Felin Fran Housing,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.05
526338,Felin Fran Housing,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
526338,Felin Fran Housing,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.84
526338,Felin Fran Housing,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
526338,Felin Fran Housing,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
526338,Felin Fran Housing,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
526338,Felin Fran Housing,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
526338,Felin Fran Housing,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.28
526338,Felin Fran Housing,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.82
526338,Felin Fran Housing,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
526338,Felin Fran Housing,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.11
526338,Felin Fran Housing,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.84
526338,Felin Fran Housing,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.17
526338,Felin Fran Housing,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.0
526338,Felin Fran Housing,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.1
526338,Felin Fran Housing,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.9
526338,Felin Fran Housing,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.0
526338,Felin Fran Housing,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,25.9
526338,Felin Fran Housing,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
526338,Felin Fran Housing,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
526338,Felin Fran Housing,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
526338,Felin Fran Housing,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
526338,Felin Fran Housing,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
526338,Felin Fran Housing,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
526338,Felin Fran Housing,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
526338,Felin Fran Housing,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
526338,Felin Fran Housing,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
526338,Felin Fran Housing,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.88
526338,Felin Fran Housing,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,32.56
526338,Felin Fran Housing,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,38.72
526338,Felin Fran Housing,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
526338,Felin Fran Housing,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
526338,Felin Fran Housing,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
526338,Felin Fran Housing,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
526338,Felin Fran Housing,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-22T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
526338,Felin Fran Housing,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.66
526338,Felin Fran Housing,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
526338,Felin Fran Housing,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.11
526338,Felin Fran Housing,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.41
526338,Felin Fran Housing,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.77
526338,Felin Fran Housing,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
526338,Felin Fran Housing,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
526338,Felin Fran Housing,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.9
526338,Felin Fran Housing,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
526338,Felin Fran Housing,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
526338,Felin Fran Housing,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
526338,Felin Fran Housing,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
526338,Felin Fran Housing,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.58
526338,Felin Fran Housing,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
526338,Felin Fran Housing,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.15
526338,Felin Fran Housing,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
526338,Felin Fran Housing,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
526338,Felin Fran Housing,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
526338,Felin Fran Housing,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
526338,Felin Fran Housing,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.66
526338,Felin Fran Housing,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.65
526338,Felin Fran Housing,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
526338,Felin Fran Housing,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.8
526338,Felin Fran Housing,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.97
526338,Felin Fran Housing,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.51
526338,Felin Fran Housing,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
526338,Felin Fran Housing,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.0
526338,Felin Fran Housing,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.9
526338,Felin Fran Housing,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.5
526338,Felin Fran Housing,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,26.0
526338,Felin Fran Housing,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
526338,Felin Fran Housing,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
526338,Felin Fran Housing,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
526338,Felin Fran Housing,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
526338,Felin Fran Housing,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
526338,Felin Fran Housing,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
526338,Felin Fran Housing,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
526338,Felin Fran Housing,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
526338,Felin Fran Housing,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
526338,Felin Fran Housing,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,34.49
526338,Felin Fran Housing,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,32.68
526338,Felin Fran Housing,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.41
526338,Felin Fran Housing,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
526338,Felin Fran Housing,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
526338,Felin Fran Housing,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
526338,Felin Fran Housing,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
526338,Felin Fran Housing,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-23T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.03
526338,Felin Fran Housing,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.49
526338,Felin Fran Housing,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
526338,Felin Fran Housing,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.29
526338,Felin Fran Housing,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
526338,Felin Fran Housing,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
526338,Felin Fran Housing,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
526338,Felin Fran Housing,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
526338,Felin Fran Housing,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
526338,Felin Fran Housing,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
526338,Felin Fran Housing,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
526338,Felin Fran Housing,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
526338,Felin Fran Housing,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
526338,Felin Fran Housing,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
526338,Felin Fran Housing,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.17
526338,Felin Fran Housing,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.33
526338,Felin Fran Housing,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
526338,Felin Fran Housing,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
526338,Felin Fran Housing,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
526338,Felin Fran Housing,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
526338,Felin Fran Housing,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.57
526338,Felin Fran Housing,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
526338,Felin Fran Housing,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
526338,Felin Fran Housing,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.62
526338,Felin Fran Housing,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.87
526338,Felin Fran Housing,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.05
526338,Felin Fran Housing,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,61.0
526338,Felin Fran Housing,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.9
526338,Felin Fran Housing,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.6
526338,Felin Fran Housing,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.7
526338,Felin Fran Housing,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,25.7
526338,Felin Fran Housing,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
526338,Felin Fran Housing,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
526338,Felin Fran Housing,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
526338,Felin Fran Housing,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
526338,Felin Fran Housing,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
526338,Felin Fran Housing,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
526338,Felin Fran Housing,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
526338,Felin Fran Housing,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
526338,Felin Fran Housing,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
526338,Felin Fran Housing,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,35.45
526338,Felin Fran Housing,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.43
526338,Felin Fran Housing,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.17
526338,Felin Fran Housing,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
526338,Felin Fran Housing,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
526338,Felin Fran Housing,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
526338,Felin Fran Housing,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
526338,Felin Fran Housing,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-23T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.91
526338,Felin Fran Housing,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.75
526338,Felin Fran Housing,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.33
526338,Felin Fran Housing,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.8
526338,Felin Fran Housing,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.2
526338,Felin Fran Housing,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.56
526338,Felin Fran Housing,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
526338,Felin Fran Housing,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
526338,Felin Fran Housing,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
526338,Felin Fran Housing,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
526338,Felin Fran Housing,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
526338,Felin Fran Housing,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
526338,Felin Fran Housing,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
526338,Felin Fran Housing,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.39
526338,Felin Fran Housing,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
526338,Felin Fran Housing,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.31
526338,Felin Fran Housing,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
526338,Felin Fran Housing,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
526338,Felin Fran Housing,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
526338,Felin Fran Housing,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
526338,Felin Fran Housing,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.67
526338,Felin Fran Housing,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
526338,Felin Fran Housing,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
526338,Felin Fran Housing,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.21
526338,Felin Fran Housing,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.79
526338,Felin Fran Housing,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.73
526338,Felin Fran Housing,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.8
526338,Felin Fran Housing,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.0
526338,Felin Fran Housing,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.4
526338,Felin Fran Housing,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.7
526338,Felin Fran Housing,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,25.8
526338,Felin Fran Housing,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
526338,Felin Fran Housing,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
526338,Felin Fran Housing,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
526338,Felin Fran Housing,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
526338,Felin Fran Housing,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
526338,Felin Fran Housing,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
526338,Felin Fran Housing,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
526338,Felin Fran Housing,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
526338,Felin Fran Housing,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
526338,Felin Fran Housing,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,36.41
526338,Felin Fran Housing,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.09
526338,Felin Fran Housing,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.61
526338,Felin Fran Housing,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
526338,Felin Fran Housing,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
526338,Felin Fran Housing,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
526338,Felin Fran Housing,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
526338,Felin Fran Housing,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.82
526338,Felin Fran Housing,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.67
526338,Felin Fran Housing,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
526338,Felin Fran Housing,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.35
526338,Felin Fran Housing,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.73
526338,Felin Fran Housing,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.05
526338,Felin Fran Housing,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
526338,Felin Fran Housing,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
526338,Felin Fran Housing,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
526338,Felin Fran Housing,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
526338,Felin Fran Housing,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
526338,Felin Fran Housing,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
526338,Felin Fran Housing,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
526338,Felin Fran Housing,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.34
526338,Felin Fran Housing,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
526338,Felin Fran Housing,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
526338,Felin Fran Housing,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
526338,Felin Fran Housing,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
526338,Felin Fran Housing,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
526338,Felin Fran Housing,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
526338,Felin Fran Housing,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.2
526338,Felin Fran Housing,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
526338,Felin Fran Housing,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
526338,Felin Fran Housing,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.65
526338,Felin Fran Housing,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.67
526338,Felin Fran Housing,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.88
526338,Felin Fran Housing,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.0
526338,Felin Fran Housing,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.0
526338,Felin Fran Housing,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.7
526338,Felin Fran Housing,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
526338,Felin Fran Housing,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,25.9
526338,Felin Fran Housing,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
526338,Felin Fran Housing,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
526338,Felin Fran Housing,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
526338,Felin Fran Housing,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
526338,Felin Fran Housing,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
526338,Felin Fran Housing,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
526338,Felin Fran Housing,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
526338,Felin Fran Housing,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
526338,Felin Fran Housing,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
526338,Felin Fran Housing,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.35
526338,Felin Fran Housing,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.42
526338,Felin Fran Housing,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.54
526338,Felin Fran Housing,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,96.1
526338,Felin Fran Housing,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
526338,Felin Fran Housing,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
526338,Felin Fran Housing,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
526338,Felin Fran Housing,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-23T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.41
526338,Felin Fran Housing,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
526338,Felin Fran Housing,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
526338,Felin Fran Housing,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.93
526338,Felin Fran Housing,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.21
526338,Felin Fran Housing,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.14
526338,Felin Fran Housing,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
526338,Felin Fran Housing,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
526338,Felin Fran Housing,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
526338,Felin Fran Housing,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
526338,Felin Fran Housing,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
526338,Felin Fran Housing,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
526338,Felin Fran Housing,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
526338,Felin Fran Housing,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.7
526338,Felin Fran Housing,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
526338,Felin Fran Housing,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
526338,Felin Fran Housing,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
526338,Felin Fran Housing,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
526338,Felin Fran Housing,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
526338,Felin Fran Housing,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
526338,Felin Fran Housing,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.24
526338,Felin Fran Housing,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
526338,Felin Fran Housing,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
526338,Felin Fran Housing,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.07
526338,Felin Fran Housing,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.24
526338,Felin Fran Housing,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.86
526338,Felin Fran Housing,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.1
526338,Felin Fran Housing,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.6
526338,Felin Fran Housing,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.0
526338,Felin Fran Housing,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
526338,Felin Fran Housing,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,25.9
526338,Felin Fran Housing,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
526338,Felin Fran Housing,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
526338,Felin Fran Housing,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
526338,Felin Fran Housing,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
526338,Felin Fran Housing,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
526338,Felin Fran Housing,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
526338,Felin Fran Housing,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
526338,Felin Fran Housing,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
526338,Felin Fran Housing,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
526338,Felin Fran Housing,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,42.71
526338,Felin Fran Housing,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.61
526338,Felin Fran Housing,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.33
526338,Felin Fran Housing,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,108.8
526338,Felin Fran Housing,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
526338,Felin Fran Housing,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
526338,Felin Fran Housing,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
526338,Felin Fran Housing,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-23T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.69
526338,Felin Fran Housing,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
526338,Felin Fran Housing,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
526338,Felin Fran Housing,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.79
526338,Felin Fran Housing,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.89
526338,Felin Fran Housing,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.78
526338,Felin Fran Housing,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
526338,Felin Fran Housing,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
526338,Felin Fran Housing,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
526338,Felin Fran Housing,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
526338,Felin Fran Housing,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
526338,Felin Fran Housing,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
526338,Felin Fran Housing,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
526338,Felin Fran Housing,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.03
526338,Felin Fran Housing,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.02
526338,Felin Fran Housing,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.15
526338,Felin Fran Housing,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
526338,Felin Fran Housing,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
526338,Felin Fran Housing,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
526338,Felin Fran Housing,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
526338,Felin Fran Housing,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.15
526338,Felin Fran Housing,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
526338,Felin Fran Housing,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
526338,Felin Fran Housing,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.16
526338,Felin Fran Housing,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.34
526338,Felin Fran Housing,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.07
526338,Felin Fran Housing,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.6
526338,Felin Fran Housing,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.4
526338,Felin Fran Housing,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.5
526338,Felin Fran Housing,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.4
526338,Felin Fran Housing,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,26.0
526338,Felin Fran Housing,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
526338,Felin Fran Housing,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
526338,Felin Fran Housing,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
526338,Felin Fran Housing,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
526338,Felin Fran Housing,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
526338,Felin Fran Housing,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
526338,Felin Fran Housing,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
526338,Felin Fran Housing,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
526338,Felin Fran Housing,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
526338,Felin Fran Housing,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,42.98
526338,Felin Fran Housing,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.26
526338,Felin Fran Housing,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
526338,Felin Fran Housing,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,99.1
526338,Felin Fran Housing,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
526338,Felin Fran Housing,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
526338,Felin Fran Housing,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
526338,Felin Fran Housing,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-23T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
526338,Felin Fran Housing,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
526338,Felin Fran Housing,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
526338,Felin Fran Housing,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.67
526338,Felin Fran Housing,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.37
526338,Felin Fran Housing,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.88
526338,Felin Fran Housing,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
526338,Felin Fran Housing,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
526338,Felin Fran Housing,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
526338,Felin Fran Housing,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
526338,Felin Fran Housing,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
526338,Felin Fran Housing,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
526338,Felin Fran Housing,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
526338,Felin Fran Housing,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.47
526338,Felin Fran Housing,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.92
526338,Felin Fran Housing,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.4
526338,Felin Fran Housing,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
526338,Felin Fran Housing,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
526338,Felin Fran Housing,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
526338,Felin Fran Housing,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
526338,Felin Fran Housing,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.47
526338,Felin Fran Housing,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
526338,Felin Fran Housing,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
526338,Felin Fran Housing,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.88
526338,Felin Fran Housing,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.08
526338,Felin Fran Housing,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.59
526338,Felin Fran Housing,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
526338,Felin Fran Housing,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.5
526338,Felin Fran Housing,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.8
526338,Felin Fran Housing,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.5
526338,Felin Fran Housing,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,26.1
526338,Felin Fran Housing,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
526338,Felin Fran Housing,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
526338,Felin Fran Housing,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
526338,Felin Fran Housing,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
526338,Felin Fran Housing,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
526338,Felin Fran Housing,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
526338,Felin Fran Housing,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
526338,Felin Fran Housing,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
526338,Felin Fran Housing,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
526338,Felin Fran Housing,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,42.03
526338,Felin Fran Housing,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.38
526338,Felin Fran Housing,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.87
526338,Felin Fran Housing,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
526338,Felin Fran Housing,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
526338,Felin Fran Housing,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
526338,Felin Fran Housing,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
526338,Felin Fran Housing,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-23T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
526338,Felin Fran Housing,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
526338,Felin Fran Housing,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
526338,Felin Fran Housing,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.81
526338,Felin Fran Housing,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.56
526338,Felin Fran Housing,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.03
526338,Felin Fran Housing,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
526338,Felin Fran Housing,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
526338,Felin Fran Housing,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
526338,Felin Fran Housing,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
526338,Felin Fran Housing,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
526338,Felin Fran Housing,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
526338,Felin Fran Housing,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
526338,Felin Fran Housing,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.34
526338,Felin Fran Housing,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
526338,Felin Fran Housing,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.18
526338,Felin Fran Housing,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
526338,Felin Fran Housing,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
526338,Felin Fran Housing,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
526338,Felin Fran Housing,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
526338,Felin Fran Housing,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.4
526338,Felin Fran Housing,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
526338,Felin Fran Housing,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
