Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526338,Felin Fran Housing,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.41
526338,Felin Fran Housing,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.05
526338,Felin Fran Housing,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.66
526338,Felin Fran Housing,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
526338,Felin Fran Housing,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.4
526338,Felin Fran Housing,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.4
526338,Felin Fran Housing,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.7
526338,Felin Fran Housing,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,26.2
526338,Felin Fran Housing,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
526338,Felin Fran Housing,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
526338,Felin Fran Housing,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
526338,Felin Fran Housing,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
526338,Felin Fran Housing,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
526338,Felin Fran Housing,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
526338,Felin Fran Housing,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
526338,Felin Fran Housing,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
526338,Felin Fran Housing,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
526338,Felin Fran Housing,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,41.57
526338,Felin Fran Housing,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,37.09
526338,Felin Fran Housing,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.87
526338,Felin Fran Housing,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
526338,Felin Fran Housing,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
526338,Felin Fran Housing,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
526338,Felin Fran Housing,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
526338,Felin Fran Housing,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-23T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.71
526338,Felin Fran Housing,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.41
526338,Felin Fran Housing,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
526338,Felin Fran Housing,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.21
526338,Felin Fran Housing,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.41
526338,Felin Fran Housing,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.41
526338,Felin Fran Housing,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
526338,Felin Fran Housing,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
526338,Felin Fran Housing,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
526338,Felin Fran Housing,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
526338,Felin Fran Housing,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
526338,Felin Fran Housing,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
526338,Felin Fran Housing,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
526338,Felin Fran Housing,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.5
526338,Felin Fran Housing,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.72
526338,Felin Fran Housing,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.05
526338,Felin Fran Housing,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
526338,Felin Fran Housing,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
526338,Felin Fran Housing,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
526338,Felin Fran Housing,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
526338,Felin Fran Housing,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.02
526338,Felin Fran Housing,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
526338,Felin Fran Housing,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
526338,Felin Fran Housing,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.0
526338,Felin Fran Housing,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.08
526338,Felin Fran Housing,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.8
526338,Felin Fran Housing,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
526338,Felin Fran Housing,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.7
526338,Felin Fran Housing,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.3
526338,Felin Fran Housing,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.6
526338,Felin Fran Housing,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,26.3
526338,Felin Fran Housing,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
526338,Felin Fran Housing,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
526338,Felin Fran Housing,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
526338,Felin Fran Housing,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
526338,Felin Fran Housing,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
526338,Felin Fran Housing,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
526338,Felin Fran Housing,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
526338,Felin Fran Housing,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
526338,Felin Fran Housing,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
526338,Felin Fran Housing,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,42.72
526338,Felin Fran Housing,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.23
526338,Felin Fran Housing,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.26
526338,Felin Fran Housing,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
526338,Felin Fran Housing,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
526338,Felin Fran Housing,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
526338,Felin Fran Housing,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
526338,Felin Fran Housing,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-23T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
526338,Felin Fran Housing,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.49
526338,Felin Fran Housing,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
526338,Felin Fran Housing,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.57
526338,Felin Fran Housing,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.62
526338,Felin Fran Housing,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.71
526338,Felin Fran Housing,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
526338,Felin Fran Housing,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
526338,Felin Fran Housing,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
526338,Felin Fran Housing,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
526338,Felin Fran Housing,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
526338,Felin Fran Housing,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
526338,Felin Fran Housing,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
526338,Felin Fran Housing,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.09
526338,Felin Fran Housing,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.03
526338,Felin Fran Housing,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.73
526338,Felin Fran Housing,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
526338,Felin Fran Housing,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
526338,Felin Fran Housing,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
526338,Felin Fran Housing,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
526338,Felin Fran Housing,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.68
526338,Felin Fran Housing,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
526338,Felin Fran Housing,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
526338,Felin Fran Housing,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.78
526338,Felin Fran Housing,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.94
526338,Felin Fran Housing,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.15
526338,Felin Fran Housing,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.8
526338,Felin Fran Housing,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.8
526338,Felin Fran Housing,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.9
526338,Felin Fran Housing,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.3
526338,Felin Fran Housing,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,26.3
526338,Felin Fran Housing,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
526338,Felin Fran Housing,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
526338,Felin Fran Housing,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
526338,Felin Fran Housing,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
526338,Felin Fran Housing,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
526338,Felin Fran Housing,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
526338,Felin Fran Housing,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
526338,Felin Fran Housing,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
526338,Felin Fran Housing,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
526338,Felin Fran Housing,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,46.44
526338,Felin Fran Housing,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.61
526338,Felin Fran Housing,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.59
526338,Felin Fran Housing,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,106.8
526338,Felin Fran Housing,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
526338,Felin Fran Housing,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
526338,Felin Fran Housing,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
526338,Felin Fran Housing,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-23T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.72
526338,Felin Fran Housing,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.57
526338,Felin Fran Housing,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
526338,Felin Fran Housing,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.94
526338,Felin Fran Housing,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.86
526338,Felin Fran Housing,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.69
526338,Felin Fran Housing,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
526338,Felin Fran Housing,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
526338,Felin Fran Housing,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.2
526338,Felin Fran Housing,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
526338,Felin Fran Housing,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
526338,Felin Fran Housing,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
526338,Felin Fran Housing,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
526338,Felin Fran Housing,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.43
526338,Felin Fran Housing,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.19
526338,Felin Fran Housing,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.09
526338,Felin Fran Housing,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
526338,Felin Fran Housing,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
526338,Felin Fran Housing,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
526338,Felin Fran Housing,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
526338,Felin Fran Housing,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.01
526338,Felin Fran Housing,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
526338,Felin Fran Housing,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
526338,Felin Fran Housing,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.48
526338,Felin Fran Housing,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.39
526338,Felin Fran Housing,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.72
526338,Felin Fran Housing,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.1
526338,Felin Fran Housing,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.8
526338,Felin Fran Housing,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.4
526338,Felin Fran Housing,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.9
526338,Felin Fran Housing,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,26.4
526338,Felin Fran Housing,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
526338,Felin Fran Housing,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
526338,Felin Fran Housing,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
526338,Felin Fran Housing,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
526338,Felin Fran Housing,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
526338,Felin Fran Housing,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
526338,Felin Fran Housing,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
526338,Felin Fran Housing,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
526338,Felin Fran Housing,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
526338,Felin Fran Housing,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,47.86
526338,Felin Fran Housing,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,41.46
526338,Felin Fran Housing,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.48
526338,Felin Fran Housing,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,103.5
526338,Felin Fran Housing,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
526338,Felin Fran Housing,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
526338,Felin Fran Housing,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
526338,Felin Fran Housing,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-23T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.81
526338,Felin Fran Housing,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
526338,Felin Fran Housing,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
526338,Felin Fran Housing,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.02
526338,Felin Fran Housing,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.05
526338,Felin Fran Housing,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.96
526338,Felin Fran Housing,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
526338,Felin Fran Housing,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
526338,Felin Fran Housing,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.9
526338,Felin Fran Housing,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.5
526338,Felin Fran Housing,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
526338,Felin Fran Housing,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
526338,Felin Fran Housing,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
526338,Felin Fran Housing,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.34
526338,Felin Fran Housing,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.32
526338,Felin Fran Housing,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.43
526338,Felin Fran Housing,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
526338,Felin Fran Housing,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.8
526338,Felin Fran Housing,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
526338,Felin Fran Housing,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
526338,Felin Fran Housing,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
526338,Felin Fran Housing,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
526338,Felin Fran Housing,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
526338,Felin Fran Housing,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,32.84
526338,Felin Fran Housing,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.94
526338,Felin Fran Housing,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.82
526338,Felin Fran Housing,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,79.9
526338,Felin Fran Housing,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.2
526338,Felin Fran Housing,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.5
526338,Felin Fran Housing,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.5
526338,Felin Fran Housing,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,26.4
526338,Felin Fran Housing,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
526338,Felin Fran Housing,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
526338,Felin Fran Housing,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
526338,Felin Fran Housing,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
526338,Felin Fran Housing,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
526338,Felin Fran Housing,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
526338,Felin Fran Housing,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
526338,Felin Fran Housing,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
526338,Felin Fran Housing,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
526338,Felin Fran Housing,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,56.2
526338,Felin Fran Housing,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,42.33
526338,Felin Fran Housing,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,42.19
526338,Felin Fran Housing,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,121.0
526338,Felin Fran Housing,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.6
526338,Felin Fran Housing,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
526338,Felin Fran Housing,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
526338,Felin Fran Housing,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-23T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.64
526338,Felin Fran Housing,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.59
526338,Felin Fran Housing,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
526338,Felin Fran Housing,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.98
526338,Felin Fran Housing,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.58
526338,Felin Fran Housing,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.73
526338,Felin Fran Housing,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
526338,Felin Fran Housing,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.5
526338,Felin Fran Housing,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
526338,Felin Fran Housing,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
526338,Felin Fran Housing,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
526338,Felin Fran Housing,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
526338,Felin Fran Housing,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
526338,Felin Fran Housing,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.93
526338,Felin Fran Housing,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.56
526338,Felin Fran Housing,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.53
526338,Felin Fran Housing,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
526338,Felin Fran Housing,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.1
526338,Felin Fran Housing,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
526338,Felin Fran Housing,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
526338,Felin Fran Housing,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.46
526338,Felin Fran Housing,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
526338,Felin Fran Housing,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
526338,Felin Fran Housing,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,33.43
526338,Felin Fran Housing,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.82
526338,Felin Fran Housing,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.12
526338,Felin Fran Housing,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,72.3
526338,Felin Fran Housing,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.0
526338,Felin Fran Housing,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.2
526338,Felin Fran Housing,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.7
526338,Felin Fran Housing,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,26.5
526338,Felin Fran Housing,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
526338,Felin Fran Housing,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
526338,Felin Fran Housing,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
526338,Felin Fran Housing,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
526338,Felin Fran Housing,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
526338,Felin Fran Housing,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
526338,Felin Fran Housing,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
526338,Felin Fran Housing,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
526338,Felin Fran Housing,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
526338,Felin Fran Housing,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,59.35
526338,Felin Fran Housing,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,40.98
526338,Felin Fran Housing,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,40.37
526338,Felin Fran Housing,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,134.7
526338,Felin Fran Housing,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.3
526338,Felin Fran Housing,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
526338,Felin Fran Housing,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
526338,Felin Fran Housing,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-23T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.71
526338,Felin Fran Housing,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.6
526338,Felin Fran Housing,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
526338,Felin Fran Housing,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.38
526338,Felin Fran Housing,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.88
526338,Felin Fran Housing,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.54
526338,Felin Fran Housing,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
526338,Felin Fran Housing,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.9
526338,Felin Fran Housing,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
526338,Felin Fran Housing,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.6
526338,Felin Fran Housing,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
526338,Felin Fran Housing,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
526338,Felin Fran Housing,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
526338,Felin Fran Housing,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.63
526338,Felin Fran Housing,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
526338,Felin Fran Housing,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.28
526338,Felin Fran Housing,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
526338,Felin Fran Housing,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.4
526338,Felin Fran Housing,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
526338,Felin Fran Housing,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
526338,Felin Fran Housing,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.57
526338,Felin Fran Housing,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
526338,Felin Fran Housing,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
526338,Felin Fran Housing,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,31.91
526338,Felin Fran Housing,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,29.63
526338,Felin Fran Housing,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,28.29
526338,Felin Fran Housing,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,61.6
526338,Felin Fran Housing,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.4
526338,Felin Fran Housing,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.3
526338,Felin Fran Housing,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.8
526338,Felin Fran Housing,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,26.5
526338,Felin Fran Housing,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
526338,Felin Fran Housing,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
526338,Felin Fran Housing,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
526338,Felin Fran Housing,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
526338,Felin Fran Housing,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
526338,Felin Fran Housing,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
526338,Felin Fran Housing,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
526338,Felin Fran Housing,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
526338,Felin Fran Housing,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
526338,Felin Fran Housing,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,59.93
526338,Felin Fran Housing,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,49.54
526338,Felin Fran Housing,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,46.09
526338,Felin Fran Housing,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,121.6
526338,Felin Fran Housing,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
526338,Felin Fran Housing,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
526338,Felin Fran Housing,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
526338,Felin Fran Housing,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-23T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.74
526338,Felin Fran Housing,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.57
526338,Felin Fran Housing,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
526338,Felin Fran Housing,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.99
526338,Felin Fran Housing,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.43
526338,Felin Fran Housing,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.16
526338,Felin Fran Housing,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
526338,Felin Fran Housing,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
526338,Felin Fran Housing,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
526338,Felin Fran Housing,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
526338,Felin Fran Housing,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
526338,Felin Fran Housing,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
526338,Felin Fran Housing,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
526338,Felin Fran Housing,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.0
526338,Felin Fran Housing,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.76
526338,Felin Fran Housing,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.84
526338,Felin Fran Housing,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
526338,Felin Fran Housing,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.7
526338,Felin Fran Housing,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
526338,Felin Fran Housing,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
526338,Felin Fran Housing,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.38
526338,Felin Fran Housing,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
526338,Felin Fran Housing,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
526338,Felin Fran Housing,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,34.16
526338,Felin Fran Housing,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.61
526338,Felin Fran Housing,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,29.46
526338,Felin Fran Housing,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,72.2
526338,Felin Fran Housing,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.7
526338,Felin Fran Housing,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.9
526338,Felin Fran Housing,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.9
526338,Felin Fran Housing,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,26.5
526338,Felin Fran Housing,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
526338,Felin Fran Housing,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
526338,Felin Fran Housing,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
526338,Felin Fran Housing,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
526338,Felin Fran Housing,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
526338,Felin Fran Housing,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
526338,Felin Fran Housing,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
526338,Felin Fran Housing,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
526338,Felin Fran Housing,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
526338,Felin Fran Housing,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,61.16
526338,Felin Fran Housing,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,45.83
526338,Felin Fran Housing,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,45.46
526338,Felin Fran Housing,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,129.8
526338,Felin Fran Housing,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.9
526338,Felin Fran Housing,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
526338,Felin Fran Housing,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
526338,Felin Fran Housing,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-23T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.84
526338,Felin Fran Housing,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.88
526338,Felin Fran Housing,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
526338,Felin Fran Housing,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.15
526338,Felin Fran Housing,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.38
526338,Felin Fran Housing,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.31
526338,Felin Fran Housing,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
526338,Felin Fran Housing,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
526338,Felin Fran Housing,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
526338,Felin Fran Housing,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
526338,Felin Fran Housing,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
526338,Felin Fran Housing,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
526338,Felin Fran Housing,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
526338,Felin Fran Housing,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.67
526338,Felin Fran Housing,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.03
526338,Felin Fran Housing,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.72
526338,Felin Fran Housing,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
526338,Felin Fran Housing,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.8
526338,Felin Fran Housing,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.3
526338,Felin Fran Housing,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
526338,Felin Fran Housing,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.43
526338,Felin Fran Housing,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
526338,Felin Fran Housing,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
526338,Felin Fran Housing,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,36.34
526338,Felin Fran Housing,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.38
526338,Felin Fran Housing,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,35.44
526338,Felin Fran Housing,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,88.4
526338,Felin Fran Housing,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,152.3
526338,Felin Fran Housing,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.1
526338,Felin Fran Housing,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,147.7
526338,Felin Fran Housing,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,26.5
526338,Felin Fran Housing,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
526338,Felin Fran Housing,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
526338,Felin Fran Housing,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
526338,Felin Fran Housing,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
526338,Felin Fran Housing,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
526338,Felin Fran Housing,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
526338,Felin Fran Housing,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
526338,Felin Fran Housing,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
526338,Felin Fran Housing,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
526338,Felin Fran Housing,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,60.18
526338,Felin Fran Housing,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,44.82
526338,Felin Fran Housing,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,53.45
526338,Felin Fran Housing,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,129.1
526338,Felin Fran Housing,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.3
526338,Felin Fran Housing,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
526338,Felin Fran Housing,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
526338,Felin Fran Housing,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-23T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.03
526338,Felin Fran Housing,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.61
526338,Felin Fran Housing,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.31
526338,Felin Fran Housing,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.56
526338,Felin Fran Housing,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.81
526338,Felin Fran Housing,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.69
526338,Felin Fran Housing,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
526338,Felin Fran Housing,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
526338,Felin Fran Housing,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
526338,Felin Fran Housing,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
526338,Felin Fran Housing,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
526338,Felin Fran Housing,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
526338,Felin Fran Housing,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
526338,Felin Fran Housing,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.93
526338,Felin Fran Housing,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.69
526338,Felin Fran Housing,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.67
526338,Felin Fran Housing,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
526338,Felin Fran Housing,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.8
526338,Felin Fran Housing,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.3
526338,Felin Fran Housing,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
526338,Felin Fran Housing,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.07
526338,Felin Fran Housing,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
526338,Felin Fran Housing,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
526338,Felin Fran Housing,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,34.12
526338,Felin Fran Housing,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.03
526338,Felin Fran Housing,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,34.57
526338,Felin Fran Housing,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,77.1
526338,Felin Fran Housing,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.8
526338,Felin Fran Housing,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.4
526338,Felin Fran Housing,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,144.2
526338,Felin Fran Housing,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,26.6
