Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526338,Felin Fran Housing,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
526338,Felin Fran Housing,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
526338,Felin Fran Housing,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
526338,Felin Fran Housing,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
526338,Felin Fran Housing,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
526338,Felin Fran Housing,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
526338,Felin Fran Housing,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
526338,Felin Fran Housing,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
526338,Felin Fran Housing,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
526338,Felin Fran Housing,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,63.62
526338,Felin Fran Housing,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,46.56
526338,Felin Fran Housing,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,53.92
526338,Felin Fran Housing,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,131.4
526338,Felin Fran Housing,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.9
526338,Felin Fran Housing,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
526338,Felin Fran Housing,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
526338,Felin Fran Housing,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-23T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.17
526338,Felin Fran Housing,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.5
526338,Felin Fran Housing,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
526338,Felin Fran Housing,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.86
526338,Felin Fran Housing,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.69
526338,Felin Fran Housing,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.03
526338,Felin Fran Housing,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
526338,Felin Fran Housing,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
526338,Felin Fran Housing,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
526338,Felin Fran Housing,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
526338,Felin Fran Housing,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
526338,Felin Fran Housing,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
526338,Felin Fran Housing,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
526338,Felin Fran Housing,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.72
526338,Felin Fran Housing,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.85
526338,Felin Fran Housing,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.23
526338,Felin Fran Housing,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
526338,Felin Fran Housing,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.4
526338,Felin Fran Housing,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.3
526338,Felin Fran Housing,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
526338,Felin Fran Housing,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.76
526338,Felin Fran Housing,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
526338,Felin Fran Housing,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
526338,Felin Fran Housing,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,35.31
526338,Felin Fran Housing,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.17
526338,Felin Fran Housing,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,34.37
526338,Felin Fran Housing,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,73.7
526338,Felin Fran Housing,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,148.9
526338,Felin Fran Housing,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.7
526338,Felin Fran Housing,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,144.1
526338,Felin Fran Housing,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,26.6
526338,Felin Fran Housing,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
526338,Felin Fran Housing,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
526338,Felin Fran Housing,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
526338,Felin Fran Housing,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
526338,Felin Fran Housing,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
526338,Felin Fran Housing,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
526338,Felin Fran Housing,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
526338,Felin Fran Housing,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
526338,Felin Fran Housing,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
526338,Felin Fran Housing,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,62.91
526338,Felin Fran Housing,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,49.73
526338,Felin Fran Housing,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,53.62
526338,Felin Fran Housing,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,125.3
526338,Felin Fran Housing,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.9
526338,Felin Fran Housing,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
526338,Felin Fran Housing,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
526338,Felin Fran Housing,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-23T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.23
526338,Felin Fran Housing,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.6
526338,Felin Fran Housing,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.39
526338,Felin Fran Housing,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.18
526338,Felin Fran Housing,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.91
526338,Felin Fran Housing,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.84
526338,Felin Fran Housing,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
526338,Felin Fran Housing,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.9
526338,Felin Fran Housing,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.1
526338,Felin Fran Housing,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
526338,Felin Fran Housing,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
526338,Felin Fran Housing,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
526338,Felin Fran Housing,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
526338,Felin Fran Housing,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.7
526338,Felin Fran Housing,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.63
526338,Felin Fran Housing,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.25
526338,Felin Fran Housing,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
526338,Felin Fran Housing,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.2
526338,Felin Fran Housing,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.6
526338,Felin Fran Housing,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
526338,Felin Fran Housing,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.87
526338,Felin Fran Housing,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
526338,Felin Fran Housing,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
526338,Felin Fran Housing,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,39.03
526338,Felin Fran Housing,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,34.77
526338,Felin Fran Housing,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,36.9
526338,Felin Fran Housing,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,64.4
526338,Felin Fran Housing,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,164.2
526338,Felin Fran Housing,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,145.6
526338,Felin Fran Housing,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,154.4
526338,Felin Fran Housing,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,26.6
526338,Felin Fran Housing,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
526338,Felin Fran Housing,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
526338,Felin Fran Housing,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
526338,Felin Fran Housing,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
526338,Felin Fran Housing,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
526338,Felin Fran Housing,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
526338,Felin Fran Housing,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
526338,Felin Fran Housing,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
526338,Felin Fran Housing,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
526338,Felin Fran Housing,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,66.93
526338,Felin Fran Housing,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,64.33
526338,Felin Fran Housing,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,55.96
526338,Felin Fran Housing,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,116.2
526338,Felin Fran Housing,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.6
526338,Felin Fran Housing,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.1
526338,Felin Fran Housing,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
526338,Felin Fran Housing,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-23T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.77
526338,Felin Fran Housing,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.51
526338,Felin Fran Housing,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
526338,Felin Fran Housing,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.08
526338,Felin Fran Housing,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.29
526338,Felin Fran Housing,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.08
526338,Felin Fran Housing,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
526338,Felin Fran Housing,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.0
526338,Felin Fran Housing,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
526338,Felin Fran Housing,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.9
526338,Felin Fran Housing,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
526338,Felin Fran Housing,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
526338,Felin Fran Housing,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
526338,Felin Fran Housing,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.91
526338,Felin Fran Housing,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.99
526338,Felin Fran Housing,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.9
526338,Felin Fran Housing,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
526338,Felin Fran Housing,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.1
526338,Felin Fran Housing,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.9
526338,Felin Fran Housing,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.9
526338,Felin Fran Housing,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.79
526338,Felin Fran Housing,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
526338,Felin Fran Housing,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
526338,Felin Fran Housing,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,38.42
526338,Felin Fran Housing,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,29.23
526338,Felin Fran Housing,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,37.9
526338,Felin Fran Housing,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,79.3
526338,Felin Fran Housing,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,162.7
526338,Felin Fran Housing,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.0
526338,Felin Fran Housing,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,159.4
526338,Felin Fran Housing,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,26.6
526338,Felin Fran Housing,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
526338,Felin Fran Housing,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
526338,Felin Fran Housing,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
526338,Felin Fran Housing,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
526338,Felin Fran Housing,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
526338,Felin Fran Housing,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
526338,Felin Fran Housing,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
526338,Felin Fran Housing,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
526338,Felin Fran Housing,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
526338,Felin Fran Housing,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,70.43
526338,Felin Fran Housing,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,59.55
526338,Felin Fran Housing,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,61.87
526338,Felin Fran Housing,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,126.4
526338,Felin Fran Housing,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.7
526338,Felin Fran Housing,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
526338,Felin Fran Housing,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
526338,Felin Fran Housing,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
526338,Felin Fran Housing,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-23T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.46
526338,Felin Fran Housing,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.6
526338,Felin Fran Housing,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
526338,Felin Fran Housing,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.73
526338,Felin Fran Housing,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.71
526338,Felin Fran Housing,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.29
526338,Felin Fran Housing,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
526338,Felin Fran Housing,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.8
526338,Felin Fran Housing,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
526338,Felin Fran Housing,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.9
526338,Felin Fran Housing,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
526338,Felin Fran Housing,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
526338,Felin Fran Housing,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
526338,Felin Fran Housing,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.91
526338,Felin Fran Housing,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.45
526338,Felin Fran Housing,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.37
526338,Felin Fran Housing,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
526338,Felin Fran Housing,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.3
526338,Felin Fran Housing,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.0
526338,Felin Fran Housing,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
526338,Felin Fran Housing,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.74
526338,Felin Fran Housing,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
526338,Felin Fran Housing,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
526338,Felin Fran Housing,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,38.78
526338,Felin Fran Housing,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,29.82
526338,Felin Fran Housing,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,41.01
526338,Felin Fran Housing,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,83.3
526338,Felin Fran Housing,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,164.8
526338,Felin Fran Housing,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.7
526338,Felin Fran Housing,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,172.4
526338,Felin Fran Housing,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,26.5
526338,Felin Fran Housing,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
526338,Felin Fran Housing,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
526338,Felin Fran Housing,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
526338,Felin Fran Housing,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
526338,Felin Fran Housing,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
526338,Felin Fran Housing,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
526338,Felin Fran Housing,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
526338,Felin Fran Housing,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
526338,Felin Fran Housing,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
526338,Felin Fran Housing,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,73.45
526338,Felin Fran Housing,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,56.02
526338,Felin Fran Housing,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,63.66
526338,Felin Fran Housing,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,140.7
526338,Felin Fran Housing,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,312.0
526338,Felin Fran Housing,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.8
526338,Felin Fran Housing,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.4
526338,Felin Fran Housing,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
526338,Felin Fran Housing,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-23T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.76
526338,Felin Fran Housing,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.91
526338,Felin Fran Housing,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
526338,Felin Fran Housing,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.98
526338,Felin Fran Housing,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.84
526338,Felin Fran Housing,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.29
526338,Felin Fran Housing,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
526338,Felin Fran Housing,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.6
526338,Felin Fran Housing,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
526338,Felin Fran Housing,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.8
526338,Felin Fran Housing,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
526338,Felin Fran Housing,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
526338,Felin Fran Housing,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
526338,Felin Fran Housing,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.56
526338,Felin Fran Housing,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.26
526338,Felin Fran Housing,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.01
526338,Felin Fran Housing,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
526338,Felin Fran Housing,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.8
526338,Felin Fran Housing,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.2
526338,Felin Fran Housing,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
526338,Felin Fran Housing,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.58
526338,Felin Fran Housing,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
526338,Felin Fran Housing,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
526338,Felin Fran Housing,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,37.24
526338,Felin Fran Housing,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,28.73
526338,Felin Fran Housing,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,35.62
526338,Felin Fran Housing,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,79.3
526338,Felin Fran Housing,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,158.4
526338,Felin Fran Housing,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.2
526338,Felin Fran Housing,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.8
526338,Felin Fran Housing,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,26.5
526338,Felin Fran Housing,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
526338,Felin Fran Housing,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
526338,Felin Fran Housing,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
526338,Felin Fran Housing,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
526338,Felin Fran Housing,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
526338,Felin Fran Housing,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
526338,Felin Fran Housing,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
526338,Felin Fran Housing,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
526338,Felin Fran Housing,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
526338,Felin Fran Housing,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,68.8
526338,Felin Fran Housing,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,53.86
526338,Felin Fran Housing,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,63.91
526338,Felin Fran Housing,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,142.6
526338,Felin Fran Housing,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.0
526338,Felin Fran Housing,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
526338,Felin Fran Housing,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
526338,Felin Fran Housing,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
526338,Felin Fran Housing,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
526338,Felin Fran Housing,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-23T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.83
526338,Felin Fran Housing,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.51
526338,Felin Fran Housing,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
526338,Felin Fran Housing,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.22
526338,Felin Fran Housing,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.65
526338,Felin Fran Housing,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.03
526338,Felin Fran Housing,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,62.2
526338,Felin Fran Housing,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.2
526338,Felin Fran Housing,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
526338,Felin Fran Housing,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.0
526338,Felin Fran Housing,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
526338,Felin Fran Housing,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
526338,Felin Fran Housing,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
526338,Felin Fran Housing,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.96
526338,Felin Fran Housing,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.57
526338,Felin Fran Housing,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.05
526338,Felin Fran Housing,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
526338,Felin Fran Housing,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.5
526338,Felin Fran Housing,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.9
526338,Felin Fran Housing,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
526338,Felin Fran Housing,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.63
526338,Felin Fran Housing,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
526338,Felin Fran Housing,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
526338,Felin Fran Housing,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,34.42
526338,Felin Fran Housing,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.49
526338,Felin Fran Housing,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,40.07
526338,Felin Fran Housing,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,84.4
526338,Felin Fran Housing,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.8
526338,Felin Fran Housing,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.6
526338,Felin Fran Housing,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,167.1
526338,Felin Fran Housing,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,26.4
526338,Felin Fran Housing,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
526338,Felin Fran Housing,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
526338,Felin Fran Housing,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
526338,Felin Fran Housing,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
526338,Felin Fran Housing,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
526338,Felin Fran Housing,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
526338,Felin Fran Housing,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
526338,Felin Fran Housing,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
526338,Felin Fran Housing,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
526338,Felin Fran Housing,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,73.63
526338,Felin Fran Housing,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,52.76
526338,Felin Fran Housing,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,67.15
526338,Felin Fran Housing,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,155.6
526338,Felin Fran Housing,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,310.3
526338,Felin Fran Housing,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
526338,Felin Fran Housing,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.8
526338,Felin Fran Housing,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
526338,Felin Fran Housing,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-23T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
526338,Felin Fran Housing,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.9
526338,Felin Fran Housing,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
526338,Felin Fran Housing,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.92
526338,Felin Fran Housing,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.46
526338,Felin Fran Housing,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.02
526338,Felin Fran Housing,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.4
526338,Felin Fran Housing,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.6
526338,Felin Fran Housing,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
526338,Felin Fran Housing,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.6
526338,Felin Fran Housing,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
526338,Felin Fran Housing,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
526338,Felin Fran Housing,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
526338,Felin Fran Housing,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.99
526338,Felin Fran Housing,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.49
526338,Felin Fran Housing,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.93
526338,Felin Fran Housing,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
526338,Felin Fran Housing,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.7
526338,Felin Fran Housing,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
526338,Felin Fran Housing,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.5
526338,Felin Fran Housing,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.54
526338,Felin Fran Housing,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.77
526338,Felin Fran Housing,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
526338,Felin Fran Housing,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,38.06
526338,Felin Fran Housing,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.08
526338,Felin Fran Housing,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,37.5
526338,Felin Fran Housing,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,95.2
526338,Felin Fran Housing,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,159.6
526338,Felin Fran Housing,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.6
526338,Felin Fran Housing,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,156.7
526338,Felin Fran Housing,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,26.4
526338,Felin Fran Housing,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
526338,Felin Fran Housing,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
526338,Felin Fran Housing,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
526338,Felin Fran Housing,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
526338,Felin Fran Housing,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
526338,Felin Fran Housing,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
526338,Felin Fran Housing,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
526338,Felin Fran Housing,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
526338,Felin Fran Housing,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
526338,Felin Fran Housing,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,75.0
526338,Felin Fran Housing,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.09
526338,Felin Fran Housing,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,65.46
526338,Felin Fran Housing,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,173.4
526338,Felin Fran Housing,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,314.0
526338,Felin Fran Housing,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
526338,Felin Fran Housing,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
526338,Felin Fran Housing,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
526338,Felin Fran Housing,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-23T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.0
526338,Felin Fran Housing,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.53
526338,Felin Fran Housing,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.03
526338,Felin Fran Housing,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
526338,Felin Fran Housing,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.67
526338,Felin Fran Housing,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.15
526338,Felin Fran Housing,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.17
526338,Felin Fran Housing,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
526338,Felin Fran Housing,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.7
526338,Felin Fran Housing,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
526338,Felin Fran Housing,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.5
526338,Felin Fran Housing,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
526338,Felin Fran Housing,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
526338,Felin Fran Housing,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
526338,Felin Fran Housing,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.71
526338,Felin Fran Housing,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.71
526338,Felin Fran Housing,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.6
526338,Felin Fran Housing,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
526338,Felin Fran Housing,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.1
526338,Felin Fran Housing,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
526338,Felin Fran Housing,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.6
526338,Felin Fran Housing,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.18
526338,Felin Fran Housing,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
526338,Felin Fran Housing,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.84
526338,Felin Fran Housing,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,41.11
526338,Felin Fran Housing,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.95
526338,Felin Fran Housing,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,37.03
526338,Felin Fran Housing,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,98.4
526338,Felin Fran Housing,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,172.3
526338,Felin Fran Housing,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.6
526338,Felin Fran Housing,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,154.9
526338,Felin Fran Housing,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,26.3
526338,Felin Fran Housing,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
526338,Felin Fran Housing,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
526338,Felin Fran Housing,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
526338,Felin Fran Housing,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
526338,Felin Fran Housing,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
526338,Felin Fran Housing,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
526338,Felin Fran Housing,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
526338,Felin Fran Housing,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
526338,Felin Fran Housing,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
526338,Felin Fran Housing,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,77.51
526338,Felin Fran Housing,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.85
526338,Felin Fran Housing,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,70.8
526338,Felin Fran Housing,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,184.9
526338,Felin Fran Housing,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,325.4
526338,Felin Fran Housing,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
526338,Felin Fran Housing,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.3
526338,Felin Fran Housing,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
526338,Felin Fran Housing,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-23T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.54
526338,Felin Fran Housing,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.73
526338,Felin Fran Housing,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
526338,Felin Fran Housing,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.53
526338,Felin Fran Housing,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.54
526338,Felin Fran Housing,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.16
526338,Felin Fran Housing,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.1
526338,Felin Fran Housing,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.3
526338,Felin Fran Housing,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.4
526338,Felin Fran Housing,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.9
526338,Felin Fran Housing,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
526338,Felin Fran Housing,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
526338,Felin Fran Housing,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
526338,Felin Fran Housing,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.67
526338,Felin Fran Housing,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.88
526338,Felin Fran Housing,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.17
526338,Felin Fran Housing,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
526338,Felin Fran Housing,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.0
526338,Felin Fran Housing,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.1
526338,Felin Fran Housing,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
526338,Felin Fran Housing,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
526338,Felin Fran Housing,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
526338,Felin Fran Housing,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.68
526338,Felin Fran Housing,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,40.32
526338,Felin Fran Housing,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.24
526338,Felin Fran Housing,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,36.48
526338,Felin Fran Housing,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,100.7
526338,Felin Fran Housing,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,168.6
526338,Felin Fran Housing,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.4
526338,Felin Fran Housing,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,152.1
526338,Felin Fran Housing,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,26.2
526338,Felin Fran Housing,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
526338,Felin Fran Housing,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
526338,Felin Fran Housing,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
526338,Felin Fran Housing,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
526338,Felin Fran Housing,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
526338,Felin Fran Housing,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
526338,Felin Fran Housing,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
