Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526338,Felin Fran Housing,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
526338,Felin Fran Housing,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
526338,Felin Fran Housing,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,76.55
526338,Felin Fran Housing,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.71
526338,Felin Fran Housing,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,70.79
526338,Felin Fran Housing,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,179.0
526338,Felin Fran Housing,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,321.1
526338,Felin Fran Housing,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
526338,Felin Fran Housing,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.6
526338,Felin Fran Housing,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
526338,Felin Fran Housing,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
526338,Felin Fran Housing,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-23T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.0
526338,Felin Fran Housing,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
526338,Felin Fran Housing,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.54
526338,Felin Fran Housing,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
526338,Felin Fran Housing,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.33
526338,Felin Fran Housing,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.83
526338,Felin Fran Housing,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.88
526338,Felin Fran Housing,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
526338,Felin Fran Housing,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.3
526338,Felin Fran Housing,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.1
526338,Felin Fran Housing,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.9
526338,Felin Fran Housing,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
526338,Felin Fran Housing,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
526338,Felin Fran Housing,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
526338,Felin Fran Housing,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.01
526338,Felin Fran Housing,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.23
526338,Felin Fran Housing,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.42
526338,Felin Fran Housing,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
526338,Felin Fran Housing,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.0
526338,Felin Fran Housing,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.0
526338,Felin Fran Housing,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
526338,Felin Fran Housing,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.84
526338,Felin Fran Housing,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
526338,Felin Fran Housing,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.04
526338,Felin Fran Housing,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,38.36
526338,Felin Fran Housing,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,29.51
526338,Felin Fran Housing,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,41.91
526338,Felin Fran Housing,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,88.7
526338,Felin Fran Housing,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,161.3
526338,Felin Fran Housing,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.3
526338,Felin Fran Housing,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,174.5
526338,Felin Fran Housing,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,26.1
526338,Felin Fran Housing,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
526338,Felin Fran Housing,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
526338,Felin Fran Housing,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
526338,Felin Fran Housing,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
526338,Felin Fran Housing,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
526338,Felin Fran Housing,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
526338,Felin Fran Housing,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
526338,Felin Fran Housing,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
526338,Felin Fran Housing,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
526338,Felin Fran Housing,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,80.73
526338,Felin Fran Housing,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,65.61
526338,Felin Fran Housing,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,75.17
526338,Felin Fran Housing,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,142.7
526338,Felin Fran Housing,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,339.4
526338,Felin Fran Housing,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.2
526338,Felin Fran Housing,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,313.6
526338,Felin Fran Housing,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
526338,Felin Fran Housing,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
526338,Felin Fran Housing,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
526338,Felin Fran Housing,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
526338,Felin Fran Housing,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-23T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
526338,Felin Fran Housing,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
526338,Felin Fran Housing,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
526338,Felin Fran Housing,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,30.52
526338,Felin Fran Housing,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.5
526338,Felin Fran Housing,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.14
526338,Felin Fran Housing,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,77.0
526338,Felin Fran Housing,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,126.9
526338,Felin Fran Housing,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.6
526338,Felin Fran Housing,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.2
526338,Felin Fran Housing,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
526338,Felin Fran Housing,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
526338,Felin Fran Housing,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
526338,Felin Fran Housing,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.14
526338,Felin Fran Housing,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.07
526338,Felin Fran Housing,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.36
526338,Felin Fran Housing,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
526338,Felin Fran Housing,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.1
526338,Felin Fran Housing,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.9
526338,Felin Fran Housing,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.7
526338,Felin Fran Housing,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.82
526338,Felin Fran Housing,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
526338,Felin Fran Housing,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.13
526338,Felin Fran Housing,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,41.54
526338,Felin Fran Housing,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,31.6
526338,Felin Fran Housing,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,42.74
526338,Felin Fran Housing,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,88.9
526338,Felin Fran Housing,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,173.9
526338,Felin Fran Housing,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.1
526338,Felin Fran Housing,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,177.8
526338,Felin Fran Housing,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,26.0
526338,Felin Fran Housing,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
526338,Felin Fran Housing,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
526338,Felin Fran Housing,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
526338,Felin Fran Housing,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
526338,Felin Fran Housing,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
526338,Felin Fran Housing,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
526338,Felin Fran Housing,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
526338,Felin Fran Housing,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
526338,Felin Fran Housing,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
526338,Felin Fran Housing,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,94.25
526338,Felin Fran Housing,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,62.23
526338,Felin Fran Housing,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,71.22
526338,Felin Fran Housing,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,186.7
526338,Felin Fran Housing,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,392.8
526338,Felin Fran Housing,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.8
526338,Felin Fran Housing,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.4
526338,Felin Fran Housing,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
526338,Felin Fran Housing,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
526338,Felin Fran Housing,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
526338,Felin Fran Housing,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-23T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
526338,Felin Fran Housing,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
526338,Felin Fran Housing,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,29.48
526338,Felin Fran Housing,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.55
526338,Felin Fran Housing,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.75
526338,Felin Fran Housing,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,75.9
526338,Felin Fran Housing,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,123.5
526338,Felin Fran Housing,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.6
526338,Felin Fran Housing,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.5
526338,Felin Fran Housing,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
526338,Felin Fran Housing,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
526338,Felin Fran Housing,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
526338,Felin Fran Housing,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.22
526338,Felin Fran Housing,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.61
526338,Felin Fran Housing,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.55
526338,Felin Fran Housing,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
526338,Felin Fran Housing,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.6
526338,Felin Fran Housing,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.7
526338,Felin Fran Housing,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
526338,Felin Fran Housing,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
526338,Felin Fran Housing,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
526338,Felin Fran Housing,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.72
526338,Felin Fran Housing,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,44.68
526338,Felin Fran Housing,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,32.08
526338,Felin Fran Housing,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,49.52
526338,Felin Fran Housing,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,107.1
526338,Felin Fran Housing,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,187.9
526338,Felin Fran Housing,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.2
526338,Felin Fran Housing,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,207.5
526338,Felin Fran Housing,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,25.8
526338,Felin Fran Housing,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
526338,Felin Fran Housing,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
526338,Felin Fran Housing,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
526338,Felin Fran Housing,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
526338,Felin Fran Housing,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
526338,Felin Fran Housing,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
526338,Felin Fran Housing,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
526338,Felin Fran Housing,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
526338,Felin Fran Housing,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
526338,Felin Fran Housing,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,93.43
526338,Felin Fran Housing,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,62.31
526338,Felin Fran Housing,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,79.81
526338,Felin Fran Housing,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,190.3
526338,Felin Fran Housing,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,392.1
526338,Felin Fran Housing,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.7
526338,Felin Fran Housing,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,333.9
526338,Felin Fran Housing,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
526338,Felin Fran Housing,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
526338,Felin Fran Housing,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
526338,Felin Fran Housing,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.63
526338,Felin Fran Housing,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.81
526338,Felin Fran Housing,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
526338,Felin Fran Housing,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,23.34
526338,Felin Fran Housing,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.75
526338,Felin Fran Housing,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,23.7
526338,Felin Fran Housing,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,77.3
526338,Felin Fran Housing,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.4
526338,Felin Fran Housing,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.2
526338,Felin Fran Housing,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.6
526338,Felin Fran Housing,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
526338,Felin Fran Housing,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
526338,Felin Fran Housing,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
526338,Felin Fran Housing,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.03
526338,Felin Fran Housing,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.45
526338,Felin Fran Housing,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.48
526338,Felin Fran Housing,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
526338,Felin Fran Housing,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.2
526338,Felin Fran Housing,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.4
526338,Felin Fran Housing,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
526338,Felin Fran Housing,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.91
526338,Felin Fran Housing,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.95
526338,Felin Fran Housing,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.39
526338,Felin Fran Housing,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,41.89
526338,Felin Fran Housing,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,29.09
526338,Felin Fran Housing,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,47.0
526338,Felin Fran Housing,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,107.2
526338,Felin Fran Housing,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,176.5
526338,Felin Fran Housing,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.1
526338,Felin Fran Housing,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,196.6
526338,Felin Fran Housing,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,25.7
526338,Felin Fran Housing,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
526338,Felin Fran Housing,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
526338,Felin Fran Housing,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
526338,Felin Fran Housing,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
526338,Felin Fran Housing,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
526338,Felin Fran Housing,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
526338,Felin Fran Housing,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
526338,Felin Fran Housing,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
526338,Felin Fran Housing,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
526338,Felin Fran Housing,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,85.3
526338,Felin Fran Housing,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,57.35
526338,Felin Fran Housing,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,83.2
526338,Felin Fran Housing,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,197.0
526338,Felin Fran Housing,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,360.4
526338,Felin Fran Housing,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
526338,Felin Fran Housing,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,347.8
526338,Felin Fran Housing,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
526338,Felin Fran Housing,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
526338,Felin Fran Housing,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.81
526338,Felin Fran Housing,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.53
526338,Felin Fran Housing,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
526338,Felin Fran Housing,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.77
526338,Felin Fran Housing,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.17
526338,Felin Fran Housing,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.99
526338,Felin Fran Housing,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.7
526338,Felin Fran Housing,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.1
526338,Felin Fran Housing,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.5
526338,Felin Fran Housing,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.5
526338,Felin Fran Housing,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
526338,Felin Fran Housing,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
526338,Felin Fran Housing,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
526338,Felin Fran Housing,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.34
526338,Felin Fran Housing,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.07
526338,Felin Fran Housing,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.13
526338,Felin Fran Housing,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
526338,Felin Fran Housing,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.5
526338,Felin Fran Housing,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.9
526338,Felin Fran Housing,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.3
526338,Felin Fran Housing,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.42
526338,Felin Fran Housing,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
526338,Felin Fran Housing,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.06
526338,Felin Fran Housing,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,45.08
526338,Felin Fran Housing,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.91
526338,Felin Fran Housing,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,41.44
526338,Felin Fran Housing,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,116.0
526338,Felin Fran Housing,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,190.2
526338,Felin Fran Housing,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.2
526338,Felin Fran Housing,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,174.0
526338,Felin Fran Housing,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,25.6
526338,Felin Fran Housing,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
526338,Felin Fran Housing,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
526338,Felin Fran Housing,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
526338,Felin Fran Housing,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
526338,Felin Fran Housing,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
526338,Felin Fran Housing,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
526338,Felin Fran Housing,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
526338,Felin Fran Housing,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
526338,Felin Fran Housing,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
526338,Felin Fran Housing,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,84.22
526338,Felin Fran Housing,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,51.21
526338,Felin Fran Housing,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,76.57
526338,Felin Fran Housing,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,200.1
526338,Felin Fran Housing,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,356.2
526338,Felin Fran Housing,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
526338,Felin Fran Housing,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,320.9
526338,Felin Fran Housing,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
526338,Felin Fran Housing,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
526338,Felin Fran Housing,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-23T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.57
526338,Felin Fran Housing,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.46
526338,Felin Fran Housing,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
526338,Felin Fran Housing,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.77
526338,Felin Fran Housing,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.82
526338,Felin Fran Housing,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.81
526338,Felin Fran Housing,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
526338,Felin Fran Housing,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.3
526338,Felin Fran Housing,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.4
526338,Felin Fran Housing,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.7
526338,Felin Fran Housing,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
526338,Felin Fran Housing,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
526338,Felin Fran Housing,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
526338,Felin Fran Housing,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.63
526338,Felin Fran Housing,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.62
526338,Felin Fran Housing,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.87
526338,Felin Fran Housing,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
526338,Felin Fran Housing,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.1
526338,Felin Fran Housing,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
526338,Felin Fran Housing,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
526338,Felin Fran Housing,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.6
526338,Felin Fran Housing,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
526338,Felin Fran Housing,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.83
526338,Felin Fran Housing,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,43.35
526338,Felin Fran Housing,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,26.51
526338,Felin Fran Housing,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,36.16
526338,Felin Fran Housing,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,99.7
526338,Felin Fran Housing,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,183.2
526338,Felin Fran Housing,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.0
526338,Felin Fran Housing,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,152.1
526338,Felin Fran Housing,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,25.5
526338,Felin Fran Housing,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
526338,Felin Fran Housing,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
526338,Felin Fran Housing,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
526338,Felin Fran Housing,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
526338,Felin Fran Housing,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
526338,Felin Fran Housing,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
526338,Felin Fran Housing,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
526338,Felin Fran Housing,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
526338,Felin Fran Housing,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
526338,Felin Fran Housing,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,81.79
526338,Felin Fran Housing,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
526338,Felin Fran Housing,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,68.84
526338,Felin Fran Housing,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,177.2
526338,Felin Fran Housing,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,346.4
526338,Felin Fran Housing,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
526338,Felin Fran Housing,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.4
526338,Felin Fran Housing,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
526338,Felin Fran Housing,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
526338,Felin Fran Housing,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-23T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.1
526338,Felin Fran Housing,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.53
526338,Felin Fran Housing,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
526338,Felin Fran Housing,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.86
526338,Felin Fran Housing,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.05
526338,Felin Fran Housing,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.97
526338,Felin Fran Housing,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.5
526338,Felin Fran Housing,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.9
526338,Felin Fran Housing,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.0
526338,Felin Fran Housing,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.3
526338,Felin Fran Housing,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
526338,Felin Fran Housing,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.96
526338,Felin Fran Housing,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
526338,Felin Fran Housing,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.85
526338,Felin Fran Housing,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.46
526338,Felin Fran Housing,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.47
526338,Felin Fran Housing,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
526338,Felin Fran Housing,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
526338,Felin Fran Housing,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.6
526338,Felin Fran Housing,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
526338,Felin Fran Housing,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.05
526338,Felin Fran Housing,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
526338,Felin Fran Housing,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.62
526338,Felin Fran Housing,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,38.25
526338,Felin Fran Housing,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,31.17
526338,Felin Fran Housing,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,36.27
526338,Felin Fran Housing,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,79.1
526338,Felin Fran Housing,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,163.2
526338,Felin Fran Housing,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.3
526338,Felin Fran Housing,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,152.6
526338,Felin Fran Housing,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,25.3
526338,Felin Fran Housing,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
526338,Felin Fran Housing,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
526338,Felin Fran Housing,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
526338,Felin Fran Housing,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
526338,Felin Fran Housing,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
526338,Felin Fran Housing,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
526338,Felin Fran Housing,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
526338,Felin Fran Housing,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
526338,Felin Fran Housing,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
526338,Felin Fran Housing,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,75.0
526338,Felin Fran Housing,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,57.74
526338,Felin Fran Housing,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,66.71
526338,Felin Fran Housing,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,151.5
526338,Felin Fran Housing,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,319.6
526338,Felin Fran Housing,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
526338,Felin Fran Housing,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
526338,Felin Fran Housing,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
526338,Felin Fran Housing,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-23T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.19
526338,Felin Fran Housing,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.87
526338,Felin Fran Housing,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
526338,Felin Fran Housing,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.57
526338,Felin Fran Housing,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.77
526338,Felin Fran Housing,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.11
526338,Felin Fran Housing,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
526338,Felin Fran Housing,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.7
526338,Felin Fran Housing,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
526338,Felin Fran Housing,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.8
526338,Felin Fran Housing,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
526338,Felin Fran Housing,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
526338,Felin Fran Housing,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
526338,Felin Fran Housing,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.04
526338,Felin Fran Housing,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.89
526338,Felin Fran Housing,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.21
526338,Felin Fran Housing,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
526338,Felin Fran Housing,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.2
526338,Felin Fran Housing,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.5
526338,Felin Fran Housing,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.3
526338,Felin Fran Housing,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.56
526338,Felin Fran Housing,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
526338,Felin Fran Housing,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.83
526338,Felin Fran Housing,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,39.68
526338,Felin Fran Housing,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,38.72
526338,Felin Fran Housing,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,36.24
526338,Felin Fran Housing,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,68.5
526338,Felin Fran Housing,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,169.1
526338,Felin Fran Housing,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,163.4
526338,Felin Fran Housing,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,153.4
526338,Felin Fran Housing,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,25.2
526338,Felin Fran Housing,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
526338,Felin Fran Housing,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
526338,Felin Fran Housing,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
526338,Felin Fran Housing,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
526338,Felin Fran Housing,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
526338,Felin Fran Housing,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
526338,Felin Fran Housing,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
526338,Felin Fran Housing,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
526338,Felin Fran Housing,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
526338,Felin Fran Housing,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,74.32
526338,Felin Fran Housing,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,62.42
526338,Felin Fran Housing,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,67.56
526338,Felin Fran Housing,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,142.5
526338,Felin Fran Housing,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,317.4
526338,Felin Fran Housing,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.8
526338,Felin Fran Housing,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.6
526338,Felin Fran Housing,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
526338,Felin Fran Housing,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
526338,Felin Fran Housing,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-23T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.73
526338,Felin Fran Housing,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.03
526338,Felin Fran Housing,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
526338,Felin Fran Housing,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.63
526338,Felin Fran Housing,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.37
526338,Felin Fran Housing,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.57
526338,Felin Fran Housing,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.2
526338,Felin Fran Housing,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.2
526338,Felin Fran Housing,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.4
526338,Felin Fran Housing,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.8
526338,Felin Fran Housing,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
526338,Felin Fran Housing,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
526338,Felin Fran Housing,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
526338,Felin Fran Housing,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.43
526338,Felin Fran Housing,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.78
526338,Felin Fran Housing,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.76
526338,Felin Fran Housing,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
526338,Felin Fran Housing,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.5
526338,Felin Fran Housing,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.7
526338,Felin Fran Housing,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
526338,Felin Fran Housing,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.92
526338,Felin Fran Housing,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
526338,Felin Fran Housing,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.47
526338,Felin Fran Housing,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,44.17
526338,Felin Fran Housing,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,39.92
526338,Felin Fran Housing,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,40.26
526338,Felin Fran Housing,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,76.4
526338,Felin Fran Housing,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,187.5
526338,Felin Fran Housing,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,169.6
526338,Felin Fran Housing,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,169.8
526338,Felin Fran Housing,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,25.1
526338,Felin Fran Housing,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
526338,Felin Fran Housing,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
526338,Felin Fran Housing,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
526338,Felin Fran Housing,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
526338,Felin Fran Housing,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
526338,Felin Fran Housing,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
526338,Felin Fran Housing,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
526338,Felin Fran Housing,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
526338,Felin Fran Housing,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
526338,Felin Fran Housing,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,81.26
526338,Felin Fran Housing,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,68.11
526338,Felin Fran Housing,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,67.58
526338,Felin Fran Housing,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,150.1
526338,Felin Fran Housing,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,345.3
