Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526338,Felin Fran Housing,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.5
526338,Felin Fran Housing,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.0
526338,Felin Fran Housing,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
526338,Felin Fran Housing,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
526338,Felin Fran Housing,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
526338,Felin Fran Housing,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-23T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.0
526338,Felin Fran Housing,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
526338,Felin Fran Housing,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.77
526338,Felin Fran Housing,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
526338,Felin Fran Housing,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.41
526338,Felin Fran Housing,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.65
526338,Felin Fran Housing,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.13
526338,Felin Fran Housing,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
526338,Felin Fran Housing,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.4
526338,Felin Fran Housing,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.0
526338,Felin Fran Housing,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.0
526338,Felin Fran Housing,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
526338,Felin Fran Housing,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
526338,Felin Fran Housing,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
526338,Felin Fran Housing,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.89
526338,Felin Fran Housing,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.02
526338,Felin Fran Housing,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.98
526338,Felin Fran Housing,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
526338,Felin Fran Housing,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.7
526338,Felin Fran Housing,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.3
526338,Felin Fran Housing,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
526338,Felin Fran Housing,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
526338,Felin Fran Housing,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
526338,Felin Fran Housing,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.78
526338,Felin Fran Housing,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,47.29
526338,Felin Fran Housing,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,39.69
526338,Felin Fran Housing,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,34.57
526338,Felin Fran Housing,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,86.6
526338,Felin Fran Housing,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,201.9
526338,Felin Fran Housing,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,168.3
526338,Felin Fran Housing,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,146.3
526338,Felin Fran Housing,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,24.9
526338,Felin Fran Housing,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
526338,Felin Fran Housing,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
526338,Felin Fran Housing,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
526338,Felin Fran Housing,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
526338,Felin Fran Housing,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
526338,Felin Fran Housing,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
526338,Felin Fran Housing,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
526338,Felin Fran Housing,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
526338,Felin Fran Housing,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
526338,Felin Fran Housing,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,87.62
526338,Felin Fran Housing,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,67.4
526338,Felin Fran Housing,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,63.67
526338,Felin Fran Housing,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,164.7
526338,Felin Fran Housing,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,373.3
526338,Felin Fran Housing,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.7
526338,Felin Fran Housing,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
526338,Felin Fran Housing,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
526338,Felin Fran Housing,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
526338,Felin Fran Housing,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
526338,Felin Fran Housing,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-23T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
526338,Felin Fran Housing,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.06
526338,Felin Fran Housing,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
526338,Felin Fran Housing,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.54
526338,Felin Fran Housing,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.27
526338,Felin Fran Housing,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.36
526338,Felin Fran Housing,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,56.8
526338,Felin Fran Housing,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.2
526338,Felin Fran Housing,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.0
526338,Felin Fran Housing,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.8
526338,Felin Fran Housing,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
526338,Felin Fran Housing,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
526338,Felin Fran Housing,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
526338,Felin Fran Housing,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.14
526338,Felin Fran Housing,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.39
526338,Felin Fran Housing,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.53
526338,Felin Fran Housing,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
526338,Felin Fran Housing,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.5
526338,Felin Fran Housing,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.8
526338,Felin Fran Housing,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
526338,Felin Fran Housing,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.42
526338,Felin Fran Housing,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
526338,Felin Fran Housing,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.69
526338,Felin Fran Housing,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,43.04
526338,Felin Fran Housing,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,38.91
526338,Felin Fran Housing,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,35.94
526338,Felin Fran Housing,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,72.3
526338,Felin Fran Housing,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,182.8
526338,Felin Fran Housing,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,164.4
526338,Felin Fran Housing,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,152.5
526338,Felin Fran Housing,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,24.7
526338,Felin Fran Housing,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
526338,Felin Fran Housing,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
526338,Felin Fran Housing,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
526338,Felin Fran Housing,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
526338,Felin Fran Housing,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
526338,Felin Fran Housing,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
526338,Felin Fran Housing,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
526338,Felin Fran Housing,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
526338,Felin Fran Housing,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
526338,Felin Fran Housing,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,83.77
526338,Felin Fran Housing,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,68.61
526338,Felin Fran Housing,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,63.79
526338,Felin Fran Housing,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,147.0
526338,Felin Fran Housing,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,356.0
526338,Felin Fran Housing,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,290.9
526338,Felin Fran Housing,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
526338,Felin Fran Housing,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
526338,Felin Fran Housing,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
526338,Felin Fran Housing,2024-01-23T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
526338,Felin Fran Housing,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.86
526338,Felin Fran Housing,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
526338,Felin Fran Housing,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.38
526338,Felin Fran Housing,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.23
526338,Felin Fran Housing,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.67
526338,Felin Fran Housing,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.4
526338,Felin Fran Housing,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.3
526338,Felin Fran Housing,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.5
526338,Felin Fran Housing,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.6
526338,Felin Fran Housing,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
526338,Felin Fran Housing,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
526338,Felin Fran Housing,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
526338,Felin Fran Housing,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.09
526338,Felin Fran Housing,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.5
526338,Felin Fran Housing,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.28
526338,Felin Fran Housing,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
526338,Felin Fran Housing,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.4
526338,Felin Fran Housing,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.8
526338,Felin Fran Housing,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.4
526338,Felin Fran Housing,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.63
526338,Felin Fran Housing,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
526338,Felin Fran Housing,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
526338,Felin Fran Housing,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,43.35
526338,Felin Fran Housing,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,44.02
526338,Felin Fran Housing,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,34.86
526338,Felin Fran Housing,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,70.8
526338,Felin Fran Housing,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,184.1
526338,Felin Fran Housing,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,186.1
526338,Felin Fran Housing,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,148.3
526338,Felin Fran Housing,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,24.5
526338,Felin Fran Housing,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
526338,Felin Fran Housing,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
526338,Felin Fran Housing,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
526338,Felin Fran Housing,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
526338,Felin Fran Housing,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
526338,Felin Fran Housing,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
526338,Felin Fran Housing,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
526338,Felin Fran Housing,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
526338,Felin Fran Housing,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
526338,Felin Fran Housing,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,81.85
526338,Felin Fran Housing,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,80.78
526338,Felin Fran Housing,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,63.77
526338,Felin Fran Housing,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,133.3
526338,Felin Fran Housing,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,347.3
526338,Felin Fran Housing,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,341.6
526338,Felin Fran Housing,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
526338,Felin Fran Housing,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
526338,Felin Fran Housing,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-23T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
526338,Felin Fran Housing,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.54
526338,Felin Fran Housing,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
526338,Felin Fran Housing,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.95
526338,Felin Fran Housing,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.66
526338,Felin Fran Housing,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.36
526338,Felin Fran Housing,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.3
526338,Felin Fran Housing,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.9
526338,Felin Fran Housing,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
526338,Felin Fran Housing,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.7
526338,Felin Fran Housing,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
526338,Felin Fran Housing,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
526338,Felin Fran Housing,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
526338,Felin Fran Housing,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.61
526338,Felin Fran Housing,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.75
526338,Felin Fran Housing,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.76
526338,Felin Fran Housing,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,63.1
526338,Felin Fran Housing,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.1
526338,Felin Fran Housing,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.2
526338,Felin Fran Housing,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.8
526338,Felin Fran Housing,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.55
526338,Felin Fran Housing,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.23
526338,Felin Fran Housing,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.83
526338,Felin Fran Housing,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,41.56
526338,Felin Fran Housing,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,38.98
526338,Felin Fran Housing,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,46.46
526338,Felin Fran Housing,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,72.8
526338,Felin Fran Housing,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,176.3
526338,Felin Fran Housing,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,166.0
526338,Felin Fran Housing,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,196.0
526338,Felin Fran Housing,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,24.3
526338,Felin Fran Housing,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
526338,Felin Fran Housing,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
526338,Felin Fran Housing,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
526338,Felin Fran Housing,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
526338,Felin Fran Housing,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
526338,Felin Fran Housing,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
526338,Felin Fran Housing,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
526338,Felin Fran Housing,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
526338,Felin Fran Housing,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
526338,Felin Fran Housing,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,74.13
526338,Felin Fran Housing,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,78.43
526338,Felin Fran Housing,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,77.56
526338,Felin Fran Housing,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,112.9
526338,Felin Fran Housing,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,314.8
526338,Felin Fran Housing,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,333.0
526338,Felin Fran Housing,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,327.1
526338,Felin Fran Housing,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
526338,Felin Fran Housing,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
526338,Felin Fran Housing,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-23T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
526338,Felin Fran Housing,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.59
526338,Felin Fran Housing,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
526338,Felin Fran Housing,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.64
526338,Felin Fran Housing,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.49
526338,Felin Fran Housing,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.07
526338,Felin Fran Housing,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.9
526338,Felin Fran Housing,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.0
526338,Felin Fran Housing,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.4
526338,Felin Fran Housing,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.0
526338,Felin Fran Housing,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
526338,Felin Fran Housing,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
526338,Felin Fran Housing,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
526338,Felin Fran Housing,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.53
526338,Felin Fran Housing,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.42
526338,Felin Fran Housing,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.75
526338,Felin Fran Housing,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
526338,Felin Fran Housing,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.4
526338,Felin Fran Housing,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.4
526338,Felin Fran Housing,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.8
526338,Felin Fran Housing,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
526338,Felin Fran Housing,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.73
526338,Felin Fran Housing,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.56
526338,Felin Fran Housing,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,36.38
526338,Felin Fran Housing,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,39.3
526338,Felin Fran Housing,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,42.28
526338,Felin Fran Housing,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.7
526338,Felin Fran Housing,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,155.6
526338,Felin Fran Housing,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,166.9
526338,Felin Fran Housing,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,179.4
526338,Felin Fran Housing,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,24.1
526338,Felin Fran Housing,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
526338,Felin Fran Housing,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
526338,Felin Fran Housing,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
526338,Felin Fran Housing,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
526338,Felin Fran Housing,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
526338,Felin Fran Housing,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
526338,Felin Fran Housing,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
526338,Felin Fran Housing,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
526338,Felin Fran Housing,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
526338,Felin Fran Housing,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,73.56
526338,Felin Fran Housing,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,79.24
526338,Felin Fran Housing,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,77.08
526338,Felin Fran Housing,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,116.4
526338,Felin Fran Housing,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,313.6
526338,Felin Fran Housing,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,336.9
526338,Felin Fran Housing,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,326.1
526338,Felin Fran Housing,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
526338,Felin Fran Housing,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
526338,Felin Fran Housing,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-23T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
526338,Felin Fran Housing,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
526338,Felin Fran Housing,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
526338,Felin Fran Housing,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.67
526338,Felin Fran Housing,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.57
526338,Felin Fran Housing,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.93
526338,Felin Fran Housing,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,64.8
526338,Felin Fran Housing,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.1
526338,Felin Fran Housing,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.8
526338,Felin Fran Housing,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.8
526338,Felin Fran Housing,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
526338,Felin Fran Housing,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
526338,Felin Fran Housing,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
526338,Felin Fran Housing,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.5
526338,Felin Fran Housing,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.86
526338,Felin Fran Housing,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.22
526338,Felin Fran Housing,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,62.3
526338,Felin Fran Housing,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.2
526338,Felin Fran Housing,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.9
526338,Felin Fran Housing,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
526338,Felin Fran Housing,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.8
526338,Felin Fran Housing,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
526338,Felin Fran Housing,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
526338,Felin Fran Housing,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,33.1
526338,Felin Fran Housing,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,37.04
526338,Felin Fran Housing,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,33.14
526338,Felin Fran Housing,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.8
526338,Felin Fran Housing,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.1
526338,Felin Fran Housing,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,157.1
526338,Felin Fran Housing,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.8
526338,Felin Fran Housing,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,24.0
526338,Felin Fran Housing,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
526338,Felin Fran Housing,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
526338,Felin Fran Housing,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
526338,Felin Fran Housing,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
526338,Felin Fran Housing,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
526338,Felin Fran Housing,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
526338,Felin Fran Housing,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
526338,Felin Fran Housing,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
526338,Felin Fran Housing,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
526338,Felin Fran Housing,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,74.3
526338,Felin Fran Housing,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,75.51
526338,Felin Fran Housing,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,67.26
526338,Felin Fran Housing,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,115.3
526338,Felin Fran Housing,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,316.9
526338,Felin Fran Housing,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,320.4
526338,Felin Fran Housing,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.5
526338,Felin Fran Housing,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
526338,Felin Fran Housing,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
526338,Felin Fran Housing,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-23T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.57
526338,Felin Fran Housing,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
526338,Felin Fran Housing,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
526338,Felin Fran Housing,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.97
526338,Felin Fran Housing,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.07
526338,Felin Fran Housing,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.06
526338,Felin Fran Housing,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.1
526338,Felin Fran Housing,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.2
526338,Felin Fran Housing,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
526338,Felin Fran Housing,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.0
526338,Felin Fran Housing,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
526338,Felin Fran Housing,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
526338,Felin Fran Housing,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
526338,Felin Fran Housing,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.04
526338,Felin Fran Housing,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.98
526338,Felin Fran Housing,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.18
526338,Felin Fran Housing,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.0
526338,Felin Fran Housing,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.2
526338,Felin Fran Housing,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.9
526338,Felin Fran Housing,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.4
526338,Felin Fran Housing,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.9
526338,Felin Fran Housing,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
526338,Felin Fran Housing,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
526338,Felin Fran Housing,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,36.76
526338,Felin Fran Housing,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,38.34
526338,Felin Fran Housing,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,38.37
526338,Felin Fran Housing,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.7
526338,Felin Fran Housing,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,156.8
526338,Felin Fran Housing,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,161.6
526338,Felin Fran Housing,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,162.2
526338,Felin Fran Housing,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,23.9
526338,Felin Fran Housing,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
526338,Felin Fran Housing,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
526338,Felin Fran Housing,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
526338,Felin Fran Housing,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
526338,Felin Fran Housing,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
526338,Felin Fran Housing,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
526338,Felin Fran Housing,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
526338,Felin Fran Housing,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
526338,Felin Fran Housing,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
526338,Felin Fran Housing,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,78.8
526338,Felin Fran Housing,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,74.44
526338,Felin Fran Housing,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,65.6
526338,Felin Fran Housing,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,126.1
526338,Felin Fran Housing,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,335.2
526338,Felin Fran Housing,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,314.6
526338,Felin Fran Housing,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.8
526338,Felin Fran Housing,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
526338,Felin Fran Housing,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-23T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.79
526338,Felin Fran Housing,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
526338,Felin Fran Housing,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
526338,Felin Fran Housing,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.43
526338,Felin Fran Housing,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.34
526338,Felin Fran Housing,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.66
526338,Felin Fran Housing,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.1
526338,Felin Fran Housing,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.1
526338,Felin Fran Housing,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.5
526338,Felin Fran Housing,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.0
526338,Felin Fran Housing,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
526338,Felin Fran Housing,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
526338,Felin Fran Housing,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
526338,Felin Fran Housing,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.63
526338,Felin Fran Housing,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.09
526338,Felin Fran Housing,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.84
526338,Felin Fran Housing,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,70.5
526338,Felin Fran Housing,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.4
526338,Felin Fran Housing,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.0
526338,Felin Fran Housing,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
526338,Felin Fran Housing,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.65
526338,Felin Fran Housing,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
526338,Felin Fran Housing,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
526338,Felin Fran Housing,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,34.24
526338,Felin Fran Housing,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,33.81
526338,Felin Fran Housing,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,33.62
526338,Felin Fran Housing,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
526338,Felin Fran Housing,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.3
526338,Felin Fran Housing,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,143.0
526338,Felin Fran Housing,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,142.2
526338,Felin Fran Housing,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,23.7
526338,Felin Fran Housing,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
526338,Felin Fran Housing,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
526338,Felin Fran Housing,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
526338,Felin Fran Housing,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
526338,Felin Fran Housing,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
526338,Felin Fran Housing,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
526338,Felin Fran Housing,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
526338,Felin Fran Housing,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
526338,Felin Fran Housing,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
526338,Felin Fran Housing,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,75.32
526338,Felin Fran Housing,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,73.27
526338,Felin Fran Housing,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,58.09
526338,Felin Fran Housing,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,129.0
526338,Felin Fran Housing,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,320.4
526338,Felin Fran Housing,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.2
526338,Felin Fran Housing,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
526338,Felin Fran Housing,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
526338,Felin Fran Housing,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
526338,Felin Fran Housing,2024-01-23T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.78
526338,Felin Fran Housing,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
526338,Felin Fran Housing,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
526338,Felin Fran Housing,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.43
526338,Felin Fran Housing,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.03
526338,Felin Fran Housing,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.09
526338,Felin Fran Housing,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
526338,Felin Fran Housing,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.0
526338,Felin Fran Housing,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.3
526338,Felin Fran Housing,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.7
526338,Felin Fran Housing,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
526338,Felin Fran Housing,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
526338,Felin Fran Housing,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
526338,Felin Fran Housing,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.45
526338,Felin Fran Housing,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.35
526338,Felin Fran Housing,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.45
526338,Felin Fran Housing,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,64.1
526338,Felin Fran Housing,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.1
526338,Felin Fran Housing,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.9
526338,Felin Fran Housing,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
526338,Felin Fran Housing,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.23
526338,Felin Fran Housing,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
526338,Felin Fran Housing,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
526338,Felin Fran Housing,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,33.63
526338,Felin Fran Housing,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,34.16
526338,Felin Fran Housing,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,32.96
526338,Felin Fran Housing,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.4
526338,Felin Fran Housing,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.0
526338,Felin Fran Housing,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,144.7
526338,Felin Fran Housing,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.3
526338,Felin Fran Housing,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,23.6
526338,Felin Fran Housing,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
526338,Felin Fran Housing,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
526338,Felin Fran Housing,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
526338,Felin Fran Housing,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
526338,Felin Fran Housing,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
526338,Felin Fran Housing,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
526338,Felin Fran Housing,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
526338,Felin Fran Housing,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
526338,Felin Fran Housing,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
526338,Felin Fran Housing,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,64.53
526338,Felin Fran Housing,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,73.56
526338,Felin Fran Housing,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.45
526338,Felin Fran Housing,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,125.1
526338,Felin Fran Housing,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.7
526338,Felin Fran Housing,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,311.8
526338,Felin Fran Housing,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
526338,Felin Fran Housing,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
