Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526338,Felin Fran Housing,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-23T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.88
526338,Felin Fran Housing,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
526338,Felin Fran Housing,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.23
526338,Felin Fran Housing,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.5
526338,Felin Fran Housing,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.02
526338,Felin Fran Housing,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.43
526338,Felin Fran Housing,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
526338,Felin Fran Housing,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.6
526338,Felin Fran Housing,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
526338,Felin Fran Housing,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
526338,Felin Fran Housing,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
526338,Felin Fran Housing,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
526338,Felin Fran Housing,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
526338,Felin Fran Housing,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.95
526338,Felin Fran Housing,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.59
526338,Felin Fran Housing,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.86
526338,Felin Fran Housing,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
526338,Felin Fran Housing,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.1
526338,Felin Fran Housing,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.5
526338,Felin Fran Housing,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
526338,Felin Fran Housing,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.44
526338,Felin Fran Housing,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
526338,Felin Fran Housing,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
526338,Felin Fran Housing,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,32.94
526338,Felin Fran Housing,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.91
526338,Felin Fran Housing,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.6
526338,Felin Fran Housing,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,65.0
526338,Felin Fran Housing,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.6
526338,Felin Fran Housing,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.3
526338,Felin Fran Housing,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.1
526338,Felin Fran Housing,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,23.5
526338,Felin Fran Housing,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
526338,Felin Fran Housing,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
526338,Felin Fran Housing,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
526338,Felin Fran Housing,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
526338,Felin Fran Housing,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
526338,Felin Fran Housing,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
526338,Felin Fran Housing,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
526338,Felin Fran Housing,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
526338,Felin Fran Housing,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
526338,Felin Fran Housing,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,59.39
526338,Felin Fran Housing,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,60.54
526338,Felin Fran Housing,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.87
526338,Felin Fran Housing,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,111.2
526338,Felin Fran Housing,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
526338,Felin Fran Housing,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.7
526338,Felin Fran Housing,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
526338,Felin Fran Housing,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-23T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.82
526338,Felin Fran Housing,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
526338,Felin Fran Housing,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
526338,Felin Fran Housing,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.09
526338,Felin Fran Housing,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.49
526338,Felin Fran Housing,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.96
526338,Felin Fran Housing,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
526338,Felin Fran Housing,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
526338,Felin Fran Housing,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
526338,Felin Fran Housing,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
526338,Felin Fran Housing,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
526338,Felin Fran Housing,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
526338,Felin Fran Housing,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
526338,Felin Fran Housing,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.82
526338,Felin Fran Housing,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.06
526338,Felin Fran Housing,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.28
526338,Felin Fran Housing,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.2
526338,Felin Fran Housing,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.5
526338,Felin Fran Housing,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.7
526338,Felin Fran Housing,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
526338,Felin Fran Housing,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.37
526338,Felin Fran Housing,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.37
526338,Felin Fran Housing,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
526338,Felin Fran Housing,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.42
526338,Felin Fran Housing,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.99
526338,Felin Fran Housing,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.86
526338,Felin Fran Housing,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,62.5
526338,Felin Fran Housing,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.3
526338,Felin Fran Housing,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.5
526338,Felin Fran Housing,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.3
526338,Felin Fran Housing,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,23.4
526338,Felin Fran Housing,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
526338,Felin Fran Housing,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
526338,Felin Fran Housing,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
526338,Felin Fran Housing,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
526338,Felin Fran Housing,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
526338,Felin Fran Housing,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
526338,Felin Fran Housing,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
526338,Felin Fran Housing,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
526338,Felin Fran Housing,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
526338,Felin Fran Housing,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,53.34
526338,Felin Fran Housing,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,58.55
526338,Felin Fran Housing,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.08
526338,Felin Fran Housing,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,113.3
526338,Felin Fran Housing,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
526338,Felin Fran Housing,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
526338,Felin Fran Housing,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
526338,Felin Fran Housing,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-23T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.76
526338,Felin Fran Housing,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
526338,Felin Fran Housing,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
526338,Felin Fran Housing,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.77
526338,Felin Fran Housing,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.77
526338,Felin Fran Housing,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.87
526338,Felin Fran Housing,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
526338,Felin Fran Housing,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.9
526338,Felin Fran Housing,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
526338,Felin Fran Housing,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.3
526338,Felin Fran Housing,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
526338,Felin Fran Housing,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.88
526338,Felin Fran Housing,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
526338,Felin Fran Housing,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.28
526338,Felin Fran Housing,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.3
526338,Felin Fran Housing,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.82
526338,Felin Fran Housing,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
526338,Felin Fran Housing,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
526338,Felin Fran Housing,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.1
526338,Felin Fran Housing,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
526338,Felin Fran Housing,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.84
526338,Felin Fran Housing,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.72
526338,Felin Fran Housing,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
526338,Felin Fran Housing,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,31.48
526338,Felin Fran Housing,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.99
526338,Felin Fran Housing,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,27.75
526338,Felin Fran Housing,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,80.9
526338,Felin Fran Housing,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.6
526338,Felin Fran Housing,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.5
526338,Felin Fran Housing,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.4
526338,Felin Fran Housing,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,23.4
526338,Felin Fran Housing,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
526338,Felin Fran Housing,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
526338,Felin Fran Housing,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
526338,Felin Fran Housing,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
526338,Felin Fran Housing,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
526338,Felin Fran Housing,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
526338,Felin Fran Housing,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
526338,Felin Fran Housing,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
526338,Felin Fran Housing,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
526338,Felin Fran Housing,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,60.55
526338,Felin Fran Housing,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,47.09
526338,Felin Fran Housing,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.43
526338,Felin Fran Housing,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,127.7
526338,Felin Fran Housing,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
526338,Felin Fran Housing,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
526338,Felin Fran Housing,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
526338,Felin Fran Housing,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-23T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.72
526338,Felin Fran Housing,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
526338,Felin Fran Housing,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
526338,Felin Fran Housing,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.38
526338,Felin Fran Housing,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.57
526338,Felin Fran Housing,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.54
526338,Felin Fran Housing,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
526338,Felin Fran Housing,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.1
526338,Felin Fran Housing,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
526338,Felin Fran Housing,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
526338,Felin Fran Housing,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
526338,Felin Fran Housing,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.88
526338,Felin Fran Housing,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
526338,Felin Fran Housing,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.63
526338,Felin Fran Housing,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.17
526338,Felin Fran Housing,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.02
526338,Felin Fran Housing,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
526338,Felin Fran Housing,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.5
526338,Felin Fran Housing,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.0
526338,Felin Fran Housing,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
526338,Felin Fran Housing,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.01
526338,Felin Fran Housing,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.21
526338,Felin Fran Housing,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
526338,Felin Fran Housing,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,31.8
526338,Felin Fran Housing,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.76
526338,Felin Fran Housing,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,38.0
526338,Felin Fran Housing,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,103.2
526338,Felin Fran Housing,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.7
526338,Felin Fran Housing,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.4
526338,Felin Fran Housing,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,161.4
526338,Felin Fran Housing,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,23.3
526338,Felin Fran Housing,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
526338,Felin Fran Housing,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
526338,Felin Fran Housing,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
526338,Felin Fran Housing,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
526338,Felin Fran Housing,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
526338,Felin Fran Housing,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
526338,Felin Fran Housing,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
526338,Felin Fran Housing,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
526338,Felin Fran Housing,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
526338,Felin Fran Housing,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,60.81
526338,Felin Fran Housing,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,47.54
526338,Felin Fran Housing,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,55.55
526338,Felin Fran Housing,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,124.7
526338,Felin Fran Housing,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.1
526338,Felin Fran Housing,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
526338,Felin Fran Housing,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
526338,Felin Fran Housing,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-23T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.84
526338,Felin Fran Housing,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
526338,Felin Fran Housing,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
526338,Felin Fran Housing,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.37
526338,Felin Fran Housing,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.98
526338,Felin Fran Housing,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.52
526338,Felin Fran Housing,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
526338,Felin Fran Housing,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.5
526338,Felin Fran Housing,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
526338,Felin Fran Housing,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
526338,Felin Fran Housing,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
526338,Felin Fran Housing,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.88
526338,Felin Fran Housing,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
526338,Felin Fran Housing,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.67
526338,Felin Fran Housing,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.66
526338,Felin Fran Housing,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.93
526338,Felin Fran Housing,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
526338,Felin Fran Housing,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.8
526338,Felin Fran Housing,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.5
526338,Felin Fran Housing,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
526338,Felin Fran Housing,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.56
526338,Felin Fran Housing,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.75
526338,Felin Fran Housing,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
526338,Felin Fran Housing,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.51
526338,Felin Fran Housing,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.25
526338,Felin Fran Housing,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,29.07
526338,Felin Fran Housing,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,70.5
526338,Felin Fran Housing,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.0
526338,Felin Fran Housing,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.9
526338,Felin Fran Housing,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.2
526338,Felin Fran Housing,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,23.2
526338,Felin Fran Housing,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
526338,Felin Fran Housing,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
526338,Felin Fran Housing,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
526338,Felin Fran Housing,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
526338,Felin Fran Housing,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
526338,Felin Fran Housing,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
526338,Felin Fran Housing,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
526338,Felin Fran Housing,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
526338,Felin Fran Housing,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
526338,Felin Fran Housing,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,61.56
526338,Felin Fran Housing,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,48.92
526338,Felin Fran Housing,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.5
526338,Felin Fran Housing,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,122.3
526338,Felin Fran Housing,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.4
526338,Felin Fran Housing,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
526338,Felin Fran Housing,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
526338,Felin Fran Housing,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-23T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.49
526338,Felin Fran Housing,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
526338,Felin Fran Housing,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
526338,Felin Fran Housing,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.79
526338,Felin Fran Housing,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.66
526338,Felin Fran Housing,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.12
526338,Felin Fran Housing,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
526338,Felin Fran Housing,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.8
526338,Felin Fran Housing,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
526338,Felin Fran Housing,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.5
526338,Felin Fran Housing,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
526338,Felin Fran Housing,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.85
526338,Felin Fran Housing,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
526338,Felin Fran Housing,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.87
526338,Felin Fran Housing,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.24
526338,Felin Fran Housing,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.16
526338,Felin Fran Housing,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
526338,Felin Fran Housing,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.1
526338,Felin Fran Housing,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.6
526338,Felin Fran Housing,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
526338,Felin Fran Housing,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.28
526338,Felin Fran Housing,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.02
526338,Felin Fran Housing,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
526338,Felin Fran Housing,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.76
526338,Felin Fran Housing,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.42
526338,Felin Fran Housing,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.43
526338,Felin Fran Housing,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,66.3
526338,Felin Fran Housing,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.8
526338,Felin Fran Housing,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.7
526338,Felin Fran Housing,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.2
526338,Felin Fran Housing,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,23.2
526338,Felin Fran Housing,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
526338,Felin Fran Housing,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
526338,Felin Fran Housing,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
526338,Felin Fran Housing,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
526338,Felin Fran Housing,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
526338,Felin Fran Housing,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
526338,Felin Fran Housing,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
526338,Felin Fran Housing,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
526338,Felin Fran Housing,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
526338,Felin Fran Housing,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,56.44
526338,Felin Fran Housing,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,43.34
526338,Felin Fran Housing,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.71
526338,Felin Fran Housing,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,115.9
526338,Felin Fran Housing,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
526338,Felin Fran Housing,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
526338,Felin Fran Housing,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
526338,Felin Fran Housing,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-23T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.53
526338,Felin Fran Housing,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.55
526338,Felin Fran Housing,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
526338,Felin Fran Housing,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.56
526338,Felin Fran Housing,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.96
526338,Felin Fran Housing,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.11
526338,Felin Fran Housing,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
526338,Felin Fran Housing,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.7
526338,Felin Fran Housing,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.1
526338,Felin Fran Housing,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.1
526338,Felin Fran Housing,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
526338,Felin Fran Housing,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.89
526338,Felin Fran Housing,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
526338,Felin Fran Housing,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.59
526338,Felin Fran Housing,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.75
526338,Felin Fran Housing,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.64
526338,Felin Fran Housing,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
526338,Felin Fran Housing,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
526338,Felin Fran Housing,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.6
526338,Felin Fran Housing,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
526338,Felin Fran Housing,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.22
526338,Felin Fran Housing,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.6
526338,Felin Fran Housing,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
526338,Felin Fran Housing,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.45
526338,Felin Fran Housing,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.16
526338,Felin Fran Housing,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.84
526338,Felin Fran Housing,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,66.2
526338,Felin Fran Housing,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.5
526338,Felin Fran Housing,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
526338,Felin Fran Housing,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.3
526338,Felin Fran Housing,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,23.1
526338,Felin Fran Housing,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
526338,Felin Fran Housing,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
526338,Felin Fran Housing,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
526338,Felin Fran Housing,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
526338,Felin Fran Housing,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
526338,Felin Fran Housing,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
526338,Felin Fran Housing,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
526338,Felin Fran Housing,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
526338,Felin Fran Housing,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
526338,Felin Fran Housing,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,46.61
526338,Felin Fran Housing,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.89
526338,Felin Fran Housing,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.57
526338,Felin Fran Housing,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
526338,Felin Fran Housing,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
526338,Felin Fran Housing,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
526338,Felin Fran Housing,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
526338,Felin Fran Housing,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-23T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.69
526338,Felin Fran Housing,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.55
526338,Felin Fran Housing,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
526338,Felin Fran Housing,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.62
526338,Felin Fran Housing,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.93
526338,Felin Fran Housing,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.67
526338,Felin Fran Housing,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
526338,Felin Fran Housing,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
526338,Felin Fran Housing,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
526338,Felin Fran Housing,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
526338,Felin Fran Housing,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
526338,Felin Fran Housing,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.05
526338,Felin Fran Housing,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
526338,Felin Fran Housing,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.14
526338,Felin Fran Housing,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.36
526338,Felin Fran Housing,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.12
526338,Felin Fran Housing,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
526338,Felin Fran Housing,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
526338,Felin Fran Housing,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.9
526338,Felin Fran Housing,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.9
526338,Felin Fran Housing,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.34
526338,Felin Fran Housing,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.76
526338,Felin Fran Housing,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.22
526338,Felin Fran Housing,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.12
526338,Felin Fran Housing,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.07
526338,Felin Fran Housing,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.45
526338,Felin Fran Housing,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,66.4
526338,Felin Fran Housing,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.0
526338,Felin Fran Housing,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.5
526338,Felin Fran Housing,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.7
526338,Felin Fran Housing,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,23.0
526338,Felin Fran Housing,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
526338,Felin Fran Housing,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
526338,Felin Fran Housing,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
526338,Felin Fran Housing,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
526338,Felin Fran Housing,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
526338,Felin Fran Housing,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
526338,Felin Fran Housing,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
526338,Felin Fran Housing,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
526338,Felin Fran Housing,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
526338,Felin Fran Housing,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,43.89
526338,Felin Fran Housing,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.39
526338,Felin Fran Housing,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.23
526338,Felin Fran Housing,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
526338,Felin Fran Housing,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
526338,Felin Fran Housing,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
526338,Felin Fran Housing,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
526338,Felin Fran Housing,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-23T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.73
526338,Felin Fran Housing,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.81
526338,Felin Fran Housing,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
526338,Felin Fran Housing,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.18
526338,Felin Fran Housing,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.62
526338,Felin Fran Housing,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.03
526338,Felin Fran Housing,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
526338,Felin Fran Housing,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.5
526338,Felin Fran Housing,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
526338,Felin Fran Housing,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
526338,Felin Fran Housing,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
526338,Felin Fran Housing,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.92
526338,Felin Fran Housing,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
526338,Felin Fran Housing,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.78
526338,Felin Fran Housing,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.77
526338,Felin Fran Housing,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.33
526338,Felin Fran Housing,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
526338,Felin Fran Housing,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
526338,Felin Fran Housing,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.6
526338,Felin Fran Housing,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
526338,Felin Fran Housing,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.02
526338,Felin Fran Housing,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.55
526338,Felin Fran Housing,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.85
526338,Felin Fran Housing,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,32.77
526338,Felin Fran Housing,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.34
526338,Felin Fran Housing,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.11
526338,Felin Fran Housing,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,95.8
526338,Felin Fran Housing,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.2
526338,Felin Fran Housing,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
526338,Felin Fran Housing,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.8
526338,Felin Fran Housing,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,23.0
526338,Felin Fran Housing,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
526338,Felin Fran Housing,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
526338,Felin Fran Housing,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
526338,Felin Fran Housing,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
526338,Felin Fran Housing,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
526338,Felin Fran Housing,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
526338,Felin Fran Housing,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
526338,Felin Fran Housing,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
526338,Felin Fran Housing,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
526338,Felin Fran Housing,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,53.74
526338,Felin Fran Housing,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.76
526338,Felin Fran Housing,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.44
526338,Felin Fran Housing,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,135.4
526338,Felin Fran Housing,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
526338,Felin Fran Housing,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
526338,Felin Fran Housing,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
526338,Felin Fran Housing,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
526338,Felin Fran Housing,2024-01-23T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.85
526338,Felin Fran Housing,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.66
