Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526338,Felin Fran Housing,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
526338,Felin Fran Housing,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.41
526338,Felin Fran Housing,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.32
526338,Felin Fran Housing,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.28
526338,Felin Fran Housing,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
526338,Felin Fran Housing,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
526338,Felin Fran Housing,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
526338,Felin Fran Housing,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
526338,Felin Fran Housing,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
526338,Felin Fran Housing,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.88
526338,Felin Fran Housing,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
526338,Felin Fran Housing,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.5
526338,Felin Fran Housing,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.71
526338,Felin Fran Housing,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.61
526338,Felin Fran Housing,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
526338,Felin Fran Housing,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
526338,Felin Fran Housing,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.7
526338,Felin Fran Housing,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
526338,Felin Fran Housing,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.19
526338,Felin Fran Housing,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.46
526338,Felin Fran Housing,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
526338,Felin Fran Housing,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,33.79
526338,Felin Fran Housing,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.9
526338,Felin Fran Housing,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.79
526338,Felin Fran Housing,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,100.2
526338,Felin Fran Housing,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.2
526338,Felin Fran Housing,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
526338,Felin Fran Housing,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.0
526338,Felin Fran Housing,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,23.0
526338,Felin Fran Housing,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
526338,Felin Fran Housing,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
526338,Felin Fran Housing,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
526338,Felin Fran Housing,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
526338,Felin Fran Housing,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
526338,Felin Fran Housing,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
526338,Felin Fran Housing,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
526338,Felin Fran Housing,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
526338,Felin Fran Housing,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
526338,Felin Fran Housing,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,51.72
526338,Felin Fran Housing,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.95
526338,Felin Fran Housing,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.64
526338,Felin Fran Housing,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,132.6
526338,Felin Fran Housing,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
526338,Felin Fran Housing,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
526338,Felin Fran Housing,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
526338,Felin Fran Housing,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
526338,Felin Fran Housing,2024-01-23T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.93
526338,Felin Fran Housing,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
526338,Felin Fran Housing,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
526338,Felin Fran Housing,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.08
526338,Felin Fran Housing,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.4
526338,Felin Fran Housing,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.4
526338,Felin Fran Housing,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
526338,Felin Fran Housing,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.5
526338,Felin Fran Housing,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
526338,Felin Fran Housing,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
526338,Felin Fran Housing,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
526338,Felin Fran Housing,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.73
526338,Felin Fran Housing,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
526338,Felin Fran Housing,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.9
526338,Felin Fran Housing,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.9
526338,Felin Fran Housing,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.31
526338,Felin Fran Housing,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
526338,Felin Fran Housing,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
526338,Felin Fran Housing,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.5
526338,Felin Fran Housing,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
526338,Felin Fran Housing,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.39
526338,Felin Fran Housing,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.76
526338,Felin Fran Housing,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
526338,Felin Fran Housing,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.05
526338,Felin Fran Housing,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.62
526338,Felin Fran Housing,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.81
526338,Felin Fran Housing,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,72.0
526338,Felin Fran Housing,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.1
526338,Felin Fran Housing,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.6
526338,Felin Fran Housing,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.2
526338,Felin Fran Housing,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,22.9
526338,Felin Fran Housing,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
526338,Felin Fran Housing,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
526338,Felin Fran Housing,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
526338,Felin Fran Housing,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
526338,Felin Fran Housing,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
526338,Felin Fran Housing,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
526338,Felin Fran Housing,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
526338,Felin Fran Housing,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
526338,Felin Fran Housing,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
526338,Felin Fran Housing,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,48.03
526338,Felin Fran Housing,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,39.93
526338,Felin Fran Housing,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.47
526338,Felin Fran Housing,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,115.2
526338,Felin Fran Housing,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
526338,Felin Fran Housing,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
526338,Felin Fran Housing,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
526338,Felin Fran Housing,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-23T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.2
526338,Felin Fran Housing,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
526338,Felin Fran Housing,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
526338,Felin Fran Housing,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.3
526338,Felin Fran Housing,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.16
526338,Felin Fran Housing,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.42
526338,Felin Fran Housing,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
526338,Felin Fran Housing,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
526338,Felin Fran Housing,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
526338,Felin Fran Housing,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
526338,Felin Fran Housing,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
526338,Felin Fran Housing,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.82
526338,Felin Fran Housing,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
526338,Felin Fran Housing,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.34
526338,Felin Fran Housing,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.54
526338,Felin Fran Housing,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.52
526338,Felin Fran Housing,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
526338,Felin Fran Housing,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
526338,Felin Fran Housing,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
526338,Felin Fran Housing,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
526338,Felin Fran Housing,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.21
526338,Felin Fran Housing,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.51
526338,Felin Fran Housing,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
526338,Felin Fran Housing,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.15
526338,Felin Fran Housing,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.6
526338,Felin Fran Housing,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.23
526338,Felin Fran Housing,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
526338,Felin Fran Housing,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.2
526338,Felin Fran Housing,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.7
526338,Felin Fran Housing,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.9
526338,Felin Fran Housing,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,22.9
526338,Felin Fran Housing,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
526338,Felin Fran Housing,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
526338,Felin Fran Housing,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
526338,Felin Fran Housing,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
526338,Felin Fran Housing,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
526338,Felin Fran Housing,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
526338,Felin Fran Housing,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
526338,Felin Fran Housing,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
526338,Felin Fran Housing,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
526338,Felin Fran Housing,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,47.8
526338,Felin Fran Housing,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.32
526338,Felin Fran Housing,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.14
526338,Felin Fran Housing,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,105.8
526338,Felin Fran Housing,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
526338,Felin Fran Housing,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
526338,Felin Fran Housing,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
526338,Felin Fran Housing,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-23T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.24
526338,Felin Fran Housing,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
526338,Felin Fran Housing,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
526338,Felin Fran Housing,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.92
526338,Felin Fran Housing,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.19
526338,Felin Fran Housing,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.68
526338,Felin Fran Housing,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
526338,Felin Fran Housing,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.6
526338,Felin Fran Housing,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
526338,Felin Fran Housing,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
526338,Felin Fran Housing,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
526338,Felin Fran Housing,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.83
526338,Felin Fran Housing,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
526338,Felin Fran Housing,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.24
526338,Felin Fran Housing,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.88
526338,Felin Fran Housing,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.24
526338,Felin Fran Housing,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
526338,Felin Fran Housing,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
526338,Felin Fran Housing,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
526338,Felin Fran Housing,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
526338,Felin Fran Housing,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.8
526338,Felin Fran Housing,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.66
526338,Felin Fran Housing,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
526338,Felin Fran Housing,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.11
526338,Felin Fran Housing,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.1
526338,Felin Fran Housing,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.32
526338,Felin Fran Housing,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
526338,Felin Fran Housing,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.8
526338,Felin Fran Housing,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.2
526338,Felin Fran Housing,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.2
526338,Felin Fran Housing,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,22.9
526338,Felin Fran Housing,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
526338,Felin Fran Housing,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
526338,Felin Fran Housing,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
526338,Felin Fran Housing,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
526338,Felin Fran Housing,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
526338,Felin Fran Housing,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
526338,Felin Fran Housing,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
526338,Felin Fran Housing,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
526338,Felin Fran Housing,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
526338,Felin Fran Housing,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,45.29
526338,Felin Fran Housing,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.19
526338,Felin Fran Housing,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.21
526338,Felin Fran Housing,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,109.3
526338,Felin Fran Housing,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
526338,Felin Fran Housing,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
526338,Felin Fran Housing,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
526338,Felin Fran Housing,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-23T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.75
526338,Felin Fran Housing,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
526338,Felin Fran Housing,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
526338,Felin Fran Housing,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.57
526338,Felin Fran Housing,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.09
526338,Felin Fran Housing,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.86
526338,Felin Fran Housing,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
526338,Felin Fran Housing,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.4
526338,Felin Fran Housing,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
526338,Felin Fran Housing,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
526338,Felin Fran Housing,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
526338,Felin Fran Housing,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
526338,Felin Fran Housing,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
526338,Felin Fran Housing,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.44
526338,Felin Fran Housing,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.13
526338,Felin Fran Housing,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.21
526338,Felin Fran Housing,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
526338,Felin Fran Housing,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
526338,Felin Fran Housing,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.7
526338,Felin Fran Housing,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
526338,Felin Fran Housing,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.29
526338,Felin Fran Housing,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.93
526338,Felin Fran Housing,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
526338,Felin Fran Housing,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.22
526338,Felin Fran Housing,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.42
526338,Felin Fran Housing,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.41
526338,Felin Fran Housing,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
526338,Felin Fran Housing,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.4
526338,Felin Fran Housing,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.8
526338,Felin Fran Housing,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.2
526338,Felin Fran Housing,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,22.8
526338,Felin Fran Housing,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
526338,Felin Fran Housing,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
526338,Felin Fran Housing,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
526338,Felin Fran Housing,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
526338,Felin Fran Housing,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
526338,Felin Fran Housing,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
526338,Felin Fran Housing,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
526338,Felin Fran Housing,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
526338,Felin Fran Housing,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
526338,Felin Fran Housing,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,43.24
526338,Felin Fran Housing,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.67
526338,Felin Fran Housing,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.46
526338,Felin Fran Housing,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
526338,Felin Fran Housing,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
526338,Felin Fran Housing,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
526338,Felin Fran Housing,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
526338,Felin Fran Housing,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-23T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.69
526338,Felin Fran Housing,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.47
526338,Felin Fran Housing,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
526338,Felin Fran Housing,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.46
526338,Felin Fran Housing,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.37
526338,Felin Fran Housing,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.28
526338,Felin Fran Housing,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
526338,Felin Fran Housing,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.9
526338,Felin Fran Housing,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
526338,Felin Fran Housing,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
526338,Felin Fran Housing,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
526338,Felin Fran Housing,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.67
526338,Felin Fran Housing,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
526338,Felin Fran Housing,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.88
526338,Felin Fran Housing,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.01
526338,Felin Fran Housing,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.38
526338,Felin Fran Housing,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
526338,Felin Fran Housing,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
526338,Felin Fran Housing,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.1
526338,Felin Fran Housing,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
526338,Felin Fran Housing,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.63
526338,Felin Fran Housing,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.83
526338,Felin Fran Housing,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
526338,Felin Fran Housing,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.53
526338,Felin Fran Housing,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.29
526338,Felin Fran Housing,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.79
526338,Felin Fran Housing,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
526338,Felin Fran Housing,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.6
526338,Felin Fran Housing,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.8
526338,Felin Fran Housing,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.9
526338,Felin Fran Housing,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,22.8
526338,Felin Fran Housing,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
526338,Felin Fran Housing,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
526338,Felin Fran Housing,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
526338,Felin Fran Housing,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
526338,Felin Fran Housing,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
526338,Felin Fran Housing,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
526338,Felin Fran Housing,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
526338,Felin Fran Housing,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
526338,Felin Fran Housing,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
526338,Felin Fran Housing,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,44.88
526338,Felin Fran Housing,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,39.69
526338,Felin Fran Housing,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.41
526338,Felin Fran Housing,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
526338,Felin Fran Housing,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
526338,Felin Fran Housing,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
526338,Felin Fran Housing,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
526338,Felin Fran Housing,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-23T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.72
526338,Felin Fran Housing,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.55
526338,Felin Fran Housing,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
526338,Felin Fran Housing,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.28
526338,Felin Fran Housing,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.26
526338,Felin Fran Housing,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.92
526338,Felin Fran Housing,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
526338,Felin Fran Housing,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.6
526338,Felin Fran Housing,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
526338,Felin Fran Housing,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
526338,Felin Fran Housing,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
526338,Felin Fran Housing,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.87
526338,Felin Fran Housing,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
526338,Felin Fran Housing,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.78
526338,Felin Fran Housing,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.47
526338,Felin Fran Housing,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.44
526338,Felin Fran Housing,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
526338,Felin Fran Housing,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
526338,Felin Fran Housing,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
526338,Felin Fran Housing,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
526338,Felin Fran Housing,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.75
526338,Felin Fran Housing,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.89
526338,Felin Fran Housing,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
526338,Felin Fran Housing,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.33
526338,Felin Fran Housing,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.1
526338,Felin Fran Housing,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.38
526338,Felin Fran Housing,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
526338,Felin Fran Housing,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.0
526338,Felin Fran Housing,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.5
526338,Felin Fran Housing,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.6
526338,Felin Fran Housing,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,22.7
526338,Felin Fran Housing,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
526338,Felin Fran Housing,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
526338,Felin Fran Housing,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
526338,Felin Fran Housing,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
526338,Felin Fran Housing,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
526338,Felin Fran Housing,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
526338,Felin Fran Housing,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
526338,Felin Fran Housing,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
526338,Felin Fran Housing,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
526338,Felin Fran Housing,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,45.41
526338,Felin Fran Housing,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.87
526338,Felin Fran Housing,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,39.72
526338,Felin Fran Housing,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,99.8
526338,Felin Fran Housing,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
526338,Felin Fran Housing,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
526338,Felin Fran Housing,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
526338,Felin Fran Housing,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-23T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.81
526338,Felin Fran Housing,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.91
526338,Felin Fran Housing,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
526338,Felin Fran Housing,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.52
526338,Felin Fran Housing,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.52
526338,Felin Fran Housing,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.46
526338,Felin Fran Housing,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
526338,Felin Fran Housing,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
526338,Felin Fran Housing,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
526338,Felin Fran Housing,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
526338,Felin Fran Housing,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
526338,Felin Fran Housing,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
526338,Felin Fran Housing,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
526338,Felin Fran Housing,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.03
526338,Felin Fran Housing,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.04
526338,Felin Fran Housing,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.13
526338,Felin Fran Housing,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
526338,Felin Fran Housing,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.7
526338,Felin Fran Housing,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
526338,Felin Fran Housing,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
526338,Felin Fran Housing,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.4
526338,Felin Fran Housing,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.68
526338,Felin Fran Housing,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
526338,Felin Fran Housing,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.58
526338,Felin Fran Housing,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.8
526338,Felin Fran Housing,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.47
526338,Felin Fran Housing,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
526338,Felin Fran Housing,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.3
526338,Felin Fran Housing,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.6
526338,Felin Fran Housing,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.1
526338,Felin Fran Housing,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,22.6
526338,Felin Fran Housing,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
526338,Felin Fran Housing,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
526338,Felin Fran Housing,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
526338,Felin Fran Housing,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
526338,Felin Fran Housing,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
526338,Felin Fran Housing,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
526338,Felin Fran Housing,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
526338,Felin Fran Housing,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
526338,Felin Fran Housing,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
526338,Felin Fran Housing,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,41.14
526338,Felin Fran Housing,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.4
526338,Felin Fran Housing,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,41.05
526338,Felin Fran Housing,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,107.8
526338,Felin Fran Housing,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
526338,Felin Fran Housing,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
526338,Felin Fran Housing,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
526338,Felin Fran Housing,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-23T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.83
526338,Felin Fran Housing,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.74
526338,Felin Fran Housing,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
526338,Felin Fran Housing,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.21
526338,Felin Fran Housing,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.86
526338,Felin Fran Housing,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.77
526338,Felin Fran Housing,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
526338,Felin Fran Housing,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
526338,Felin Fran Housing,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
526338,Felin Fran Housing,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.7
526338,Felin Fran Housing,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
526338,Felin Fran Housing,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
526338,Felin Fran Housing,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
526338,Felin Fran Housing,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.24
526338,Felin Fran Housing,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.91
526338,Felin Fran Housing,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.52
526338,Felin Fran Housing,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
526338,Felin Fran Housing,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.6
526338,Felin Fran Housing,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
526338,Felin Fran Housing,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
526338,Felin Fran Housing,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.99
526338,Felin Fran Housing,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.65
526338,Felin Fran Housing,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
526338,Felin Fran Housing,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.59
526338,Felin Fran Housing,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.4
526338,Felin Fran Housing,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.29
526338,Felin Fran Housing,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.9
526338,Felin Fran Housing,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.0
526338,Felin Fran Housing,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.1
526338,Felin Fran Housing,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.3
526338,Felin Fran Housing,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,22.6
526338,Felin Fran Housing,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
526338,Felin Fran Housing,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
526338,Felin Fran Housing,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
526338,Felin Fran Housing,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
526338,Felin Fran Housing,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
526338,Felin Fran Housing,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
526338,Felin Fran Housing,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
526338,Felin Fran Housing,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
526338,Felin Fran Housing,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
526338,Felin Fran Housing,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,41.05
526338,Felin Fran Housing,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.2
526338,Felin Fran Housing,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,41.57
526338,Felin Fran Housing,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,113.0
526338,Felin Fran Housing,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
526338,Felin Fran Housing,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
526338,Felin Fran Housing,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
526338,Felin Fran Housing,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-23T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.43
526338,Felin Fran Housing,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.63
526338,Felin Fran Housing,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
526338,Felin Fran Housing,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.79
526338,Felin Fran Housing,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.02
526338,Felin Fran Housing,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.6
526338,Felin Fran Housing,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
526338,Felin Fran Housing,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
526338,Felin Fran Housing,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
526338,Felin Fran Housing,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.4
