Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526338,Felin Fran Housing,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
526338,Felin Fran Housing,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
526338,Felin Fran Housing,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
526338,Felin Fran Housing,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.1
526338,Felin Fran Housing,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.98
526338,Felin Fran Housing,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.52
526338,Felin Fran Housing,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
526338,Felin Fran Housing,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
526338,Felin Fran Housing,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
526338,Felin Fran Housing,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
526338,Felin Fran Housing,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.55
526338,Felin Fran Housing,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.79
526338,Felin Fran Housing,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
526338,Felin Fran Housing,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.77
526338,Felin Fran Housing,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.66
526338,Felin Fran Housing,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.69
526338,Felin Fran Housing,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
526338,Felin Fran Housing,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.6
526338,Felin Fran Housing,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.2
526338,Felin Fran Housing,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.0
526338,Felin Fran Housing,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,22.6
526338,Felin Fran Housing,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
526338,Felin Fran Housing,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
526338,Felin Fran Housing,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
526338,Felin Fran Housing,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
526338,Felin Fran Housing,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
526338,Felin Fran Housing,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
526338,Felin Fran Housing,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
526338,Felin Fran Housing,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
526338,Felin Fran Housing,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
526338,Felin Fran Housing,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,39.67
526338,Felin Fran Housing,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.69
526338,Felin Fran Housing,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,42.8
526338,Felin Fran Housing,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,102.4
526338,Felin Fran Housing,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
526338,Felin Fran Housing,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
526338,Felin Fran Housing,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
526338,Felin Fran Housing,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-23T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.84
526338,Felin Fran Housing,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.62
526338,Felin Fran Housing,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
526338,Felin Fran Housing,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.49
526338,Felin Fran Housing,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.63
526338,Felin Fran Housing,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.23
526338,Felin Fran Housing,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
526338,Felin Fran Housing,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
526338,Felin Fran Housing,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
526338,Felin Fran Housing,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.7
526338,Felin Fran Housing,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
526338,Felin Fran Housing,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
526338,Felin Fran Housing,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
526338,Felin Fran Housing,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.91
526338,Felin Fran Housing,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.08
526338,Felin Fran Housing,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.61
526338,Felin Fran Housing,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
526338,Felin Fran Housing,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
526338,Felin Fran Housing,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
526338,Felin Fran Housing,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
526338,Felin Fran Housing,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.37
526338,Felin Fran Housing,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.05
526338,Felin Fran Housing,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
526338,Felin Fran Housing,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.76
526338,Felin Fran Housing,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.06
526338,Felin Fran Housing,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.47
526338,Felin Fran Housing,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.7
526338,Felin Fran Housing,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.5
526338,Felin Fran Housing,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.4
526338,Felin Fran Housing,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.6
526338,Felin Fran Housing,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,22.5
526338,Felin Fran Housing,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
526338,Felin Fran Housing,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
526338,Felin Fran Housing,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
526338,Felin Fran Housing,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
526338,Felin Fran Housing,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
526338,Felin Fran Housing,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
526338,Felin Fran Housing,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
526338,Felin Fran Housing,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
526338,Felin Fran Housing,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
526338,Felin Fran Housing,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,40.17
526338,Felin Fran Housing,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.8
526338,Felin Fran Housing,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,42.29
526338,Felin Fran Housing,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,98.5
526338,Felin Fran Housing,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
526338,Felin Fran Housing,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
526338,Felin Fran Housing,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
526338,Felin Fran Housing,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-23T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.29
526338,Felin Fran Housing,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.69
526338,Felin Fran Housing,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
526338,Felin Fran Housing,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.39
526338,Felin Fran Housing,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
526338,Felin Fran Housing,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.05
526338,Felin Fran Housing,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
526338,Felin Fran Housing,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
526338,Felin Fran Housing,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
526338,Felin Fran Housing,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.1
526338,Felin Fran Housing,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
526338,Felin Fran Housing,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
526338,Felin Fran Housing,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
526338,Felin Fran Housing,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.78
526338,Felin Fran Housing,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.84
526338,Felin Fran Housing,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.65
526338,Felin Fran Housing,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
526338,Felin Fran Housing,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
526338,Felin Fran Housing,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
526338,Felin Fran Housing,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
526338,Felin Fran Housing,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.3
526338,Felin Fran Housing,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.2
526338,Felin Fran Housing,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.58
526338,Felin Fran Housing,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.27
526338,Felin Fran Housing,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.87
526338,Felin Fran Housing,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.22
526338,Felin Fran Housing,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
526338,Felin Fran Housing,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.9
526338,Felin Fran Housing,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.3
526338,Felin Fran Housing,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.3
526338,Felin Fran Housing,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,22.5
526338,Felin Fran Housing,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
526338,Felin Fran Housing,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
526338,Felin Fran Housing,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
526338,Felin Fran Housing,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
526338,Felin Fran Housing,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
526338,Felin Fran Housing,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
526338,Felin Fran Housing,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
526338,Felin Fran Housing,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
526338,Felin Fran Housing,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
526338,Felin Fran Housing,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,38.44
526338,Felin Fran Housing,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.73
526338,Felin Fran Housing,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.91
526338,Felin Fran Housing,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
526338,Felin Fran Housing,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
526338,Felin Fran Housing,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
526338,Felin Fran Housing,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
526338,Felin Fran Housing,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-23T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.06
526338,Felin Fran Housing,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.54
526338,Felin Fran Housing,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
526338,Felin Fran Housing,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.83
526338,Felin Fran Housing,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.48
526338,Felin Fran Housing,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.36
526338,Felin Fran Housing,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
526338,Felin Fran Housing,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
526338,Felin Fran Housing,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
526338,Felin Fran Housing,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.2
526338,Felin Fran Housing,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
526338,Felin Fran Housing,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
526338,Felin Fran Housing,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
526338,Felin Fran Housing,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.7
526338,Felin Fran Housing,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.14
526338,Felin Fran Housing,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.92
526338,Felin Fran Housing,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
526338,Felin Fran Housing,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.8
526338,Felin Fran Housing,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
526338,Felin Fran Housing,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
526338,Felin Fran Housing,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.69
526338,Felin Fran Housing,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.31
526338,Felin Fran Housing,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
526338,Felin Fran Housing,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.48
526338,Felin Fran Housing,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.34
526338,Felin Fran Housing,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.06
526338,Felin Fran Housing,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
526338,Felin Fran Housing,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.6
526338,Felin Fran Housing,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.6
526338,Felin Fran Housing,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.0
526338,Felin Fran Housing,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,22.4
526338,Felin Fran Housing,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
526338,Felin Fran Housing,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
526338,Felin Fran Housing,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
526338,Felin Fran Housing,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
526338,Felin Fran Housing,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
526338,Felin Fran Housing,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
526338,Felin Fran Housing,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
526338,Felin Fran Housing,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
526338,Felin Fran Housing,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
526338,Felin Fran Housing,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.02
526338,Felin Fran Housing,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.99
526338,Felin Fran Housing,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,44.34
526338,Felin Fran Housing,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,100.8
526338,Felin Fran Housing,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
526338,Felin Fran Housing,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
526338,Felin Fran Housing,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
526338,Felin Fran Housing,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-23T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.09
526338,Felin Fran Housing,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.86
526338,Felin Fran Housing,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
526338,Felin Fran Housing,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.52
526338,Felin Fran Housing,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.62
526338,Felin Fran Housing,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.32
526338,Felin Fran Housing,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
526338,Felin Fran Housing,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
526338,Felin Fran Housing,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
526338,Felin Fran Housing,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.5
526338,Felin Fran Housing,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
526338,Felin Fran Housing,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
526338,Felin Fran Housing,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
526338,Felin Fran Housing,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.53
526338,Felin Fran Housing,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.53
526338,Felin Fran Housing,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
526338,Felin Fran Housing,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
526338,Felin Fran Housing,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
526338,Felin Fran Housing,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
526338,Felin Fran Housing,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
526338,Felin Fran Housing,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.55
526338,Felin Fran Housing,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.06
526338,Felin Fran Housing,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
526338,Felin Fran Housing,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.17
526338,Felin Fran Housing,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.65
526338,Felin Fran Housing,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.59
526338,Felin Fran Housing,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
526338,Felin Fran Housing,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.9
526338,Felin Fran Housing,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.7
526338,Felin Fran Housing,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.3
526338,Felin Fran Housing,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,22.4
526338,Felin Fran Housing,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
526338,Felin Fran Housing,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
526338,Felin Fran Housing,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
526338,Felin Fran Housing,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
526338,Felin Fran Housing,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
526338,Felin Fran Housing,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
526338,Felin Fran Housing,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
526338,Felin Fran Housing,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
526338,Felin Fran Housing,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
526338,Felin Fran Housing,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,38.24
526338,Felin Fran Housing,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.83
526338,Felin Fran Housing,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,41.9
526338,Felin Fran Housing,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
526338,Felin Fran Housing,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
526338,Felin Fran Housing,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
526338,Felin Fran Housing,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
526338,Felin Fran Housing,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-23T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.24
526338,Felin Fran Housing,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.97
526338,Felin Fran Housing,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
526338,Felin Fran Housing,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.48
526338,Felin Fran Housing,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.4
526338,Felin Fran Housing,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.19
526338,Felin Fran Housing,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.1
526338,Felin Fran Housing,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
526338,Felin Fran Housing,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
526338,Felin Fran Housing,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.4
526338,Felin Fran Housing,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
526338,Felin Fran Housing,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
526338,Felin Fran Housing,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
526338,Felin Fran Housing,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.54
526338,Felin Fran Housing,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
526338,Felin Fran Housing,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.71
526338,Felin Fran Housing,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
526338,Felin Fran Housing,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.5
526338,Felin Fran Housing,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
526338,Felin Fran Housing,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
526338,Felin Fran Housing,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.25
526338,Felin Fran Housing,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.48
526338,Felin Fran Housing,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
526338,Felin Fran Housing,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.78
526338,Felin Fran Housing,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.94
526338,Felin Fran Housing,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.99
526338,Felin Fran Housing,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
526338,Felin Fran Housing,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.0
526338,Felin Fran Housing,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.6
526338,Felin Fran Housing,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.7
526338,Felin Fran Housing,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,22.4
526338,Felin Fran Housing,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
526338,Felin Fran Housing,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
526338,Felin Fran Housing,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
526338,Felin Fran Housing,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
526338,Felin Fran Housing,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
526338,Felin Fran Housing,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
526338,Felin Fran Housing,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
526338,Felin Fran Housing,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
526338,Felin Fran Housing,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
526338,Felin Fran Housing,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,42.82
526338,Felin Fran Housing,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.62
526338,Felin Fran Housing,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,43.88
526338,Felin Fran Housing,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,104.8
526338,Felin Fran Housing,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
526338,Felin Fran Housing,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
526338,Felin Fran Housing,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
526338,Felin Fran Housing,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-23T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.94
526338,Felin Fran Housing,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.57
526338,Felin Fran Housing,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
526338,Felin Fran Housing,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.45
526338,Felin Fran Housing,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.34
526338,Felin Fran Housing,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.26
526338,Felin Fran Housing,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
526338,Felin Fran Housing,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
526338,Felin Fran Housing,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
526338,Felin Fran Housing,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.1
526338,Felin Fran Housing,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
526338,Felin Fran Housing,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
526338,Felin Fran Housing,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
526338,Felin Fran Housing,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.63
526338,Felin Fran Housing,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
526338,Felin Fran Housing,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.65
526338,Felin Fran Housing,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
526338,Felin Fran Housing,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
526338,Felin Fran Housing,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
526338,Felin Fran Housing,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
526338,Felin Fran Housing,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.4
526338,Felin Fran Housing,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.76
526338,Felin Fran Housing,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
526338,Felin Fran Housing,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.83
526338,Felin Fran Housing,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.14
526338,Felin Fran Housing,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.53
526338,Felin Fran Housing,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
526338,Felin Fran Housing,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.2
526338,Felin Fran Housing,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.9
526338,Felin Fran Housing,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.6
526338,Felin Fran Housing,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,22.3
526338,Felin Fran Housing,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
526338,Felin Fran Housing,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
526338,Felin Fran Housing,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
526338,Felin Fran Housing,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
526338,Felin Fran Housing,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
526338,Felin Fran Housing,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
526338,Felin Fran Housing,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
526338,Felin Fran Housing,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
526338,Felin Fran Housing,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
526338,Felin Fran Housing,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.92
526338,Felin Fran Housing,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.93
526338,Felin Fran Housing,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.42
526338,Felin Fran Housing,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
526338,Felin Fran Housing,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
526338,Felin Fran Housing,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
526338,Felin Fran Housing,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
526338,Felin Fran Housing,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-23T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.99
526338,Felin Fran Housing,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.65
526338,Felin Fran Housing,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
526338,Felin Fran Housing,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.81
526338,Felin Fran Housing,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.02
526338,Felin Fran Housing,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.31
526338,Felin Fran Housing,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
526338,Felin Fran Housing,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
526338,Felin Fran Housing,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
526338,Felin Fran Housing,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.5
526338,Felin Fran Housing,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
526338,Felin Fran Housing,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
526338,Felin Fran Housing,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
526338,Felin Fran Housing,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.49
526338,Felin Fran Housing,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
526338,Felin Fran Housing,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.89
526338,Felin Fran Housing,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
526338,Felin Fran Housing,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.3
526338,Felin Fran Housing,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
526338,Felin Fran Housing,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
526338,Felin Fran Housing,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.21
526338,Felin Fran Housing,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.99
526338,Felin Fran Housing,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
526338,Felin Fran Housing,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.96
526338,Felin Fran Housing,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.22
526338,Felin Fran Housing,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.73
526338,Felin Fran Housing,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
526338,Felin Fran Housing,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.6
526338,Felin Fran Housing,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.5
526338,Felin Fran Housing,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.5
526338,Felin Fran Housing,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,22.3
526338,Felin Fran Housing,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
526338,Felin Fran Housing,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
526338,Felin Fran Housing,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
526338,Felin Fran Housing,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
526338,Felin Fran Housing,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
526338,Felin Fran Housing,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
526338,Felin Fran Housing,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
526338,Felin Fran Housing,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
526338,Felin Fran Housing,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
526338,Felin Fran Housing,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,38.27
526338,Felin Fran Housing,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.76
526338,Felin Fran Housing,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.92
526338,Felin Fran Housing,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,98.4
526338,Felin Fran Housing,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
526338,Felin Fran Housing,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
526338,Felin Fran Housing,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
526338,Felin Fran Housing,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-23T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.5
526338,Felin Fran Housing,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.85
526338,Felin Fran Housing,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
526338,Felin Fran Housing,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.39
526338,Felin Fran Housing,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.69
526338,Felin Fran Housing,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.74
526338,Felin Fran Housing,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
526338,Felin Fran Housing,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
526338,Felin Fran Housing,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
526338,Felin Fran Housing,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.6
526338,Felin Fran Housing,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
526338,Felin Fran Housing,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
526338,Felin Fran Housing,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
526338,Felin Fran Housing,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.5
526338,Felin Fran Housing,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
526338,Felin Fran Housing,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.89
526338,Felin Fran Housing,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
526338,Felin Fran Housing,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.3
526338,Felin Fran Housing,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
526338,Felin Fran Housing,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
526338,Felin Fran Housing,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.46
526338,Felin Fran Housing,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.21
526338,Felin Fran Housing,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
526338,Felin Fran Housing,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.6
526338,Felin Fran Housing,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.75
526338,Felin Fran Housing,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.24
526338,Felin Fran Housing,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
526338,Felin Fran Housing,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.7
526338,Felin Fran Housing,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.6
526338,Felin Fran Housing,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.3
526338,Felin Fran Housing,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,22.2
526338,Felin Fran Housing,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
526338,Felin Fran Housing,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
526338,Felin Fran Housing,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
526338,Felin Fran Housing,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
526338,Felin Fran Housing,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
526338,Felin Fran Housing,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
526338,Felin Fran Housing,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
526338,Felin Fran Housing,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
526338,Felin Fran Housing,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
526338,Felin Fran Housing,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,40.51
526338,Felin Fran Housing,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.74
526338,Felin Fran Housing,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.85
526338,Felin Fran Housing,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,100.0
526338,Felin Fran Housing,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
526338,Felin Fran Housing,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
526338,Felin Fran Housing,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
526338,Felin Fran Housing,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-23T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.68
526338,Felin Fran Housing,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.65
526338,Felin Fran Housing,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
526338,Felin Fran Housing,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.37
526338,Felin Fran Housing,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.6
526338,Felin Fran Housing,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.83
526338,Felin Fran Housing,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
526338,Felin Fran Housing,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
526338,Felin Fran Housing,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
526338,Felin Fran Housing,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
526338,Felin Fran Housing,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
526338,Felin Fran Housing,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
526338,Felin Fran Housing,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
526338,Felin Fran Housing,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.3
526338,Felin Fran Housing,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.29
526338,Felin Fran Housing,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.67
526338,Felin Fran Housing,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
526338,Felin Fran Housing,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
