Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526338,Felin Fran Housing,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
526338,Felin Fran Housing,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
526338,Felin Fran Housing,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.28
526338,Felin Fran Housing,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.29
526338,Felin Fran Housing,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
526338,Felin Fran Housing,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.97
526338,Felin Fran Housing,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.41
526338,Felin Fran Housing,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.59
526338,Felin Fran Housing,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
526338,Felin Fran Housing,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.4
526338,Felin Fran Housing,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.4
526338,Felin Fran Housing,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.6
526338,Felin Fran Housing,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,22.2
526338,Felin Fran Housing,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
526338,Felin Fran Housing,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
526338,Felin Fran Housing,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
526338,Felin Fran Housing,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
526338,Felin Fran Housing,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
526338,Felin Fran Housing,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
526338,Felin Fran Housing,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
526338,Felin Fran Housing,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
526338,Felin Fran Housing,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
526338,Felin Fran Housing,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,38.66
526338,Felin Fran Housing,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.34
526338,Felin Fran Housing,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.07
526338,Felin Fran Housing,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
526338,Felin Fran Housing,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
526338,Felin Fran Housing,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
526338,Felin Fran Housing,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
526338,Felin Fran Housing,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-23T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.0
526338,Felin Fran Housing,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.76
526338,Felin Fran Housing,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.75
526338,Felin Fran Housing,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
526338,Felin Fran Housing,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.25
526338,Felin Fran Housing,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.55
526338,Felin Fran Housing,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.62
526338,Felin Fran Housing,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
526338,Felin Fran Housing,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
526338,Felin Fran Housing,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
526338,Felin Fran Housing,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.3
526338,Felin Fran Housing,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
526338,Felin Fran Housing,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
526338,Felin Fran Housing,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
526338,Felin Fran Housing,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.31
526338,Felin Fran Housing,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.96
526338,Felin Fran Housing,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.15
526338,Felin Fran Housing,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
526338,Felin Fran Housing,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.7
526338,Felin Fran Housing,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
526338,Felin Fran Housing,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
526338,Felin Fran Housing,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.45
526338,Felin Fran Housing,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.4
526338,Felin Fran Housing,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
526338,Felin Fran Housing,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.48
526338,Felin Fran Housing,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.0
526338,Felin Fran Housing,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.45
526338,Felin Fran Housing,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
526338,Felin Fran Housing,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.2
526338,Felin Fran Housing,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.8
526338,Felin Fran Housing,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.1
526338,Felin Fran Housing,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,22.1
526338,Felin Fran Housing,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
526338,Felin Fran Housing,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
526338,Felin Fran Housing,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
526338,Felin Fran Housing,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
526338,Felin Fran Housing,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
526338,Felin Fran Housing,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
526338,Felin Fran Housing,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
526338,Felin Fran Housing,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
526338,Felin Fran Housing,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
526338,Felin Fran Housing,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,46.05
526338,Felin Fran Housing,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.53
526338,Felin Fran Housing,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.19
526338,Felin Fran Housing,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,113.1
526338,Felin Fran Housing,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
526338,Felin Fran Housing,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
526338,Felin Fran Housing,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
526338,Felin Fran Housing,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-23T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
526338,Felin Fran Housing,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.65
526338,Felin Fran Housing,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
526338,Felin Fran Housing,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.34
526338,Felin Fran Housing,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.4
526338,Felin Fran Housing,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.66
526338,Felin Fran Housing,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
526338,Felin Fran Housing,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.3
526338,Felin Fran Housing,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
526338,Felin Fran Housing,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.7
526338,Felin Fran Housing,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
526338,Felin Fran Housing,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
526338,Felin Fran Housing,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
526338,Felin Fran Housing,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.15
526338,Felin Fran Housing,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.31
526338,Felin Fran Housing,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.77
526338,Felin Fran Housing,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
526338,Felin Fran Housing,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.5
526338,Felin Fran Housing,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
526338,Felin Fran Housing,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
526338,Felin Fran Housing,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.13
526338,Felin Fran Housing,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.48
526338,Felin Fran Housing,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
526338,Felin Fran Housing,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.33
526338,Felin Fran Housing,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.94
526338,Felin Fran Housing,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.02
526338,Felin Fran Housing,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
526338,Felin Fran Housing,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.9
526338,Felin Fran Housing,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
526338,Felin Fran Housing,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.3
526338,Felin Fran Housing,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,22.1
526338,Felin Fran Housing,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
526338,Felin Fran Housing,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
526338,Felin Fran Housing,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
526338,Felin Fran Housing,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
526338,Felin Fran Housing,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
526338,Felin Fran Housing,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
526338,Felin Fran Housing,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
526338,Felin Fran Housing,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
526338,Felin Fran Housing,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
526338,Felin Fran Housing,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,43.84
526338,Felin Fran Housing,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.69
526338,Felin Fran Housing,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.44
526338,Felin Fran Housing,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,111.1
526338,Felin Fran Housing,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
526338,Felin Fran Housing,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
526338,Felin Fran Housing,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
526338,Felin Fran Housing,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-23T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
526338,Felin Fran Housing,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
526338,Felin Fran Housing,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
526338,Felin Fran Housing,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.64
526338,Felin Fran Housing,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.41
526338,Felin Fran Housing,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.72
526338,Felin Fran Housing,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
526338,Felin Fran Housing,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.8
526338,Felin Fran Housing,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
526338,Felin Fran Housing,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.9
526338,Felin Fran Housing,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
526338,Felin Fran Housing,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
526338,Felin Fran Housing,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
526338,Felin Fran Housing,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.98
526338,Felin Fran Housing,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.88
526338,Felin Fran Housing,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
526338,Felin Fran Housing,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
526338,Felin Fran Housing,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
526338,Felin Fran Housing,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
526338,Felin Fran Housing,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
526338,Felin Fran Housing,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.14
526338,Felin Fran Housing,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.22
526338,Felin Fran Housing,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
526338,Felin Fran Housing,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.98
526338,Felin Fran Housing,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.64
526338,Felin Fran Housing,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.87
526338,Felin Fran Housing,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
526338,Felin Fran Housing,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.3
526338,Felin Fran Housing,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
526338,Felin Fran Housing,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.0
526338,Felin Fran Housing,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,22.0
526338,Felin Fran Housing,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
526338,Felin Fran Housing,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
526338,Felin Fran Housing,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
526338,Felin Fran Housing,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
526338,Felin Fran Housing,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
526338,Felin Fran Housing,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
526338,Felin Fran Housing,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
526338,Felin Fran Housing,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
526338,Felin Fran Housing,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
526338,Felin Fran Housing,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,44.62
526338,Felin Fran Housing,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.96
526338,Felin Fran Housing,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.39
526338,Felin Fran Housing,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,108.3
526338,Felin Fran Housing,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
526338,Felin Fran Housing,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
526338,Felin Fran Housing,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
526338,Felin Fran Housing,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-23T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.51
526338,Felin Fran Housing,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
526338,Felin Fran Housing,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
526338,Felin Fran Housing,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.55
526338,Felin Fran Housing,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.21
526338,Felin Fran Housing,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.91
526338,Felin Fran Housing,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
526338,Felin Fran Housing,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.2
526338,Felin Fran Housing,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
526338,Felin Fran Housing,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.4
526338,Felin Fran Housing,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
526338,Felin Fran Housing,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
526338,Felin Fran Housing,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
526338,Felin Fran Housing,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.22
526338,Felin Fran Housing,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
526338,Felin Fran Housing,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.29
526338,Felin Fran Housing,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
526338,Felin Fran Housing,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
526338,Felin Fran Housing,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
526338,Felin Fran Housing,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
526338,Felin Fran Housing,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.73
526338,Felin Fran Housing,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.31
526338,Felin Fran Housing,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
526338,Felin Fran Housing,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.44
526338,Felin Fran Housing,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.21
526338,Felin Fran Housing,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.49
526338,Felin Fran Housing,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
526338,Felin Fran Housing,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.0
526338,Felin Fran Housing,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.8
526338,Felin Fran Housing,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.2
526338,Felin Fran Housing,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,22.0
526338,Felin Fran Housing,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
526338,Felin Fran Housing,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
526338,Felin Fran Housing,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
526338,Felin Fran Housing,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
526338,Felin Fran Housing,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
526338,Felin Fran Housing,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
526338,Felin Fran Housing,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
526338,Felin Fran Housing,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
526338,Felin Fran Housing,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
526338,Felin Fran Housing,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,43.22
526338,Felin Fran Housing,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.46
526338,Felin Fran Housing,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.67
526338,Felin Fran Housing,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,103.3
526338,Felin Fran Housing,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
526338,Felin Fran Housing,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
526338,Felin Fran Housing,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
526338,Felin Fran Housing,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-23T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
526338,Felin Fran Housing,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
526338,Felin Fran Housing,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
526338,Felin Fran Housing,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.91
526338,Felin Fran Housing,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.52
526338,Felin Fran Housing,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.98
526338,Felin Fran Housing,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
526338,Felin Fran Housing,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
526338,Felin Fran Housing,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
526338,Felin Fran Housing,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.9
526338,Felin Fran Housing,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
526338,Felin Fran Housing,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
526338,Felin Fran Housing,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
526338,Felin Fran Housing,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.04
526338,Felin Fran Housing,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.43
526338,Felin Fran Housing,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.1
526338,Felin Fran Housing,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
526338,Felin Fran Housing,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.9
526338,Felin Fran Housing,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
526338,Felin Fran Housing,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
526338,Felin Fran Housing,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.26
526338,Felin Fran Housing,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.08
526338,Felin Fran Housing,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
526338,Felin Fran Housing,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.55
526338,Felin Fran Housing,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.69
526338,Felin Fran Housing,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.12
526338,Felin Fran Housing,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,60.8
526338,Felin Fran Housing,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.7
526338,Felin Fran Housing,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.1
526338,Felin Fran Housing,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.6
526338,Felin Fran Housing,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,21.9
526338,Felin Fran Housing,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
526338,Felin Fran Housing,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
526338,Felin Fran Housing,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
526338,Felin Fran Housing,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
526338,Felin Fran Housing,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
526338,Felin Fran Housing,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
526338,Felin Fran Housing,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
526338,Felin Fran Housing,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
526338,Felin Fran Housing,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
526338,Felin Fran Housing,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,44.52
526338,Felin Fran Housing,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.66
526338,Felin Fran Housing,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.17
526338,Felin Fran Housing,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,107.3
526338,Felin Fran Housing,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
526338,Felin Fran Housing,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
526338,Felin Fran Housing,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
526338,Felin Fran Housing,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
526338,Felin Fran Housing,2024-01-23T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.85
526338,Felin Fran Housing,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
526338,Felin Fran Housing,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
526338,Felin Fran Housing,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.23
526338,Felin Fran Housing,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.04
526338,Felin Fran Housing,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.35
526338,Felin Fran Housing,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
526338,Felin Fran Housing,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
526338,Felin Fran Housing,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
526338,Felin Fran Housing,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
526338,Felin Fran Housing,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
526338,Felin Fran Housing,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
526338,Felin Fran Housing,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
526338,Felin Fran Housing,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.18
526338,Felin Fran Housing,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.72
526338,Felin Fran Housing,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
526338,Felin Fran Housing,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
526338,Felin Fran Housing,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
526338,Felin Fran Housing,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
526338,Felin Fran Housing,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
526338,Felin Fran Housing,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.23
526338,Felin Fran Housing,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.77
526338,Felin Fran Housing,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
526338,Felin Fran Housing,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.27
526338,Felin Fran Housing,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.65
526338,Felin Fran Housing,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.46
526338,Felin Fran Housing,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.7
526338,Felin Fran Housing,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.6
526338,Felin Fran Housing,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.2
526338,Felin Fran Housing,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.4
526338,Felin Fran Housing,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,21.8
526338,Felin Fran Housing,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
526338,Felin Fran Housing,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
526338,Felin Fran Housing,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
526338,Felin Fran Housing,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
526338,Felin Fran Housing,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
526338,Felin Fran Housing,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
526338,Felin Fran Housing,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
526338,Felin Fran Housing,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
526338,Felin Fran Housing,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
526338,Felin Fran Housing,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,43.68
526338,Felin Fran Housing,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.42
526338,Felin Fran Housing,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.18
526338,Felin Fran Housing,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,97.9
526338,Felin Fran Housing,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
526338,Felin Fran Housing,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
526338,Felin Fran Housing,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
526338,Felin Fran Housing,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-23T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.8
526338,Felin Fran Housing,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.59
526338,Felin Fran Housing,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
526338,Felin Fran Housing,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.88
526338,Felin Fran Housing,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.77
526338,Felin Fran Housing,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.94
526338,Felin Fran Housing,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
526338,Felin Fran Housing,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
526338,Felin Fran Housing,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
526338,Felin Fran Housing,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
526338,Felin Fran Housing,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
526338,Felin Fran Housing,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
526338,Felin Fran Housing,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
526338,Felin Fran Housing,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.77
526338,Felin Fran Housing,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.34
526338,Felin Fran Housing,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
526338,Felin Fran Housing,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
526338,Felin Fran Housing,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
526338,Felin Fran Housing,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
526338,Felin Fran Housing,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
526338,Felin Fran Housing,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.47
526338,Felin Fran Housing,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.52
526338,Felin Fran Housing,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
526338,Felin Fran Housing,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.84
526338,Felin Fran Housing,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.33
526338,Felin Fran Housing,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.25
526338,Felin Fran Housing,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,64.6
526338,Felin Fran Housing,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.1
526338,Felin Fran Housing,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.4
526338,Felin Fran Housing,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.5
526338,Felin Fran Housing,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,21.8
526338,Felin Fran Housing,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
526338,Felin Fran Housing,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
526338,Felin Fran Housing,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
526338,Felin Fran Housing,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
526338,Felin Fran Housing,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
526338,Felin Fran Housing,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
526338,Felin Fran Housing,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
526338,Felin Fran Housing,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
526338,Felin Fran Housing,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
526338,Felin Fran Housing,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,46.51
526338,Felin Fran Housing,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.46
526338,Felin Fran Housing,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.13
526338,Felin Fran Housing,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,107.4
526338,Felin Fran Housing,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
526338,Felin Fran Housing,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
526338,Felin Fran Housing,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
526338,Felin Fran Housing,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-23T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.72
526338,Felin Fran Housing,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.63
526338,Felin Fran Housing,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
526338,Felin Fran Housing,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.98
526338,Felin Fran Housing,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.95
526338,Felin Fran Housing,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
526338,Felin Fran Housing,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
526338,Felin Fran Housing,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.7
526338,Felin Fran Housing,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
526338,Felin Fran Housing,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.9
526338,Felin Fran Housing,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
526338,Felin Fran Housing,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
526338,Felin Fran Housing,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
526338,Felin Fran Housing,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.16
526338,Felin Fran Housing,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.68
526338,Felin Fran Housing,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
526338,Felin Fran Housing,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
526338,Felin Fran Housing,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
526338,Felin Fran Housing,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
526338,Felin Fran Housing,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
526338,Felin Fran Housing,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
526338,Felin Fran Housing,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.56
526338,Felin Fran Housing,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
526338,Felin Fran Housing,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.96
526338,Felin Fran Housing,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.45
526338,Felin Fran Housing,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,28.81
526338,Felin Fran Housing,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,70.8
526338,Felin Fran Housing,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.4
526338,Felin Fran Housing,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.8
526338,Felin Fran Housing,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.0
526338,Felin Fran Housing,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,21.7
526338,Felin Fran Housing,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
526338,Felin Fran Housing,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
526338,Felin Fran Housing,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
526338,Felin Fran Housing,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
526338,Felin Fran Housing,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
526338,Felin Fran Housing,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
526338,Felin Fran Housing,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
526338,Felin Fran Housing,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
526338,Felin Fran Housing,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
526338,Felin Fran Housing,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,49.11
526338,Felin Fran Housing,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.11
526338,Felin Fran Housing,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,44.65
526338,Felin Fran Housing,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,105.0
526338,Felin Fran Housing,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
526338,Felin Fran Housing,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
526338,Felin Fran Housing,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
526338,Felin Fran Housing,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-23T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
526338,Felin Fran Housing,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
526338,Felin Fran Housing,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
526338,Felin Fran Housing,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.49
526338,Felin Fran Housing,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.34
526338,Felin Fran Housing,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.53
526338,Felin Fran Housing,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
526338,Felin Fran Housing,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.5
526338,Felin Fran Housing,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
526338,Felin Fran Housing,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
526338,Felin Fran Housing,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
526338,Felin Fran Housing,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
526338,Felin Fran Housing,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
526338,Felin Fran Housing,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.74
526338,Felin Fran Housing,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.27
526338,Felin Fran Housing,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.78
526338,Felin Fran Housing,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
526338,Felin Fran Housing,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
526338,Felin Fran Housing,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
526338,Felin Fran Housing,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
526338,Felin Fran Housing,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.99
526338,Felin Fran Housing,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.51
526338,Felin Fran Housing,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
526338,Felin Fran Housing,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.3
526338,Felin Fran Housing,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.54
