Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526338,Felin Fran Housing,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.69
526338,Felin Fran Housing,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,75.0
526338,Felin Fran Housing,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.2
526338,Felin Fran Housing,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.6
526338,Felin Fran Housing,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.9
526338,Felin Fran Housing,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,21.6
526338,Felin Fran Housing,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
526338,Felin Fran Housing,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
526338,Felin Fran Housing,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
526338,Felin Fran Housing,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
526338,Felin Fran Housing,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
526338,Felin Fran Housing,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
526338,Felin Fran Housing,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
526338,Felin Fran Housing,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
526338,Felin Fran Housing,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
526338,Felin Fran Housing,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,50.55
526338,Felin Fran Housing,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.18
526338,Felin Fran Housing,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.98
526338,Felin Fran Housing,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,112.8
526338,Felin Fran Housing,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
526338,Felin Fran Housing,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
526338,Felin Fran Housing,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
526338,Felin Fran Housing,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-23T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
526338,Felin Fran Housing,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
526338,Felin Fran Housing,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
526338,Felin Fran Housing,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.72
526338,Felin Fran Housing,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.08
526338,Felin Fran Housing,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.05
526338,Felin Fran Housing,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
526338,Felin Fran Housing,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.1
526338,Felin Fran Housing,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
526338,Felin Fran Housing,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
526338,Felin Fran Housing,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
526338,Felin Fran Housing,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
526338,Felin Fran Housing,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
526338,Felin Fran Housing,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.01
526338,Felin Fran Housing,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
526338,Felin Fran Housing,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
526338,Felin Fran Housing,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
526338,Felin Fran Housing,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
526338,Felin Fran Housing,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
526338,Felin Fran Housing,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
526338,Felin Fran Housing,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.25
526338,Felin Fran Housing,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.16
526338,Felin Fran Housing,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
526338,Felin Fran Housing,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,31.16
526338,Felin Fran Housing,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.43
526338,Felin Fran Housing,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.93
526338,Felin Fran Housing,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,82.9
526338,Felin Fran Housing,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.9
526338,Felin Fran Housing,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.8
526338,Felin Fran Housing,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.6
526338,Felin Fran Housing,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,21.6
526338,Felin Fran Housing,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
526338,Felin Fran Housing,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
526338,Felin Fran Housing,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
526338,Felin Fran Housing,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
526338,Felin Fran Housing,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
526338,Felin Fran Housing,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
526338,Felin Fran Housing,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
526338,Felin Fran Housing,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
526338,Felin Fran Housing,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
526338,Felin Fran Housing,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,52.92
526338,Felin Fran Housing,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.17
526338,Felin Fran Housing,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.74
526338,Felin Fran Housing,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,133.3
526338,Felin Fran Housing,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
526338,Felin Fran Housing,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
526338,Felin Fran Housing,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
526338,Felin Fran Housing,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-23T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.55
526338,Felin Fran Housing,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.51
526338,Felin Fran Housing,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
526338,Felin Fran Housing,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.61
526338,Felin Fran Housing,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.62
526338,Felin Fran Housing,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.91
526338,Felin Fran Housing,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
526338,Felin Fran Housing,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
526338,Felin Fran Housing,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
526338,Felin Fran Housing,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
526338,Felin Fran Housing,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
526338,Felin Fran Housing,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
526338,Felin Fran Housing,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
526338,Felin Fran Housing,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.34
526338,Felin Fran Housing,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.1
526338,Felin Fran Housing,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.38
526338,Felin Fran Housing,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
526338,Felin Fran Housing,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
526338,Felin Fran Housing,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
526338,Felin Fran Housing,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
526338,Felin Fran Housing,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.1
526338,Felin Fran Housing,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.79
526338,Felin Fran Housing,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
526338,Felin Fran Housing,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.06
526338,Felin Fran Housing,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.6
526338,Felin Fran Housing,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.07
526338,Felin Fran Housing,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,82.4
526338,Felin Fran Housing,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.9
526338,Felin Fran Housing,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.3
526338,Felin Fran Housing,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.7
526338,Felin Fran Housing,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,21.5
526338,Felin Fran Housing,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
526338,Felin Fran Housing,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
526338,Felin Fran Housing,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
526338,Felin Fran Housing,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
526338,Felin Fran Housing,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
526338,Felin Fran Housing,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
526338,Felin Fran Housing,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
526338,Felin Fran Housing,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
526338,Felin Fran Housing,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
526338,Felin Fran Housing,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,49.03
526338,Felin Fran Housing,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.35
526338,Felin Fran Housing,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,40.36
526338,Felin Fran Housing,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,127.5
526338,Felin Fran Housing,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
526338,Felin Fran Housing,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
526338,Felin Fran Housing,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
526338,Felin Fran Housing,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-23T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.91
526338,Felin Fran Housing,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.78
526338,Felin Fran Housing,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
526338,Felin Fran Housing,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.55
526338,Felin Fran Housing,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.32
526338,Felin Fran Housing,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.89
526338,Felin Fran Housing,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
526338,Felin Fran Housing,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
526338,Felin Fran Housing,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
526338,Felin Fran Housing,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
526338,Felin Fran Housing,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
526338,Felin Fran Housing,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
526338,Felin Fran Housing,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
526338,Felin Fran Housing,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.25
526338,Felin Fran Housing,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.72
526338,Felin Fran Housing,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
526338,Felin Fran Housing,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
526338,Felin Fran Housing,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
526338,Felin Fran Housing,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
526338,Felin Fran Housing,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
526338,Felin Fran Housing,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.25
526338,Felin Fran Housing,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.43
526338,Felin Fran Housing,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
526338,Felin Fran Housing,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,31.63
526338,Felin Fran Housing,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.03
526338,Felin Fran Housing,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.18
526338,Felin Fran Housing,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,86.8
526338,Felin Fran Housing,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.9
526338,Felin Fran Housing,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.3
526338,Felin Fran Housing,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.7
526338,Felin Fran Housing,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,21.4
526338,Felin Fran Housing,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
526338,Felin Fran Housing,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
526338,Felin Fran Housing,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
526338,Felin Fran Housing,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
526338,Felin Fran Housing,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
526338,Felin Fran Housing,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
526338,Felin Fran Housing,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
526338,Felin Fran Housing,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
526338,Felin Fran Housing,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
526338,Felin Fran Housing,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,49.45
526338,Felin Fran Housing,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.1
526338,Felin Fran Housing,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.13
526338,Felin Fran Housing,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,125.3
526338,Felin Fran Housing,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
526338,Felin Fran Housing,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
526338,Felin Fran Housing,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
526338,Felin Fran Housing,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-23T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.19
526338,Felin Fran Housing,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.89
526338,Felin Fran Housing,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
526338,Felin Fran Housing,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.38
526338,Felin Fran Housing,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.9
526338,Felin Fran Housing,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.89
526338,Felin Fran Housing,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
526338,Felin Fran Housing,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
526338,Felin Fran Housing,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
526338,Felin Fran Housing,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.9
526338,Felin Fran Housing,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
526338,Felin Fran Housing,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
526338,Felin Fran Housing,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
526338,Felin Fran Housing,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.4
526338,Felin Fran Housing,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.59
526338,Felin Fran Housing,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.94
526338,Felin Fran Housing,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
526338,Felin Fran Housing,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
526338,Felin Fran Housing,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
526338,Felin Fran Housing,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
526338,Felin Fran Housing,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.97
526338,Felin Fran Housing,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.44
526338,Felin Fran Housing,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
526338,Felin Fran Housing,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.66
526338,Felin Fran Housing,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.06
526338,Felin Fran Housing,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.44
526338,Felin Fran Housing,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,84.8
526338,Felin Fran Housing,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.6
526338,Felin Fran Housing,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.0
526338,Felin Fran Housing,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.7
526338,Felin Fran Housing,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,21.4
526338,Felin Fran Housing,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
526338,Felin Fran Housing,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
526338,Felin Fran Housing,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
526338,Felin Fran Housing,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
526338,Felin Fran Housing,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
526338,Felin Fran Housing,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
526338,Felin Fran Housing,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
526338,Felin Fran Housing,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
526338,Felin Fran Housing,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
526338,Felin Fran Housing,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,50.47
526338,Felin Fran Housing,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.57
526338,Felin Fran Housing,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.26
526338,Felin Fran Housing,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,120.2
526338,Felin Fran Housing,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
526338,Felin Fran Housing,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
526338,Felin Fran Housing,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
526338,Felin Fran Housing,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-23T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.88
526338,Felin Fran Housing,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.68
526338,Felin Fran Housing,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
526338,Felin Fran Housing,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.88
526338,Felin Fran Housing,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.43
526338,Felin Fran Housing,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.48
526338,Felin Fran Housing,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
526338,Felin Fran Housing,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
526338,Felin Fran Housing,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
526338,Felin Fran Housing,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
526338,Felin Fran Housing,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
526338,Felin Fran Housing,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
526338,Felin Fran Housing,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
526338,Felin Fran Housing,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.65
526338,Felin Fran Housing,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.05
526338,Felin Fran Housing,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.24
526338,Felin Fran Housing,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
526338,Felin Fran Housing,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
526338,Felin Fran Housing,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.0
526338,Felin Fran Housing,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
526338,Felin Fran Housing,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.72
526338,Felin Fran Housing,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.03
526338,Felin Fran Housing,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
526338,Felin Fran Housing,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.64
526338,Felin Fran Housing,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.93
526338,Felin Fran Housing,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.15
526338,Felin Fran Housing,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,76.9
526338,Felin Fran Housing,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.4
526338,Felin Fran Housing,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.4
526338,Felin Fran Housing,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.4
526338,Felin Fran Housing,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,21.4
526338,Felin Fran Housing,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
526338,Felin Fran Housing,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
526338,Felin Fran Housing,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
526338,Felin Fran Housing,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
526338,Felin Fran Housing,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
526338,Felin Fran Housing,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
526338,Felin Fran Housing,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
526338,Felin Fran Housing,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
526338,Felin Fran Housing,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
526338,Felin Fran Housing,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,46.18
526338,Felin Fran Housing,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.44
526338,Felin Fran Housing,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.86
526338,Felin Fran Housing,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,98.3
526338,Felin Fran Housing,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
526338,Felin Fran Housing,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
526338,Felin Fran Housing,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
526338,Felin Fran Housing,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-23T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.86
526338,Felin Fran Housing,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.55
526338,Felin Fran Housing,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
526338,Felin Fran Housing,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.91
526338,Felin Fran Housing,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.64
526338,Felin Fran Housing,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.3
526338,Felin Fran Housing,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
526338,Felin Fran Housing,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
526338,Felin Fran Housing,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
526338,Felin Fran Housing,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.4
526338,Felin Fran Housing,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
526338,Felin Fran Housing,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
526338,Felin Fran Housing,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
526338,Felin Fran Housing,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.99
526338,Felin Fran Housing,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.3
526338,Felin Fran Housing,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.49
526338,Felin Fran Housing,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
526338,Felin Fran Housing,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
526338,Felin Fran Housing,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
526338,Felin Fran Housing,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
526338,Felin Fran Housing,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.51
526338,Felin Fran Housing,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.22
526338,Felin Fran Housing,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
526338,Felin Fran Housing,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.41
526338,Felin Fran Housing,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.09
526338,Felin Fran Housing,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.23
526338,Felin Fran Housing,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,86.2
526338,Felin Fran Housing,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.3
526338,Felin Fran Housing,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
526338,Felin Fran Housing,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.5
526338,Felin Fran Housing,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,21.3
526338,Felin Fran Housing,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
526338,Felin Fran Housing,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
526338,Felin Fran Housing,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
526338,Felin Fran Housing,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
526338,Felin Fran Housing,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
526338,Felin Fran Housing,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
526338,Felin Fran Housing,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
526338,Felin Fran Housing,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
526338,Felin Fran Housing,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
526338,Felin Fran Housing,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,43.33
526338,Felin Fran Housing,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.06
526338,Felin Fran Housing,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.01
526338,Felin Fran Housing,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,109.8
526338,Felin Fran Housing,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
526338,Felin Fran Housing,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
526338,Felin Fran Housing,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
526338,Felin Fran Housing,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-23T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.06
526338,Felin Fran Housing,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.57
526338,Felin Fran Housing,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
526338,Felin Fran Housing,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.9
526338,Felin Fran Housing,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.33
526338,Felin Fran Housing,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.65
526338,Felin Fran Housing,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
526338,Felin Fran Housing,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
526338,Felin Fran Housing,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
526338,Felin Fran Housing,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
526338,Felin Fran Housing,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
526338,Felin Fran Housing,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
526338,Felin Fran Housing,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
526338,Felin Fran Housing,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.73
526338,Felin Fran Housing,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
526338,Felin Fran Housing,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
526338,Felin Fran Housing,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
526338,Felin Fran Housing,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
526338,Felin Fran Housing,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
526338,Felin Fran Housing,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
526338,Felin Fran Housing,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.33
526338,Felin Fran Housing,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.46
526338,Felin Fran Housing,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
526338,Felin Fran Housing,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.45
526338,Felin Fran Housing,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.01
526338,Felin Fran Housing,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.06
526338,Felin Fran Housing,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.4
526338,Felin Fran Housing,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.7
526338,Felin Fran Housing,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
526338,Felin Fran Housing,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.1
526338,Felin Fran Housing,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,21.3
526338,Felin Fran Housing,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
526338,Felin Fran Housing,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
526338,Felin Fran Housing,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
526338,Felin Fran Housing,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
526338,Felin Fran Housing,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
526338,Felin Fran Housing,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
526338,Felin Fran Housing,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
526338,Felin Fran Housing,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
526338,Felin Fran Housing,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
526338,Felin Fran Housing,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.09
526338,Felin Fran Housing,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.97
526338,Felin Fran Housing,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.73
526338,Felin Fran Housing,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
526338,Felin Fran Housing,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
526338,Felin Fran Housing,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
526338,Felin Fran Housing,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
526338,Felin Fran Housing,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-23T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.19
526338,Felin Fran Housing,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.41
526338,Felin Fran Housing,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
526338,Felin Fran Housing,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.21
526338,Felin Fran Housing,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.41
526338,Felin Fran Housing,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.56
526338,Felin Fran Housing,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
526338,Felin Fran Housing,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
526338,Felin Fran Housing,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
526338,Felin Fran Housing,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
526338,Felin Fran Housing,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
526338,Felin Fran Housing,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
526338,Felin Fran Housing,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
526338,Felin Fran Housing,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.37
526338,Felin Fran Housing,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
526338,Felin Fran Housing,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.1
526338,Felin Fran Housing,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
526338,Felin Fran Housing,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
526338,Felin Fran Housing,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
526338,Felin Fran Housing,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
526338,Felin Fran Housing,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.83
526338,Felin Fran Housing,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.59
526338,Felin Fran Housing,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
526338,Felin Fran Housing,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.7
526338,Felin Fran Housing,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.36
526338,Felin Fran Housing,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.81
526338,Felin Fran Housing,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.0
526338,Felin Fran Housing,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.6
526338,Felin Fran Housing,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
526338,Felin Fran Housing,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.1
526338,Felin Fran Housing,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,21.3
526338,Felin Fran Housing,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
526338,Felin Fran Housing,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
526338,Felin Fran Housing,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
526338,Felin Fran Housing,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
526338,Felin Fran Housing,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
526338,Felin Fran Housing,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
526338,Felin Fran Housing,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
526338,Felin Fran Housing,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
526338,Felin Fran Housing,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
526338,Felin Fran Housing,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.28
526338,Felin Fran Housing,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.08
526338,Felin Fran Housing,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.48
526338,Felin Fran Housing,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,97.4
526338,Felin Fran Housing,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
526338,Felin Fran Housing,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
526338,Felin Fran Housing,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
526338,Felin Fran Housing,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-23T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.78
526338,Felin Fran Housing,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.54
526338,Felin Fran Housing,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
526338,Felin Fran Housing,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.55
526338,Felin Fran Housing,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.95
526338,Felin Fran Housing,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.55
526338,Felin Fran Housing,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
526338,Felin Fran Housing,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
526338,Felin Fran Housing,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
526338,Felin Fran Housing,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
526338,Felin Fran Housing,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
526338,Felin Fran Housing,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
526338,Felin Fran Housing,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
526338,Felin Fran Housing,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.5
526338,Felin Fran Housing,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
526338,Felin Fran Housing,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.7
526338,Felin Fran Housing,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
526338,Felin Fran Housing,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
526338,Felin Fran Housing,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
526338,Felin Fran Housing,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
526338,Felin Fran Housing,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.88
526338,Felin Fran Housing,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.9
526338,Felin Fran Housing,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
526338,Felin Fran Housing,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.59
526338,Felin Fran Housing,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.43
526338,Felin Fran Housing,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.52
526338,Felin Fran Housing,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
526338,Felin Fran Housing,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.4
526338,Felin Fran Housing,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.8
526338,Felin Fran Housing,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.5
526338,Felin Fran Housing,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,21.3
526338,Felin Fran Housing,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
526338,Felin Fran Housing,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
