Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526338,Felin Fran Housing,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
526338,Felin Fran Housing,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
526338,Felin Fran Housing,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
526338,Felin Fran Housing,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
526338,Felin Fran Housing,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
526338,Felin Fran Housing,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
526338,Felin Fran Housing,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
526338,Felin Fran Housing,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.65
526338,Felin Fran Housing,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.05
526338,Felin Fran Housing,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.77
526338,Felin Fran Housing,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
526338,Felin Fran Housing,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
526338,Felin Fran Housing,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
526338,Felin Fran Housing,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
526338,Felin Fran Housing,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-23T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.69
526338,Felin Fran Housing,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.69
526338,Felin Fran Housing,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
526338,Felin Fran Housing,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.79
526338,Felin Fran Housing,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.98
526338,Felin Fran Housing,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.27
526338,Felin Fran Housing,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
526338,Felin Fran Housing,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
526338,Felin Fran Housing,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.5
526338,Felin Fran Housing,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
526338,Felin Fran Housing,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
526338,Felin Fran Housing,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
526338,Felin Fran Housing,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
526338,Felin Fran Housing,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.36
526338,Felin Fran Housing,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.39
526338,Felin Fran Housing,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.62
526338,Felin Fran Housing,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
526338,Felin Fran Housing,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
526338,Felin Fran Housing,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
526338,Felin Fran Housing,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
526338,Felin Fran Housing,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.74
526338,Felin Fran Housing,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.6
526338,Felin Fran Housing,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
526338,Felin Fran Housing,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.74
526338,Felin Fran Housing,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.99
526338,Felin Fran Housing,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.22
526338,Felin Fran Housing,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
526338,Felin Fran Housing,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.4
526338,Felin Fran Housing,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.7
526338,Felin Fran Housing,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.7
526338,Felin Fran Housing,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,21.3
526338,Felin Fran Housing,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
526338,Felin Fran Housing,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
526338,Felin Fran Housing,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
526338,Felin Fran Housing,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
526338,Felin Fran Housing,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
526338,Felin Fran Housing,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
526338,Felin Fran Housing,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
526338,Felin Fran Housing,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
526338,Felin Fran Housing,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
526338,Felin Fran Housing,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.88
526338,Felin Fran Housing,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.37
526338,Felin Fran Housing,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.1
526338,Felin Fran Housing,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
526338,Felin Fran Housing,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
526338,Felin Fran Housing,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
526338,Felin Fran Housing,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
526338,Felin Fran Housing,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-23T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.72
526338,Felin Fran Housing,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.72
526338,Felin Fran Housing,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
526338,Felin Fran Housing,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.68
526338,Felin Fran Housing,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.03
526338,Felin Fran Housing,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.78
526338,Felin Fran Housing,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
526338,Felin Fran Housing,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
526338,Felin Fran Housing,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
526338,Felin Fran Housing,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
526338,Felin Fran Housing,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
526338,Felin Fran Housing,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
526338,Felin Fran Housing,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
526338,Felin Fran Housing,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.4
526338,Felin Fran Housing,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.71
526338,Felin Fran Housing,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.84
526338,Felin Fran Housing,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
526338,Felin Fran Housing,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
526338,Felin Fran Housing,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
526338,Felin Fran Housing,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.9
526338,Felin Fran Housing,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.7
526338,Felin Fran Housing,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.45
526338,Felin Fran Housing,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
526338,Felin Fran Housing,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.36
526338,Felin Fran Housing,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.33
526338,Felin Fran Housing,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.61
526338,Felin Fran Housing,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
526338,Felin Fran Housing,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.9
526338,Felin Fran Housing,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.8
526338,Felin Fran Housing,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.3
526338,Felin Fran Housing,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,21.3
526338,Felin Fran Housing,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
526338,Felin Fran Housing,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
526338,Felin Fran Housing,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
526338,Felin Fran Housing,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
526338,Felin Fran Housing,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
526338,Felin Fran Housing,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
526338,Felin Fran Housing,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
526338,Felin Fran Housing,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
526338,Felin Fran Housing,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
526338,Felin Fran Housing,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.45
526338,Felin Fran Housing,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.09
526338,Felin Fran Housing,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.23
526338,Felin Fran Housing,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
526338,Felin Fran Housing,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
526338,Felin Fran Housing,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
526338,Felin Fran Housing,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
526338,Felin Fran Housing,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-23T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
526338,Felin Fran Housing,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.45
526338,Felin Fran Housing,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
526338,Felin Fran Housing,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.18
526338,Felin Fran Housing,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.59
526338,Felin Fran Housing,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.79
526338,Felin Fran Housing,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
526338,Felin Fran Housing,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
526338,Felin Fran Housing,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
526338,Felin Fran Housing,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
526338,Felin Fran Housing,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
526338,Felin Fran Housing,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
526338,Felin Fran Housing,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
526338,Felin Fran Housing,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.71
526338,Felin Fran Housing,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
526338,Felin Fran Housing,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
526338,Felin Fran Housing,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
526338,Felin Fran Housing,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
526338,Felin Fran Housing,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
526338,Felin Fran Housing,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
526338,Felin Fran Housing,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.7
526338,Felin Fran Housing,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.46
526338,Felin Fran Housing,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
526338,Felin Fran Housing,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.71
526338,Felin Fran Housing,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.08
526338,Felin Fran Housing,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.02
526338,Felin Fran Housing,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
526338,Felin Fran Housing,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.0
526338,Felin Fran Housing,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.4
526338,Felin Fran Housing,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.4
526338,Felin Fran Housing,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,21.3
526338,Felin Fran Housing,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
526338,Felin Fran Housing,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
526338,Felin Fran Housing,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
526338,Felin Fran Housing,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
526338,Felin Fran Housing,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
526338,Felin Fran Housing,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
526338,Felin Fran Housing,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
526338,Felin Fran Housing,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
526338,Felin Fran Housing,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
526338,Felin Fran Housing,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,38.62
526338,Felin Fran Housing,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.29
526338,Felin Fran Housing,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.6
526338,Felin Fran Housing,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
526338,Felin Fran Housing,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
526338,Felin Fran Housing,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
526338,Felin Fran Housing,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
526338,Felin Fran Housing,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-23T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.3
526338,Felin Fran Housing,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.39
526338,Felin Fran Housing,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
526338,Felin Fran Housing,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.24
526338,Felin Fran Housing,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.1
526338,Felin Fran Housing,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.82
526338,Felin Fran Housing,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
526338,Felin Fran Housing,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.6
526338,Felin Fran Housing,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
526338,Felin Fran Housing,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
526338,Felin Fran Housing,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
526338,Felin Fran Housing,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
526338,Felin Fran Housing,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
526338,Felin Fran Housing,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.46
526338,Felin Fran Housing,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
526338,Felin Fran Housing,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.96
526338,Felin Fran Housing,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
526338,Felin Fran Housing,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
526338,Felin Fran Housing,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
526338,Felin Fran Housing,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
526338,Felin Fran Housing,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.04
526338,Felin Fran Housing,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.98
526338,Felin Fran Housing,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
526338,Felin Fran Housing,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.95
526338,Felin Fran Housing,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.45
526338,Felin Fran Housing,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.55
526338,Felin Fran Housing,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
526338,Felin Fran Housing,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.5
526338,Felin Fran Housing,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.9
526338,Felin Fran Housing,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.3
526338,Felin Fran Housing,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,21.3
526338,Felin Fran Housing,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
526338,Felin Fran Housing,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
526338,Felin Fran Housing,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
526338,Felin Fran Housing,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
526338,Felin Fran Housing,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
526338,Felin Fran Housing,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
526338,Felin Fran Housing,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
526338,Felin Fran Housing,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
526338,Felin Fran Housing,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
526338,Felin Fran Housing,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,41.66
526338,Felin Fran Housing,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.38
526338,Felin Fran Housing,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.32
526338,Felin Fran Housing,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,103.0
526338,Felin Fran Housing,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
526338,Felin Fran Housing,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
526338,Felin Fran Housing,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
526338,Felin Fran Housing,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-23T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
526338,Felin Fran Housing,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
526338,Felin Fran Housing,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
526338,Felin Fran Housing,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.62
526338,Felin Fran Housing,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.05
526338,Felin Fran Housing,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.41
526338,Felin Fran Housing,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
526338,Felin Fran Housing,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
526338,Felin Fran Housing,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
526338,Felin Fran Housing,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
526338,Felin Fran Housing,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
526338,Felin Fran Housing,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
526338,Felin Fran Housing,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
526338,Felin Fran Housing,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.11
526338,Felin Fran Housing,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.57
526338,Felin Fran Housing,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.19
526338,Felin Fran Housing,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
526338,Felin Fran Housing,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
526338,Felin Fran Housing,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
526338,Felin Fran Housing,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
526338,Felin Fran Housing,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.57
526338,Felin Fran Housing,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.23
526338,Felin Fran Housing,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
526338,Felin Fran Housing,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.56
526338,Felin Fran Housing,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.81
526338,Felin Fran Housing,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.75
526338,Felin Fran Housing,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
526338,Felin Fran Housing,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.4
526338,Felin Fran Housing,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.9
526338,Felin Fran Housing,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.2
526338,Felin Fran Housing,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,21.3
526338,Felin Fran Housing,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
526338,Felin Fran Housing,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
526338,Felin Fran Housing,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
526338,Felin Fran Housing,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
526338,Felin Fran Housing,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
526338,Felin Fran Housing,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
526338,Felin Fran Housing,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
526338,Felin Fran Housing,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
526338,Felin Fran Housing,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
526338,Felin Fran Housing,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.29
526338,Felin Fran Housing,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.45
526338,Felin Fran Housing,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.35
526338,Felin Fran Housing,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
526338,Felin Fran Housing,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
526338,Felin Fran Housing,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
526338,Felin Fran Housing,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
526338,Felin Fran Housing,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-23T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
526338,Felin Fran Housing,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
526338,Felin Fran Housing,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
526338,Felin Fran Housing,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.25
526338,Felin Fran Housing,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.66
526338,Felin Fran Housing,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.1
526338,Felin Fran Housing,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
526338,Felin Fran Housing,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.9
526338,Felin Fran Housing,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.2
526338,Felin Fran Housing,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
526338,Felin Fran Housing,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.12
526338,Felin Fran Housing,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
526338,Felin Fran Housing,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
526338,Felin Fran Housing,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.47
526338,Felin Fran Housing,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.12
526338,Felin Fran Housing,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.4
526338,Felin Fran Housing,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
526338,Felin Fran Housing,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
526338,Felin Fran Housing,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
526338,Felin Fran Housing,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
526338,Felin Fran Housing,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.57
526338,Felin Fran Housing,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.06
526338,Felin Fran Housing,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
526338,Felin Fran Housing,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.77
526338,Felin Fran Housing,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.23
526338,Felin Fran Housing,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.6
526338,Felin Fran Housing,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.6
526338,Felin Fran Housing,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.4
526338,Felin Fran Housing,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.4
526338,Felin Fran Housing,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.3
526338,Felin Fran Housing,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,21.2
526338,Felin Fran Housing,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
526338,Felin Fran Housing,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
526338,Felin Fran Housing,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
526338,Felin Fran Housing,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
526338,Felin Fran Housing,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
526338,Felin Fran Housing,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
526338,Felin Fran Housing,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
526338,Felin Fran Housing,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
526338,Felin Fran Housing,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
526338,Felin Fran Housing,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,39.48
526338,Felin Fran Housing,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.02
526338,Felin Fran Housing,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.08
526338,Felin Fran Housing,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
526338,Felin Fran Housing,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
526338,Felin Fran Housing,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
526338,Felin Fran Housing,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
526338,Felin Fran Housing,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-23T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
526338,Felin Fran Housing,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
526338,Felin Fran Housing,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
526338,Felin Fran Housing,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.15
526338,Felin Fran Housing,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.29
526338,Felin Fran Housing,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.02
526338,Felin Fran Housing,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
526338,Felin Fran Housing,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.1
526338,Felin Fran Housing,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
526338,Felin Fran Housing,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
526338,Felin Fran Housing,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
526338,Felin Fran Housing,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
526338,Felin Fran Housing,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
526338,Felin Fran Housing,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.59
526338,Felin Fran Housing,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.69
526338,Felin Fran Housing,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.03
526338,Felin Fran Housing,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
526338,Felin Fran Housing,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.2
526338,Felin Fran Housing,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
526338,Felin Fran Housing,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
526338,Felin Fran Housing,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.15
526338,Felin Fran Housing,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.76
526338,Felin Fran Housing,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
526338,Felin Fran Housing,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.02
526338,Felin Fran Housing,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.16
526338,Felin Fran Housing,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.96
526338,Felin Fran Housing,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,62.0
526338,Felin Fran Housing,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.3
526338,Felin Fran Housing,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.8
526338,Felin Fran Housing,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.0
526338,Felin Fran Housing,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,21.2
526338,Felin Fran Housing,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
526338,Felin Fran Housing,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
526338,Felin Fran Housing,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
526338,Felin Fran Housing,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
526338,Felin Fran Housing,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
526338,Felin Fran Housing,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
526338,Felin Fran Housing,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
526338,Felin Fran Housing,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
526338,Felin Fran Housing,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
526338,Felin Fran Housing,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.77
526338,Felin Fran Housing,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.16
526338,Felin Fran Housing,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.99
526338,Felin Fran Housing,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
526338,Felin Fran Housing,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
526338,Felin Fran Housing,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
526338,Felin Fran Housing,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
526338,Felin Fran Housing,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-23T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
526338,Felin Fran Housing,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
526338,Felin Fran Housing,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
526338,Felin Fran Housing,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.75
526338,Felin Fran Housing,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.91
526338,Felin Fran Housing,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.97
526338,Felin Fran Housing,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
526338,Felin Fran Housing,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
526338,Felin Fran Housing,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
526338,Felin Fran Housing,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
526338,Felin Fran Housing,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
526338,Felin Fran Housing,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
526338,Felin Fran Housing,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
526338,Felin Fran Housing,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.03
526338,Felin Fran Housing,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.23
526338,Felin Fran Housing,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.64
526338,Felin Fran Housing,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
526338,Felin Fran Housing,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.8
526338,Felin Fran Housing,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.3
526338,Felin Fran Housing,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
526338,Felin Fran Housing,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.4
526338,Felin Fran Housing,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
526338,Felin Fran Housing,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
526338,Felin Fran Housing,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.86
526338,Felin Fran Housing,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.6
526338,Felin Fran Housing,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,28.77
526338,Felin Fran Housing,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,61.5
526338,Felin Fran Housing,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.5
526338,Felin Fran Housing,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.8
526338,Felin Fran Housing,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.6
526338,Felin Fran Housing,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,21.1
526338,Felin Fran Housing,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
526338,Felin Fran Housing,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
526338,Felin Fran Housing,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
526338,Felin Fran Housing,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
526338,Felin Fran Housing,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
526338,Felin Fran Housing,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
526338,Felin Fran Housing,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
526338,Felin Fran Housing,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
526338,Felin Fran Housing,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
526338,Felin Fran Housing,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,43.64
526338,Felin Fran Housing,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,43.76
526338,Felin Fran Housing,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,46.37
526338,Felin Fran Housing,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
526338,Felin Fran Housing,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
526338,Felin Fran Housing,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
526338,Felin Fran Housing,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
526338,Felin Fran Housing,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-23T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
526338,Felin Fran Housing,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
526338,Felin Fran Housing,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
526338,Felin Fran Housing,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.78
526338,Felin Fran Housing,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.03
526338,Felin Fran Housing,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.86
526338,Felin Fran Housing,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,59.3
526338,Felin Fran Housing,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.0
526338,Felin Fran Housing,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
526338,Felin Fran Housing,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
526338,Felin Fran Housing,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
526338,Felin Fran Housing,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
526338,Felin Fran Housing,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
526338,Felin Fran Housing,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.42
526338,Felin Fran Housing,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.24
526338,Felin Fran Housing,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.96
526338,Felin Fran Housing,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
526338,Felin Fran Housing,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
526338,Felin Fran Housing,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
526338,Felin Fran Housing,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
526338,Felin Fran Housing,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.81
526338,Felin Fran Housing,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
526338,Felin Fran Housing,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
526338,Felin Fran Housing,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.35
526338,Felin Fran Housing,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.35
526338,Felin Fran Housing,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.34
526338,Felin Fran Housing,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,63.5
526338,Felin Fran Housing,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.0
526338,Felin Fran Housing,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.8
526338,Felin Fran Housing,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.5
526338,Felin Fran Housing,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,21.0
526338,Felin Fran Housing,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
526338,Felin Fran Housing,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
526338,Felin Fran Housing,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
526338,Felin Fran Housing,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
526338,Felin Fran Housing,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
526338,Felin Fran Housing,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
526338,Felin Fran Housing,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
526338,Felin Fran Housing,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
526338,Felin Fran Housing,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
526338,Felin Fran Housing,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,53.57
