Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526338,Felin Fran Housing,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.65
526338,Felin Fran Housing,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.14
526338,Felin Fran Housing,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,116.2
526338,Felin Fran Housing,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
526338,Felin Fran Housing,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
526338,Felin Fran Housing,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
526338,Felin Fran Housing,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-23T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
526338,Felin Fran Housing,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
526338,Felin Fran Housing,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
526338,Felin Fran Housing,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.14
526338,Felin Fran Housing,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.12
526338,Felin Fran Housing,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.6
526338,Felin Fran Housing,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
526338,Felin Fran Housing,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.8
526338,Felin Fran Housing,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
526338,Felin Fran Housing,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
526338,Felin Fran Housing,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
526338,Felin Fran Housing,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
526338,Felin Fran Housing,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
526338,Felin Fran Housing,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.44
526338,Felin Fran Housing,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.99
526338,Felin Fran Housing,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.25
526338,Felin Fran Housing,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
526338,Felin Fran Housing,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
526338,Felin Fran Housing,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
526338,Felin Fran Housing,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
526338,Felin Fran Housing,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.89
526338,Felin Fran Housing,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
526338,Felin Fran Housing,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
526338,Felin Fran Housing,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.64
526338,Felin Fran Housing,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.67
526338,Felin Fran Housing,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.94
526338,Felin Fran Housing,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
526338,Felin Fran Housing,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.7
526338,Felin Fran Housing,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.5
526338,Felin Fran Housing,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.8
526338,Felin Fran Housing,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,21.0
526338,Felin Fran Housing,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
526338,Felin Fran Housing,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
526338,Felin Fran Housing,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
526338,Felin Fran Housing,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
526338,Felin Fran Housing,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
526338,Felin Fran Housing,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
526338,Felin Fran Housing,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
526338,Felin Fran Housing,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
526338,Felin Fran Housing,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
526338,Felin Fran Housing,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,51.23
526338,Felin Fran Housing,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,44.81
526338,Felin Fran Housing,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.77
526338,Felin Fran Housing,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
526338,Felin Fran Housing,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
526338,Felin Fran Housing,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
526338,Felin Fran Housing,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
526338,Felin Fran Housing,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-23T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.84
526338,Felin Fran Housing,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.41
526338,Felin Fran Housing,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
526338,Felin Fran Housing,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.14
526338,Felin Fran Housing,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.44
526338,Felin Fran Housing,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.06
526338,Felin Fran Housing,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
526338,Felin Fran Housing,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
526338,Felin Fran Housing,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.9
526338,Felin Fran Housing,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
526338,Felin Fran Housing,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
526338,Felin Fran Housing,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
526338,Felin Fran Housing,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
526338,Felin Fran Housing,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.92
526338,Felin Fran Housing,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.63
526338,Felin Fran Housing,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.61
526338,Felin Fran Housing,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
526338,Felin Fran Housing,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.7
526338,Felin Fran Housing,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
526338,Felin Fran Housing,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
526338,Felin Fran Housing,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.0
526338,Felin Fran Housing,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
526338,Felin Fran Housing,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
526338,Felin Fran Housing,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.01
526338,Felin Fran Housing,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.54
526338,Felin Fran Housing,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.51
526338,Felin Fran Housing,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
526338,Felin Fran Housing,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.2
526338,Felin Fran Housing,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.3
526338,Felin Fran Housing,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.6
526338,Felin Fran Housing,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,21.0
526338,Felin Fran Housing,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
526338,Felin Fran Housing,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
526338,Felin Fran Housing,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
526338,Felin Fran Housing,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
526338,Felin Fran Housing,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
526338,Felin Fran Housing,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
526338,Felin Fran Housing,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
526338,Felin Fran Housing,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
526338,Felin Fran Housing,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
526338,Felin Fran Housing,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,52.08
526338,Felin Fran Housing,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,44.63
526338,Felin Fran Housing,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.15
526338,Felin Fran Housing,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,100.7
526338,Felin Fran Housing,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
526338,Felin Fran Housing,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
526338,Felin Fran Housing,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
526338,Felin Fran Housing,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-23T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.12
526338,Felin Fran Housing,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.43
526338,Felin Fran Housing,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
526338,Felin Fran Housing,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.69
526338,Felin Fran Housing,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.36
526338,Felin Fran Housing,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.13
526338,Felin Fran Housing,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
526338,Felin Fran Housing,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
526338,Felin Fran Housing,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.9
526338,Felin Fran Housing,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
526338,Felin Fran Housing,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
526338,Felin Fran Housing,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
526338,Felin Fran Housing,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
526338,Felin Fran Housing,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.87
526338,Felin Fran Housing,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.06
526338,Felin Fran Housing,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.2
526338,Felin Fran Housing,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
526338,Felin Fran Housing,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
526338,Felin Fran Housing,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
526338,Felin Fran Housing,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
526338,Felin Fran Housing,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.88
526338,Felin Fran Housing,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
526338,Felin Fran Housing,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
526338,Felin Fran Housing,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.89
526338,Felin Fran Housing,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.12
526338,Felin Fran Housing,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.37
526338,Felin Fran Housing,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
526338,Felin Fran Housing,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.2
526338,Felin Fran Housing,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.3
526338,Felin Fran Housing,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.4
526338,Felin Fran Housing,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,21.0
526338,Felin Fran Housing,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
526338,Felin Fran Housing,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
526338,Felin Fran Housing,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
526338,Felin Fran Housing,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
526338,Felin Fran Housing,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
526338,Felin Fran Housing,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
526338,Felin Fran Housing,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
526338,Felin Fran Housing,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
526338,Felin Fran Housing,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
526338,Felin Fran Housing,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,41.45
526338,Felin Fran Housing,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,43.55
526338,Felin Fran Housing,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.67
526338,Felin Fran Housing,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
526338,Felin Fran Housing,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
526338,Felin Fran Housing,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
526338,Felin Fran Housing,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
526338,Felin Fran Housing,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-23T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.71
526338,Felin Fran Housing,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.53
526338,Felin Fran Housing,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
526338,Felin Fran Housing,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.14
526338,Felin Fran Housing,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.95
526338,Felin Fran Housing,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.71
526338,Felin Fran Housing,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
526338,Felin Fran Housing,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
526338,Felin Fran Housing,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
526338,Felin Fran Housing,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
526338,Felin Fran Housing,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
526338,Felin Fran Housing,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
526338,Felin Fran Housing,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
526338,Felin Fran Housing,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.07
526338,Felin Fran Housing,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.92
526338,Felin Fran Housing,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.91
526338,Felin Fran Housing,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
526338,Felin Fran Housing,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
526338,Felin Fran Housing,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
526338,Felin Fran Housing,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
526338,Felin Fran Housing,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.17
526338,Felin Fran Housing,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
526338,Felin Fran Housing,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
526338,Felin Fran Housing,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.5
526338,Felin Fran Housing,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.04
526338,Felin Fran Housing,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.93
526338,Felin Fran Housing,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
526338,Felin Fran Housing,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.0
526338,Felin Fran Housing,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.7
526338,Felin Fran Housing,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.3
526338,Felin Fran Housing,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,21.0
526338,Felin Fran Housing,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
526338,Felin Fran Housing,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
526338,Felin Fran Housing,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
526338,Felin Fran Housing,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
526338,Felin Fran Housing,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
526338,Felin Fran Housing,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
526338,Felin Fran Housing,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
526338,Felin Fran Housing,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
526338,Felin Fran Housing,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
526338,Felin Fran Housing,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.7
526338,Felin Fran Housing,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.91
526338,Felin Fran Housing,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.52
526338,Felin Fran Housing,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
526338,Felin Fran Housing,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
526338,Felin Fran Housing,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
526338,Felin Fran Housing,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
526338,Felin Fran Housing,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-23T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.97
526338,Felin Fran Housing,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.71
526338,Felin Fran Housing,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
526338,Felin Fran Housing,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.66
526338,Felin Fran Housing,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.83
526338,Felin Fran Housing,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
526338,Felin Fran Housing,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
526338,Felin Fran Housing,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
526338,Felin Fran Housing,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
526338,Felin Fran Housing,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
526338,Felin Fran Housing,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
526338,Felin Fran Housing,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
526338,Felin Fran Housing,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
526338,Felin Fran Housing,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.08
526338,Felin Fran Housing,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.19
526338,Felin Fran Housing,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.65
526338,Felin Fran Housing,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
526338,Felin Fran Housing,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
526338,Felin Fran Housing,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.8
526338,Felin Fran Housing,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
526338,Felin Fran Housing,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.23
526338,Felin Fran Housing,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
526338,Felin Fran Housing,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
526338,Felin Fran Housing,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.58
526338,Felin Fran Housing,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.84
526338,Felin Fran Housing,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.09
526338,Felin Fran Housing,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
526338,Felin Fran Housing,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.5
526338,Felin Fran Housing,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.4
526338,Felin Fran Housing,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.1
526338,Felin Fran Housing,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,21.0
526338,Felin Fran Housing,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
526338,Felin Fran Housing,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
526338,Felin Fran Housing,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
526338,Felin Fran Housing,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
526338,Felin Fran Housing,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
526338,Felin Fran Housing,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
526338,Felin Fran Housing,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
526338,Felin Fran Housing,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
526338,Felin Fran Housing,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
526338,Felin Fran Housing,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.31
526338,Felin Fran Housing,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,43.86
526338,Felin Fran Housing,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.89
526338,Felin Fran Housing,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
526338,Felin Fran Housing,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
526338,Felin Fran Housing,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
526338,Felin Fran Housing,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
526338,Felin Fran Housing,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-23T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.14
526338,Felin Fran Housing,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.49
526338,Felin Fran Housing,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
526338,Felin Fran Housing,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.57
526338,Felin Fran Housing,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.05
526338,Felin Fran Housing,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.82
526338,Felin Fran Housing,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
526338,Felin Fran Housing,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
526338,Felin Fran Housing,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
526338,Felin Fran Housing,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
526338,Felin Fran Housing,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
526338,Felin Fran Housing,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
526338,Felin Fran Housing,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
526338,Felin Fran Housing,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.77
526338,Felin Fran Housing,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.46
526338,Felin Fran Housing,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.12
526338,Felin Fran Housing,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
526338,Felin Fran Housing,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
526338,Felin Fran Housing,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
526338,Felin Fran Housing,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
526338,Felin Fran Housing,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.24
526338,Felin Fran Housing,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
526338,Felin Fran Housing,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
526338,Felin Fran Housing,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.69
526338,Felin Fran Housing,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.21
526338,Felin Fran Housing,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.68
526338,Felin Fran Housing,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
526338,Felin Fran Housing,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
526338,Felin Fran Housing,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.7
526338,Felin Fran Housing,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.9
526338,Felin Fran Housing,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,21.0
526338,Felin Fran Housing,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
526338,Felin Fran Housing,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
526338,Felin Fran Housing,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
526338,Felin Fran Housing,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
526338,Felin Fran Housing,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
526338,Felin Fran Housing,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
526338,Felin Fran Housing,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
526338,Felin Fran Housing,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
526338,Felin Fran Housing,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
526338,Felin Fran Housing,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.03
526338,Felin Fran Housing,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.73
526338,Felin Fran Housing,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.62
526338,Felin Fran Housing,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
526338,Felin Fran Housing,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
526338,Felin Fran Housing,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
526338,Felin Fran Housing,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
526338,Felin Fran Housing,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-23T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.14
526338,Felin Fran Housing,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.59
526338,Felin Fran Housing,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
526338,Felin Fran Housing,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.12
526338,Felin Fran Housing,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.6
526338,Felin Fran Housing,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.49
526338,Felin Fran Housing,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
526338,Felin Fran Housing,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
526338,Felin Fran Housing,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
526338,Felin Fran Housing,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
526338,Felin Fran Housing,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
526338,Felin Fran Housing,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
526338,Felin Fran Housing,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
526338,Felin Fran Housing,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.22
526338,Felin Fran Housing,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.05
526338,Felin Fran Housing,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.79
526338,Felin Fran Housing,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
526338,Felin Fran Housing,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
526338,Felin Fran Housing,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
526338,Felin Fran Housing,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
526338,Felin Fran Housing,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.22
526338,Felin Fran Housing,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
526338,Felin Fran Housing,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
526338,Felin Fran Housing,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.43
526338,Felin Fran Housing,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.99
526338,Felin Fran Housing,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.47
526338,Felin Fran Housing,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
526338,Felin Fran Housing,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
526338,Felin Fran Housing,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
526338,Felin Fran Housing,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
526338,Felin Fran Housing,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,21.1
526338,Felin Fran Housing,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
526338,Felin Fran Housing,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
526338,Felin Fran Housing,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
526338,Felin Fran Housing,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
526338,Felin Fran Housing,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
526338,Felin Fran Housing,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
526338,Felin Fran Housing,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
526338,Felin Fran Housing,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
526338,Felin Fran Housing,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
526338,Felin Fran Housing,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.77
526338,Felin Fran Housing,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.65
526338,Felin Fran Housing,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.75
526338,Felin Fran Housing,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
526338,Felin Fran Housing,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
526338,Felin Fran Housing,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
526338,Felin Fran Housing,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
526338,Felin Fran Housing,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-23T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.8
526338,Felin Fran Housing,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
526338,Felin Fran Housing,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
526338,Felin Fran Housing,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.18
526338,Felin Fran Housing,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.65
526338,Felin Fran Housing,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.92
526338,Felin Fran Housing,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
526338,Felin Fran Housing,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
526338,Felin Fran Housing,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
526338,Felin Fran Housing,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
526338,Felin Fran Housing,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
526338,Felin Fran Housing,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
526338,Felin Fran Housing,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
526338,Felin Fran Housing,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.98
526338,Felin Fran Housing,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.45
526338,Felin Fran Housing,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
526338,Felin Fran Housing,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
526338,Felin Fran Housing,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
526338,Felin Fran Housing,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
526338,Felin Fran Housing,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
526338,Felin Fran Housing,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.47
526338,Felin Fran Housing,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
526338,Felin Fran Housing,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
526338,Felin Fran Housing,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.25
526338,Felin Fran Housing,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.37
526338,Felin Fran Housing,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.91
526338,Felin Fran Housing,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
526338,Felin Fran Housing,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
526338,Felin Fran Housing,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.7
526338,Felin Fran Housing,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.3
526338,Felin Fran Housing,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,21.1
526338,Felin Fran Housing,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
526338,Felin Fran Housing,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
526338,Felin Fran Housing,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
526338,Felin Fran Housing,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
526338,Felin Fran Housing,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
526338,Felin Fran Housing,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
526338,Felin Fran Housing,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
526338,Felin Fran Housing,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
526338,Felin Fran Housing,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
526338,Felin Fran Housing,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.41
526338,Felin Fran Housing,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.49
526338,Felin Fran Housing,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.33
526338,Felin Fran Housing,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
526338,Felin Fran Housing,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
526338,Felin Fran Housing,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
526338,Felin Fran Housing,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
526338,Felin Fran Housing,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-23T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.93
526338,Felin Fran Housing,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
526338,Felin Fran Housing,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
526338,Felin Fran Housing,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.23
526338,Felin Fran Housing,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.94
526338,Felin Fran Housing,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
526338,Felin Fran Housing,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
526338,Felin Fran Housing,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
526338,Felin Fran Housing,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
526338,Felin Fran Housing,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
526338,Felin Fran Housing,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
526338,Felin Fran Housing,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
526338,Felin Fran Housing,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
526338,Felin Fran Housing,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.7
526338,Felin Fran Housing,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.24
526338,Felin Fran Housing,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.28
526338,Felin Fran Housing,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
526338,Felin Fran Housing,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
526338,Felin Fran Housing,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
526338,Felin Fran Housing,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
526338,Felin Fran Housing,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.39
526338,Felin Fran Housing,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
526338,Felin Fran Housing,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
526338,Felin Fran Housing,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.81
526338,Felin Fran Housing,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.75
526338,Felin Fran Housing,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.44
526338,Felin Fran Housing,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
526338,Felin Fran Housing,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
526338,Felin Fran Housing,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
526338,Felin Fran Housing,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.7
526338,Felin Fran Housing,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,21.1
526338,Felin Fran Housing,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
526338,Felin Fran Housing,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
526338,Felin Fran Housing,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
526338,Felin Fran Housing,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
526338,Felin Fran Housing,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
526338,Felin Fran Housing,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
526338,Felin Fran Housing,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
526338,Felin Fran Housing,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
526338,Felin Fran Housing,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
526338,Felin Fran Housing,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.74
526338,Felin Fran Housing,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.94
526338,Felin Fran Housing,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.5
526338,Felin Fran Housing,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
526338,Felin Fran Housing,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
526338,Felin Fran Housing,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
526338,Felin Fran Housing,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
526338,Felin Fran Housing,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
