Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526338,Felin Fran Housing,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-23T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.09
526338,Felin Fran Housing,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.5
526338,Felin Fran Housing,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
526338,Felin Fran Housing,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.98
526338,Felin Fran Housing,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
526338,Felin Fran Housing,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.9
526338,Felin Fran Housing,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
526338,Felin Fran Housing,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
526338,Felin Fran Housing,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
526338,Felin Fran Housing,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
526338,Felin Fran Housing,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
526338,Felin Fran Housing,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
526338,Felin Fran Housing,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
526338,Felin Fran Housing,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
526338,Felin Fran Housing,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.17
526338,Felin Fran Housing,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.66
526338,Felin Fran Housing,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
526338,Felin Fran Housing,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
526338,Felin Fran Housing,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
526338,Felin Fran Housing,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
526338,Felin Fran Housing,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.68
526338,Felin Fran Housing,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
526338,Felin Fran Housing,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
526338,Felin Fran Housing,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.98
526338,Felin Fran Housing,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.44
526338,Felin Fran Housing,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.54
526338,Felin Fran Housing,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
526338,Felin Fran Housing,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
526338,Felin Fran Housing,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.9
526338,Felin Fran Housing,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
526338,Felin Fran Housing,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,21.1
526338,Felin Fran Housing,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
526338,Felin Fran Housing,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
526338,Felin Fran Housing,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
526338,Felin Fran Housing,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
526338,Felin Fran Housing,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
526338,Felin Fran Housing,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
526338,Felin Fran Housing,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
526338,Felin Fran Housing,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
526338,Felin Fran Housing,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
526338,Felin Fran Housing,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.94
526338,Felin Fran Housing,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.22
526338,Felin Fran Housing,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.1
526338,Felin Fran Housing,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
526338,Felin Fran Housing,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
526338,Felin Fran Housing,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
526338,Felin Fran Housing,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
526338,Felin Fran Housing,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-23T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.18
526338,Felin Fran Housing,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.47
526338,Felin Fran Housing,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
526338,Felin Fran Housing,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.89
526338,Felin Fran Housing,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.58
526338,Felin Fran Housing,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.02
526338,Felin Fran Housing,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
526338,Felin Fran Housing,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
526338,Felin Fran Housing,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
526338,Felin Fran Housing,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
526338,Felin Fran Housing,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
526338,Felin Fran Housing,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
526338,Felin Fran Housing,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
526338,Felin Fran Housing,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.08
526338,Felin Fran Housing,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.55
526338,Felin Fran Housing,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
526338,Felin Fran Housing,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
526338,Felin Fran Housing,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
526338,Felin Fran Housing,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
526338,Felin Fran Housing,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
526338,Felin Fran Housing,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.84
526338,Felin Fran Housing,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.98
526338,Felin Fran Housing,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
526338,Felin Fran Housing,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.04
526338,Felin Fran Housing,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.07
526338,Felin Fran Housing,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.75
526338,Felin Fran Housing,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
526338,Felin Fran Housing,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
526338,Felin Fran Housing,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
526338,Felin Fran Housing,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
526338,Felin Fran Housing,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,21.2
526338,Felin Fran Housing,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
526338,Felin Fran Housing,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
526338,Felin Fran Housing,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
526338,Felin Fran Housing,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
526338,Felin Fran Housing,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
526338,Felin Fran Housing,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
526338,Felin Fran Housing,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
526338,Felin Fran Housing,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
526338,Felin Fran Housing,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
526338,Felin Fran Housing,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.01
526338,Felin Fran Housing,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.21
526338,Felin Fran Housing,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.21
526338,Felin Fran Housing,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
526338,Felin Fran Housing,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
526338,Felin Fran Housing,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
526338,Felin Fran Housing,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
526338,Felin Fran Housing,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-23T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.93
526338,Felin Fran Housing,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
526338,Felin Fran Housing,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
526338,Felin Fran Housing,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
526338,Felin Fran Housing,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
526338,Felin Fran Housing,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.99
526338,Felin Fran Housing,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
526338,Felin Fran Housing,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
526338,Felin Fran Housing,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
526338,Felin Fran Housing,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
526338,Felin Fran Housing,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
526338,Felin Fran Housing,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
526338,Felin Fran Housing,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
526338,Felin Fran Housing,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.16
526338,Felin Fran Housing,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.79
526338,Felin Fran Housing,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.55
526338,Felin Fran Housing,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
526338,Felin Fran Housing,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
526338,Felin Fran Housing,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
526338,Felin Fran Housing,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
526338,Felin Fran Housing,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.53
526338,Felin Fran Housing,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
526338,Felin Fran Housing,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
526338,Felin Fran Housing,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.66
526338,Felin Fran Housing,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.92
526338,Felin Fran Housing,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.96
526338,Felin Fran Housing,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
526338,Felin Fran Housing,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
526338,Felin Fran Housing,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
526338,Felin Fran Housing,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.0
526338,Felin Fran Housing,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,21.3
526338,Felin Fran Housing,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
526338,Felin Fran Housing,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
526338,Felin Fran Housing,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
526338,Felin Fran Housing,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
526338,Felin Fran Housing,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
526338,Felin Fran Housing,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
526338,Felin Fran Housing,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
526338,Felin Fran Housing,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
526338,Felin Fran Housing,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
526338,Felin Fran Housing,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.81
526338,Felin Fran Housing,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.35
526338,Felin Fran Housing,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.49
526338,Felin Fran Housing,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
526338,Felin Fran Housing,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
526338,Felin Fran Housing,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
526338,Felin Fran Housing,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
526338,Felin Fran Housing,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-23T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.72
526338,Felin Fran Housing,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
526338,Felin Fran Housing,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
526338,Felin Fran Housing,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.41
526338,Felin Fran Housing,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.83
526338,Felin Fran Housing,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.38
526338,Felin Fran Housing,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
526338,Felin Fran Housing,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
526338,Felin Fran Housing,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
526338,Felin Fran Housing,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
526338,Felin Fran Housing,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
526338,Felin Fran Housing,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
526338,Felin Fran Housing,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
526338,Felin Fran Housing,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.38
526338,Felin Fran Housing,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.27
526338,Felin Fran Housing,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
526338,Felin Fran Housing,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
526338,Felin Fran Housing,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
526338,Felin Fran Housing,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
526338,Felin Fran Housing,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
526338,Felin Fran Housing,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.77
526338,Felin Fran Housing,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
526338,Felin Fran Housing,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
526338,Felin Fran Housing,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.59
526338,Felin Fran Housing,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.1
526338,Felin Fran Housing,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.95
526338,Felin Fran Housing,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
526338,Felin Fran Housing,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
526338,Felin Fran Housing,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
526338,Felin Fran Housing,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.1
526338,Felin Fran Housing,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,21.3
526338,Felin Fran Housing,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
526338,Felin Fran Housing,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
526338,Felin Fran Housing,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
526338,Felin Fran Housing,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
526338,Felin Fran Housing,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
526338,Felin Fran Housing,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
526338,Felin Fran Housing,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
526338,Felin Fran Housing,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
526338,Felin Fran Housing,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
526338,Felin Fran Housing,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.37
526338,Felin Fran Housing,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.21
526338,Felin Fran Housing,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.8
526338,Felin Fran Housing,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
526338,Felin Fran Housing,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
526338,Felin Fran Housing,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
526338,Felin Fran Housing,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
526338,Felin Fran Housing,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-23T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.95
526338,Felin Fran Housing,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
526338,Felin Fran Housing,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
526338,Felin Fran Housing,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.99
526338,Felin Fran Housing,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
526338,Felin Fran Housing,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.74
526338,Felin Fran Housing,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
526338,Felin Fran Housing,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
526338,Felin Fran Housing,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
526338,Felin Fran Housing,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
526338,Felin Fran Housing,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
526338,Felin Fran Housing,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
526338,Felin Fran Housing,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
526338,Felin Fran Housing,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
526338,Felin Fran Housing,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.67
526338,Felin Fran Housing,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
526338,Felin Fran Housing,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
526338,Felin Fran Housing,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
526338,Felin Fran Housing,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
526338,Felin Fran Housing,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
526338,Felin Fran Housing,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.33
526338,Felin Fran Housing,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
526338,Felin Fran Housing,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
526338,Felin Fran Housing,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.26
526338,Felin Fran Housing,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.95
526338,Felin Fran Housing,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.54
526338,Felin Fran Housing,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
526338,Felin Fran Housing,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
526338,Felin Fran Housing,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
526338,Felin Fran Housing,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
526338,Felin Fran Housing,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,21.4
526338,Felin Fran Housing,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
526338,Felin Fran Housing,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
526338,Felin Fran Housing,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
526338,Felin Fran Housing,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
526338,Felin Fran Housing,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
526338,Felin Fran Housing,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
526338,Felin Fran Housing,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
526338,Felin Fran Housing,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
526338,Felin Fran Housing,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
526338,Felin Fran Housing,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.62
526338,Felin Fran Housing,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.26
526338,Felin Fran Housing,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.41
526338,Felin Fran Housing,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
526338,Felin Fran Housing,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
526338,Felin Fran Housing,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
526338,Felin Fran Housing,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
526338,Felin Fran Housing,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-23T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.97
526338,Felin Fran Housing,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
526338,Felin Fran Housing,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
526338,Felin Fran Housing,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
526338,Felin Fran Housing,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.53
526338,Felin Fran Housing,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
526338,Felin Fran Housing,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
526338,Felin Fran Housing,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
526338,Felin Fran Housing,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
526338,Felin Fran Housing,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
526338,Felin Fran Housing,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
526338,Felin Fran Housing,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
526338,Felin Fran Housing,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
526338,Felin Fran Housing,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.14
526338,Felin Fran Housing,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
526338,Felin Fran Housing,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
526338,Felin Fran Housing,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
526338,Felin Fran Housing,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
526338,Felin Fran Housing,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
526338,Felin Fran Housing,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
526338,Felin Fran Housing,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.92
526338,Felin Fran Housing,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
526338,Felin Fran Housing,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
526338,Felin Fran Housing,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.44
526338,Felin Fran Housing,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.65
526338,Felin Fran Housing,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.52
526338,Felin Fran Housing,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
526338,Felin Fran Housing,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
526338,Felin Fran Housing,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
526338,Felin Fran Housing,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.7
526338,Felin Fran Housing,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,21.4
526338,Felin Fran Housing,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
526338,Felin Fran Housing,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
526338,Felin Fran Housing,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
526338,Felin Fran Housing,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
526338,Felin Fran Housing,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
526338,Felin Fran Housing,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
526338,Felin Fran Housing,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
526338,Felin Fran Housing,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
526338,Felin Fran Housing,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
526338,Felin Fran Housing,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.87
526338,Felin Fran Housing,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.77
526338,Felin Fran Housing,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.72
526338,Felin Fran Housing,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
526338,Felin Fran Housing,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
526338,Felin Fran Housing,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
526338,Felin Fran Housing,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
526338,Felin Fran Housing,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-23T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
526338,Felin Fran Housing,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
526338,Felin Fran Housing,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
526338,Felin Fran Housing,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.43
526338,Felin Fran Housing,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
526338,Felin Fran Housing,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
526338,Felin Fran Housing,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
526338,Felin Fran Housing,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
526338,Felin Fran Housing,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
526338,Felin Fran Housing,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
526338,Felin Fran Housing,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
526338,Felin Fran Housing,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
526338,Felin Fran Housing,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
526338,Felin Fran Housing,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.42
526338,Felin Fran Housing,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
526338,Felin Fran Housing,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.98
526338,Felin Fran Housing,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
526338,Felin Fran Housing,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
526338,Felin Fran Housing,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
526338,Felin Fran Housing,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
526338,Felin Fran Housing,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.91
526338,Felin Fran Housing,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.74
526338,Felin Fran Housing,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
526338,Felin Fran Housing,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.57
526338,Felin Fran Housing,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.19
526338,Felin Fran Housing,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.71
526338,Felin Fran Housing,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
526338,Felin Fran Housing,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
526338,Felin Fran Housing,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
526338,Felin Fran Housing,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.4
526338,Felin Fran Housing,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,21.4
526338,Felin Fran Housing,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
526338,Felin Fran Housing,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
526338,Felin Fran Housing,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
526338,Felin Fran Housing,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
526338,Felin Fran Housing,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
526338,Felin Fran Housing,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
526338,Felin Fran Housing,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
526338,Felin Fran Housing,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
526338,Felin Fran Housing,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
526338,Felin Fran Housing,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.41
526338,Felin Fran Housing,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.78
526338,Felin Fran Housing,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.65
526338,Felin Fran Housing,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
526338,Felin Fran Housing,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
526338,Felin Fran Housing,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
526338,Felin Fran Housing,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
526338,Felin Fran Housing,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.7
526338,Felin Fran Housing,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
526338,Felin Fran Housing,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
526338,Felin Fran Housing,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.41
526338,Felin Fran Housing,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
526338,Felin Fran Housing,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.99
526338,Felin Fran Housing,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
526338,Felin Fran Housing,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
526338,Felin Fran Housing,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
526338,Felin Fran Housing,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
526338,Felin Fran Housing,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
526338,Felin Fran Housing,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
526338,Felin Fran Housing,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
526338,Felin Fran Housing,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
526338,Felin Fran Housing,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
526338,Felin Fran Housing,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
526338,Felin Fran Housing,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
526338,Felin Fran Housing,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
526338,Felin Fran Housing,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
526338,Felin Fran Housing,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
526338,Felin Fran Housing,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.47
526338,Felin Fran Housing,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
526338,Felin Fran Housing,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
526338,Felin Fran Housing,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.81
526338,Felin Fran Housing,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.87
526338,Felin Fran Housing,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.18
526338,Felin Fran Housing,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.2
526338,Felin Fran Housing,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
526338,Felin Fran Housing,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
526338,Felin Fran Housing,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.5
526338,Felin Fran Housing,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,21.4
526338,Felin Fran Housing,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
526338,Felin Fran Housing,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
526338,Felin Fran Housing,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
526338,Felin Fran Housing,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
526338,Felin Fran Housing,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
526338,Felin Fran Housing,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
526338,Felin Fran Housing,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
526338,Felin Fran Housing,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
526338,Felin Fran Housing,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
526338,Felin Fran Housing,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.66
526338,Felin Fran Housing,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
526338,Felin Fran Housing,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.99
526338,Felin Fran Housing,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
526338,Felin Fran Housing,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
526338,Felin Fran Housing,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
526338,Felin Fran Housing,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
526338,Felin Fran Housing,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-23T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.55
526338,Felin Fran Housing,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
526338,Felin Fran Housing,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
526338,Felin Fran Housing,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
526338,Felin Fran Housing,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.35
526338,Felin Fran Housing,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.19
526338,Felin Fran Housing,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
526338,Felin Fran Housing,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
526338,Felin Fran Housing,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
526338,Felin Fran Housing,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
526338,Felin Fran Housing,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
526338,Felin Fran Housing,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
526338,Felin Fran Housing,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
526338,Felin Fran Housing,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
526338,Felin Fran Housing,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
526338,Felin Fran Housing,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
526338,Felin Fran Housing,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
526338,Felin Fran Housing,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
526338,Felin Fran Housing,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
526338,Felin Fran Housing,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
526338,Felin Fran Housing,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.87
526338,Felin Fran Housing,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
526338,Felin Fran Housing,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
526338,Felin Fran Housing,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.57
526338,Felin Fran Housing,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.73
526338,Felin Fran Housing,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.06
526338,Felin Fran Housing,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
526338,Felin Fran Housing,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
526338,Felin Fran Housing,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
526338,Felin Fran Housing,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.8
526338,Felin Fran Housing,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,21.4
526338,Felin Fran Housing,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
526338,Felin Fran Housing,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
526338,Felin Fran Housing,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
526338,Felin Fran Housing,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
526338,Felin Fran Housing,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
526338,Felin Fran Housing,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
526338,Felin Fran Housing,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
526338,Felin Fran Housing,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
526338,Felin Fran Housing,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
526338,Felin Fran Housing,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.92
526338,Felin Fran Housing,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.32
526338,Felin Fran Housing,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.6
526338,Felin Fran Housing,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
526338,Felin Fran Housing,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
526338,Felin Fran Housing,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
526338,Felin Fran Housing,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
526338,Felin Fran Housing,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-23T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
