Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526338,Felin Fran Housing,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
526338,Felin Fran Housing,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
526338,Felin Fran Housing,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
526338,Felin Fran Housing,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.82
526338,Felin Fran Housing,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.36
526338,Felin Fran Housing,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.2
526338,Felin Fran Housing,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
526338,Felin Fran Housing,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
526338,Felin Fran Housing,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
526338,Felin Fran Housing,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
526338,Felin Fran Housing,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
526338,Felin Fran Housing,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
526338,Felin Fran Housing,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
526338,Felin Fran Housing,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.35
526338,Felin Fran Housing,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
526338,Felin Fran Housing,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
526338,Felin Fran Housing,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
526338,Felin Fran Housing,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
526338,Felin Fran Housing,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
526338,Felin Fran Housing,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
526338,Felin Fran Housing,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.07
526338,Felin Fran Housing,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
526338,Felin Fran Housing,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
526338,Felin Fran Housing,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.41
526338,Felin Fran Housing,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.31
526338,Felin Fran Housing,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.53
526338,Felin Fran Housing,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
526338,Felin Fran Housing,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
526338,Felin Fran Housing,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
526338,Felin Fran Housing,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.3
526338,Felin Fran Housing,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,21.4
526338,Felin Fran Housing,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
526338,Felin Fran Housing,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
526338,Felin Fran Housing,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
526338,Felin Fran Housing,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
526338,Felin Fran Housing,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
526338,Felin Fran Housing,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
526338,Felin Fran Housing,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
526338,Felin Fran Housing,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
526338,Felin Fran Housing,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
526338,Felin Fran Housing,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.58
526338,Felin Fran Housing,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.09
526338,Felin Fran Housing,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.59
526338,Felin Fran Housing,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
526338,Felin Fran Housing,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
526338,Felin Fran Housing,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
526338,Felin Fran Housing,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
526338,Felin Fran Housing,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.93
526338,Felin Fran Housing,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
526338,Felin Fran Housing,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
526338,Felin Fran Housing,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
526338,Felin Fran Housing,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
526338,Felin Fran Housing,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.32
526338,Felin Fran Housing,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
526338,Felin Fran Housing,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
526338,Felin Fran Housing,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
526338,Felin Fran Housing,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
526338,Felin Fran Housing,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
526338,Felin Fran Housing,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
526338,Felin Fran Housing,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
526338,Felin Fran Housing,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
526338,Felin Fran Housing,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
526338,Felin Fran Housing,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.67
526338,Felin Fran Housing,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
526338,Felin Fran Housing,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
526338,Felin Fran Housing,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
526338,Felin Fran Housing,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
526338,Felin Fran Housing,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.79
526338,Felin Fran Housing,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
526338,Felin Fran Housing,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
526338,Felin Fran Housing,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.78
526338,Felin Fran Housing,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
526338,Felin Fran Housing,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.39
526338,Felin Fran Housing,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
526338,Felin Fran Housing,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
526338,Felin Fran Housing,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
526338,Felin Fran Housing,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.9
526338,Felin Fran Housing,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,21.4
526338,Felin Fran Housing,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
526338,Felin Fran Housing,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
526338,Felin Fran Housing,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
526338,Felin Fran Housing,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
526338,Felin Fran Housing,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
526338,Felin Fran Housing,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
526338,Felin Fran Housing,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
526338,Felin Fran Housing,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
526338,Felin Fran Housing,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
526338,Felin Fran Housing,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.68
526338,Felin Fran Housing,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.21
526338,Felin Fran Housing,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.4
526338,Felin Fran Housing,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
526338,Felin Fran Housing,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
526338,Felin Fran Housing,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
526338,Felin Fran Housing,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
526338,Felin Fran Housing,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.9
526338,Felin Fran Housing,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
526338,Felin Fran Housing,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
526338,Felin Fran Housing,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.81
526338,Felin Fran Housing,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
526338,Felin Fran Housing,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.15
526338,Felin Fran Housing,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
526338,Felin Fran Housing,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
526338,Felin Fran Housing,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
526338,Felin Fran Housing,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
526338,Felin Fran Housing,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
526338,Felin Fran Housing,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
526338,Felin Fran Housing,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
526338,Felin Fran Housing,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.77
526338,Felin Fran Housing,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
526338,Felin Fran Housing,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
526338,Felin Fran Housing,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
526338,Felin Fran Housing,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
526338,Felin Fran Housing,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
526338,Felin Fran Housing,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
526338,Felin Fran Housing,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.13
526338,Felin Fran Housing,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
526338,Felin Fran Housing,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
526338,Felin Fran Housing,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.92
526338,Felin Fran Housing,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.34
526338,Felin Fran Housing,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.19
526338,Felin Fran Housing,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
526338,Felin Fran Housing,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
526338,Felin Fran Housing,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
526338,Felin Fran Housing,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.1
526338,Felin Fran Housing,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,21.5
526338,Felin Fran Housing,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
526338,Felin Fran Housing,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
526338,Felin Fran Housing,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
526338,Felin Fran Housing,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
526338,Felin Fran Housing,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
526338,Felin Fran Housing,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
526338,Felin Fran Housing,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
526338,Felin Fran Housing,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
526338,Felin Fran Housing,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
526338,Felin Fran Housing,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.5
526338,Felin Fran Housing,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.59
526338,Felin Fran Housing,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.52
526338,Felin Fran Housing,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
526338,Felin Fran Housing,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
526338,Felin Fran Housing,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
526338,Felin Fran Housing,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
526338,Felin Fran Housing,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-23T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.16
526338,Felin Fran Housing,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
526338,Felin Fran Housing,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
526338,Felin Fran Housing,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.49
526338,Felin Fran Housing,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.32
526338,Felin Fran Housing,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.14
526338,Felin Fran Housing,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
526338,Felin Fran Housing,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
526338,Felin Fran Housing,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
526338,Felin Fran Housing,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
526338,Felin Fran Housing,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
526338,Felin Fran Housing,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
526338,Felin Fran Housing,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
526338,Felin Fran Housing,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
526338,Felin Fran Housing,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.73
526338,Felin Fran Housing,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.55
526338,Felin Fran Housing,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
526338,Felin Fran Housing,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
526338,Felin Fran Housing,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
526338,Felin Fran Housing,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
526338,Felin Fran Housing,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.36
526338,Felin Fran Housing,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
526338,Felin Fran Housing,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
526338,Felin Fran Housing,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.77
526338,Felin Fran Housing,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.01
526338,Felin Fran Housing,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.79
526338,Felin Fran Housing,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
526338,Felin Fran Housing,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.1
526338,Felin Fran Housing,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
526338,Felin Fran Housing,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.2
526338,Felin Fran Housing,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,21.6
526338,Felin Fran Housing,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
526338,Felin Fran Housing,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
526338,Felin Fran Housing,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
526338,Felin Fran Housing,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
526338,Felin Fran Housing,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
526338,Felin Fran Housing,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
526338,Felin Fran Housing,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
526338,Felin Fran Housing,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
526338,Felin Fran Housing,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
526338,Felin Fran Housing,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.79
526338,Felin Fran Housing,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.07
526338,Felin Fran Housing,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.49
526338,Felin Fran Housing,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
526338,Felin Fran Housing,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
526338,Felin Fran Housing,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
526338,Felin Fran Housing,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
526338,Felin Fran Housing,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-23T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.22
526338,Felin Fran Housing,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
526338,Felin Fran Housing,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
526338,Felin Fran Housing,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.41
526338,Felin Fran Housing,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.96
526338,Felin Fran Housing,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.21
526338,Felin Fran Housing,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
526338,Felin Fran Housing,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
526338,Felin Fran Housing,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
526338,Felin Fran Housing,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
526338,Felin Fran Housing,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
526338,Felin Fran Housing,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
526338,Felin Fran Housing,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
526338,Felin Fran Housing,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
526338,Felin Fran Housing,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
526338,Felin Fran Housing,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
526338,Felin Fran Housing,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
526338,Felin Fran Housing,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
526338,Felin Fran Housing,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
526338,Felin Fran Housing,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
526338,Felin Fran Housing,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.58
526338,Felin Fran Housing,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
526338,Felin Fran Housing,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
526338,Felin Fran Housing,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.38
526338,Felin Fran Housing,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.28
526338,Felin Fran Housing,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.94
526338,Felin Fran Housing,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
526338,Felin Fran Housing,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.7
526338,Felin Fran Housing,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
526338,Felin Fran Housing,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.8
526338,Felin Fran Housing,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,21.6
526338,Felin Fran Housing,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
526338,Felin Fran Housing,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
526338,Felin Fran Housing,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
526338,Felin Fran Housing,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
526338,Felin Fran Housing,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
526338,Felin Fran Housing,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
526338,Felin Fran Housing,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
526338,Felin Fran Housing,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
526338,Felin Fran Housing,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
526338,Felin Fran Housing,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.78
526338,Felin Fran Housing,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.06
526338,Felin Fran Housing,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.06
526338,Felin Fran Housing,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
526338,Felin Fran Housing,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
526338,Felin Fran Housing,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
526338,Felin Fran Housing,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
526338,Felin Fran Housing,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.97
526338,Felin Fran Housing,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
526338,Felin Fran Housing,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
526338,Felin Fran Housing,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.07
526338,Felin Fran Housing,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.11
526338,Felin Fran Housing,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.17
526338,Felin Fran Housing,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
526338,Felin Fran Housing,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
526338,Felin Fran Housing,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
526338,Felin Fran Housing,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
526338,Felin Fran Housing,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
526338,Felin Fran Housing,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
526338,Felin Fran Housing,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
526338,Felin Fran Housing,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.48
526338,Felin Fran Housing,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.36
526338,Felin Fran Housing,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
526338,Felin Fran Housing,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
526338,Felin Fran Housing,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
526338,Felin Fran Housing,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
526338,Felin Fran Housing,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
526338,Felin Fran Housing,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.71
526338,Felin Fran Housing,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
526338,Felin Fran Housing,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
526338,Felin Fran Housing,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.33
526338,Felin Fran Housing,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.69
526338,Felin Fran Housing,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.37
526338,Felin Fran Housing,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
526338,Felin Fran Housing,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.9
526338,Felin Fran Housing,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
526338,Felin Fran Housing,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.8
526338,Felin Fran Housing,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,21.6
526338,Felin Fran Housing,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
526338,Felin Fran Housing,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
526338,Felin Fran Housing,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
526338,Felin Fran Housing,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
526338,Felin Fran Housing,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
526338,Felin Fran Housing,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
526338,Felin Fran Housing,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
526338,Felin Fran Housing,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
526338,Felin Fran Housing,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
526338,Felin Fran Housing,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.88
526338,Felin Fran Housing,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.16
526338,Felin Fran Housing,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.6
526338,Felin Fran Housing,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
526338,Felin Fran Housing,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
526338,Felin Fran Housing,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
526338,Felin Fran Housing,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
526338,Felin Fran Housing,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.01
526338,Felin Fran Housing,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
526338,Felin Fran Housing,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
526338,Felin Fran Housing,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
526338,Felin Fran Housing,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.85
526338,Felin Fran Housing,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.74
526338,Felin Fran Housing,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
526338,Felin Fran Housing,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
526338,Felin Fran Housing,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
526338,Felin Fran Housing,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
526338,Felin Fran Housing,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
526338,Felin Fran Housing,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
526338,Felin Fran Housing,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
526338,Felin Fran Housing,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
526338,Felin Fran Housing,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
526338,Felin Fran Housing,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
526338,Felin Fran Housing,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
526338,Felin Fran Housing,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
526338,Felin Fran Housing,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
526338,Felin Fran Housing,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
526338,Felin Fran Housing,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.12
526338,Felin Fran Housing,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
526338,Felin Fran Housing,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
526338,Felin Fran Housing,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.61
526338,Felin Fran Housing,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.18
526338,Felin Fran Housing,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.68
526338,Felin Fran Housing,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
526338,Felin Fran Housing,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.9
526338,Felin Fran Housing,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
526338,Felin Fran Housing,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.3
526338,Felin Fran Housing,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,21.7
526338,Felin Fran Housing,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
526338,Felin Fran Housing,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
526338,Felin Fran Housing,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
526338,Felin Fran Housing,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
526338,Felin Fran Housing,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
526338,Felin Fran Housing,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
526338,Felin Fran Housing,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
526338,Felin Fran Housing,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
526338,Felin Fran Housing,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
526338,Felin Fran Housing,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.6
526338,Felin Fran Housing,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.21
526338,Felin Fran Housing,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.75
526338,Felin Fran Housing,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
526338,Felin Fran Housing,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
526338,Felin Fran Housing,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
526338,Felin Fran Housing,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
526338,Felin Fran Housing,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.28
526338,Felin Fran Housing,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.53
526338,Felin Fran Housing,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
526338,Felin Fran Housing,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.37
526338,Felin Fran Housing,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
526338,Felin Fran Housing,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
526338,Felin Fran Housing,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
526338,Felin Fran Housing,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
526338,Felin Fran Housing,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
526338,Felin Fran Housing,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
526338,Felin Fran Housing,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
526338,Felin Fran Housing,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
526338,Felin Fran Housing,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
526338,Felin Fran Housing,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
526338,Felin Fran Housing,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
526338,Felin Fran Housing,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.67
526338,Felin Fran Housing,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
526338,Felin Fran Housing,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
526338,Felin Fran Housing,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
526338,Felin Fran Housing,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
526338,Felin Fran Housing,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.8
526338,Felin Fran Housing,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
526338,Felin Fran Housing,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.61
526338,Felin Fran Housing,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.17
526338,Felin Fran Housing,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.38
526338,Felin Fran Housing,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.69
526338,Felin Fran Housing,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
526338,Felin Fran Housing,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.8
526338,Felin Fran Housing,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
526338,Felin Fran Housing,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.5
526338,Felin Fran Housing,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,21.8
526338,Felin Fran Housing,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
526338,Felin Fran Housing,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
526338,Felin Fran Housing,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
526338,Felin Fran Housing,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
526338,Felin Fran Housing,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
526338,Felin Fran Housing,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
526338,Felin Fran Housing,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
526338,Felin Fran Housing,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
526338,Felin Fran Housing,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
526338,Felin Fran Housing,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.01
526338,Felin Fran Housing,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.67
526338,Felin Fran Housing,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.49
526338,Felin Fran Housing,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
526338,Felin Fran Housing,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
526338,Felin Fran Housing,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
526338,Felin Fran Housing,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
526338,Felin Fran Housing,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.17
526338,Felin Fran Housing,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.43
526338,Felin Fran Housing,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
526338,Felin Fran Housing,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.74
526338,Felin Fran Housing,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
526338,Felin Fran Housing,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.38
526338,Felin Fran Housing,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
526338,Felin Fran Housing,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
526338,Felin Fran Housing,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
526338,Felin Fran Housing,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
526338,Felin Fran Housing,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
526338,Felin Fran Housing,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
526338,Felin Fran Housing,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
526338,Felin Fran Housing,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.59
526338,Felin Fran Housing,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
526338,Felin Fran Housing,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
526338,Felin Fran Housing,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
526338,Felin Fran Housing,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
526338,Felin Fran Housing,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
526338,Felin Fran Housing,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
526338,Felin Fran Housing,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.93
526338,Felin Fran Housing,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
526338,Felin Fran Housing,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.62
526338,Felin Fran Housing,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.68
526338,Felin Fran Housing,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.8
526338,Felin Fran Housing,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.65
526338,Felin Fran Housing,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
526338,Felin Fran Housing,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.9
526338,Felin Fran Housing,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
526338,Felin Fran Housing,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.4
526338,Felin Fran Housing,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,21.9
526338,Felin Fran Housing,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
526338,Felin Fran Housing,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
526338,Felin Fran Housing,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
526338,Felin Fran Housing,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
526338,Felin Fran Housing,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
526338,Felin Fran Housing,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
526338,Felin Fran Housing,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
526338,Felin Fran Housing,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
526338,Felin Fran Housing,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
526338,Felin Fran Housing,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.01
526338,Felin Fran Housing,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.29
526338,Felin Fran Housing,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.95
526338,Felin Fran Housing,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
526338,Felin Fran Housing,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
526338,Felin Fran Housing,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
526338,Felin Fran Housing,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
526338,Felin Fran Housing,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.9
526338,Felin Fran Housing,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.33
526338,Felin Fran Housing,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
526338,Felin Fran Housing,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
526338,Felin Fran Housing,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
526338,Felin Fran Housing,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.23
526338,Felin Fran Housing,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
526338,Felin Fran Housing,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
