Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526338,Felin Fran Housing,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
526338,Felin Fran Housing,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
526338,Felin Fran Housing,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
526338,Felin Fran Housing,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
526338,Felin Fran Housing,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
526338,Felin Fran Housing,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.23
526338,Felin Fran Housing,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
526338,Felin Fran Housing,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.64
526338,Felin Fran Housing,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
526338,Felin Fran Housing,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
526338,Felin Fran Housing,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
526338,Felin Fran Housing,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
526338,Felin Fran Housing,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.41
526338,Felin Fran Housing,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
526338,Felin Fran Housing,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.71
526338,Felin Fran Housing,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.9
526338,Felin Fran Housing,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.37
526338,Felin Fran Housing,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.59
526338,Felin Fran Housing,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
526338,Felin Fran Housing,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.0
526338,Felin Fran Housing,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
526338,Felin Fran Housing,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.5
526338,Felin Fran Housing,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,21.9
526338,Felin Fran Housing,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
526338,Felin Fran Housing,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
526338,Felin Fran Housing,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
526338,Felin Fran Housing,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
526338,Felin Fran Housing,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
526338,Felin Fran Housing,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
526338,Felin Fran Housing,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
526338,Felin Fran Housing,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
526338,Felin Fran Housing,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
526338,Felin Fran Housing,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.91
526338,Felin Fran Housing,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.51
526338,Felin Fran Housing,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.46
526338,Felin Fran Housing,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
526338,Felin Fran Housing,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
526338,Felin Fran Housing,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
526338,Felin Fran Housing,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
526338,Felin Fran Housing,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-23T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.86
526338,Felin Fran Housing,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
526338,Felin Fran Housing,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
526338,Felin Fran Housing,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.93
526338,Felin Fran Housing,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.26
526338,Felin Fran Housing,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.15
526338,Felin Fran Housing,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
526338,Felin Fran Housing,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
526338,Felin Fran Housing,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
526338,Felin Fran Housing,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
526338,Felin Fran Housing,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
526338,Felin Fran Housing,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
526338,Felin Fran Housing,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
526338,Felin Fran Housing,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
526338,Felin Fran Housing,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
526338,Felin Fran Housing,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
526338,Felin Fran Housing,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
526338,Felin Fran Housing,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
526338,Felin Fran Housing,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
526338,Felin Fran Housing,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
526338,Felin Fran Housing,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.78
526338,Felin Fran Housing,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
526338,Felin Fran Housing,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
526338,Felin Fran Housing,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.67
526338,Felin Fran Housing,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.28
526338,Felin Fran Housing,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.58
526338,Felin Fran Housing,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
526338,Felin Fran Housing,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.8
526338,Felin Fran Housing,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
526338,Felin Fran Housing,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.3
526338,Felin Fran Housing,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,22.0
526338,Felin Fran Housing,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
526338,Felin Fran Housing,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
526338,Felin Fran Housing,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
526338,Felin Fran Housing,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
526338,Felin Fran Housing,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
526338,Felin Fran Housing,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
526338,Felin Fran Housing,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
526338,Felin Fran Housing,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
526338,Felin Fran Housing,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
526338,Felin Fran Housing,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.51
526338,Felin Fran Housing,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.33
526338,Felin Fran Housing,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.76
526338,Felin Fran Housing,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
526338,Felin Fran Housing,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
526338,Felin Fran Housing,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
526338,Felin Fran Housing,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
526338,Felin Fran Housing,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-23T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.0
526338,Felin Fran Housing,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.33
526338,Felin Fran Housing,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
526338,Felin Fran Housing,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.85
526338,Felin Fran Housing,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.65
526338,Felin Fran Housing,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.35
526338,Felin Fran Housing,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
526338,Felin Fran Housing,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
526338,Felin Fran Housing,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
526338,Felin Fran Housing,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
526338,Felin Fran Housing,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
526338,Felin Fran Housing,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
526338,Felin Fran Housing,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
526338,Felin Fran Housing,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.37
526338,Felin Fran Housing,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
526338,Felin Fran Housing,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.23
526338,Felin Fran Housing,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
526338,Felin Fran Housing,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
526338,Felin Fran Housing,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
526338,Felin Fran Housing,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
526338,Felin Fran Housing,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.6
526338,Felin Fran Housing,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
526338,Felin Fran Housing,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
526338,Felin Fran Housing,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.05
526338,Felin Fran Housing,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.01
526338,Felin Fran Housing,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.96
526338,Felin Fran Housing,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
526338,Felin Fran Housing,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.3
526338,Felin Fran Housing,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.3
526338,Felin Fran Housing,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.7
526338,Felin Fran Housing,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,22.0
526338,Felin Fran Housing,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
526338,Felin Fran Housing,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
526338,Felin Fran Housing,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
526338,Felin Fran Housing,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
526338,Felin Fran Housing,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
526338,Felin Fran Housing,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
526338,Felin Fran Housing,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
526338,Felin Fran Housing,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
526338,Felin Fran Housing,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
526338,Felin Fran Housing,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.27
526338,Felin Fran Housing,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.96
526338,Felin Fran Housing,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.53
526338,Felin Fran Housing,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
526338,Felin Fran Housing,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
526338,Felin Fran Housing,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
526338,Felin Fran Housing,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
526338,Felin Fran Housing,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-23T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.2
526338,Felin Fran Housing,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
526338,Felin Fran Housing,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
526338,Felin Fran Housing,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.74
526338,Felin Fran Housing,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.44
526338,Felin Fran Housing,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.4
526338,Felin Fran Housing,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
526338,Felin Fran Housing,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
526338,Felin Fran Housing,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
526338,Felin Fran Housing,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
526338,Felin Fran Housing,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
526338,Felin Fran Housing,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
526338,Felin Fran Housing,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
526338,Felin Fran Housing,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.01
526338,Felin Fran Housing,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
526338,Felin Fran Housing,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.68
526338,Felin Fran Housing,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
526338,Felin Fran Housing,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
526338,Felin Fran Housing,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
526338,Felin Fran Housing,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
526338,Felin Fran Housing,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.81
526338,Felin Fran Housing,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
526338,Felin Fran Housing,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
526338,Felin Fran Housing,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.2
526338,Felin Fran Housing,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.51
526338,Felin Fran Housing,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.03
526338,Felin Fran Housing,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
526338,Felin Fran Housing,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.0
526338,Felin Fran Housing,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.2
526338,Felin Fran Housing,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.2
526338,Felin Fran Housing,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,22.2
526338,Felin Fran Housing,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
526338,Felin Fran Housing,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
526338,Felin Fran Housing,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
526338,Felin Fran Housing,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
526338,Felin Fran Housing,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
526338,Felin Fran Housing,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
526338,Felin Fran Housing,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
526338,Felin Fran Housing,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
526338,Felin Fran Housing,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
526338,Felin Fran Housing,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.94
526338,Felin Fran Housing,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.5
526338,Felin Fran Housing,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.1
526338,Felin Fran Housing,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
526338,Felin Fran Housing,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
526338,Felin Fran Housing,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
526338,Felin Fran Housing,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
526338,Felin Fran Housing,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-23T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.28
526338,Felin Fran Housing,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
526338,Felin Fran Housing,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
526338,Felin Fran Housing,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.1
526338,Felin Fran Housing,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.27
526338,Felin Fran Housing,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.47
526338,Felin Fran Housing,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
526338,Felin Fran Housing,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
526338,Felin Fran Housing,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.7
526338,Felin Fran Housing,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
526338,Felin Fran Housing,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
526338,Felin Fran Housing,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
526338,Felin Fran Housing,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
526338,Felin Fran Housing,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.43
526338,Felin Fran Housing,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
526338,Felin Fran Housing,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
526338,Felin Fran Housing,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
526338,Felin Fran Housing,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
526338,Felin Fran Housing,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
526338,Felin Fran Housing,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
526338,Felin Fran Housing,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.31
526338,Felin Fran Housing,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
526338,Felin Fran Housing,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
526338,Felin Fran Housing,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.25
526338,Felin Fran Housing,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.24
526338,Felin Fran Housing,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.16
526338,Felin Fran Housing,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
526338,Felin Fran Housing,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.0
526338,Felin Fran Housing,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.5
526338,Felin Fran Housing,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.5
526338,Felin Fran Housing,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,22.3
526338,Felin Fran Housing,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
526338,Felin Fran Housing,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
526338,Felin Fran Housing,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
526338,Felin Fran Housing,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
526338,Felin Fran Housing,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
526338,Felin Fran Housing,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
526338,Felin Fran Housing,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
526338,Felin Fran Housing,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
526338,Felin Fran Housing,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
526338,Felin Fran Housing,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.77
526338,Felin Fran Housing,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.89
526338,Felin Fran Housing,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.38
526338,Felin Fran Housing,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
526338,Felin Fran Housing,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
526338,Felin Fran Housing,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
526338,Felin Fran Housing,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
526338,Felin Fran Housing,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-23T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.03
526338,Felin Fran Housing,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
526338,Felin Fran Housing,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
526338,Felin Fran Housing,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.8
526338,Felin Fran Housing,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.16
526338,Felin Fran Housing,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.27
526338,Felin Fran Housing,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
526338,Felin Fran Housing,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
526338,Felin Fran Housing,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
526338,Felin Fran Housing,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
526338,Felin Fran Housing,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
526338,Felin Fran Housing,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
526338,Felin Fran Housing,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
526338,Felin Fran Housing,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.45
526338,Felin Fran Housing,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.44
526338,Felin Fran Housing,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.8
526338,Felin Fran Housing,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
526338,Felin Fran Housing,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
526338,Felin Fran Housing,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
526338,Felin Fran Housing,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
526338,Felin Fran Housing,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.11
526338,Felin Fran Housing,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.73
526338,Felin Fran Housing,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
526338,Felin Fran Housing,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.89
526338,Felin Fran Housing,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.41
526338,Felin Fran Housing,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.13
526338,Felin Fran Housing,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
526338,Felin Fran Housing,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.5
526338,Felin Fran Housing,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.6
526338,Felin Fran Housing,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.4
526338,Felin Fran Housing,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,22.4
526338,Felin Fran Housing,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
526338,Felin Fran Housing,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
526338,Felin Fran Housing,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
526338,Felin Fran Housing,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
526338,Felin Fran Housing,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
526338,Felin Fran Housing,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
526338,Felin Fran Housing,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
526338,Felin Fran Housing,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
526338,Felin Fran Housing,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
526338,Felin Fran Housing,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.13
526338,Felin Fran Housing,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,37.01
526338,Felin Fran Housing,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.18
526338,Felin Fran Housing,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
526338,Felin Fran Housing,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
526338,Felin Fran Housing,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
526338,Felin Fran Housing,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
526338,Felin Fran Housing,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
526338,Felin Fran Housing,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-23T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.83
526338,Felin Fran Housing,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
526338,Felin Fran Housing,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
526338,Felin Fran Housing,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.21
526338,Felin Fran Housing,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.31
526338,Felin Fran Housing,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.25
526338,Felin Fran Housing,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
526338,Felin Fran Housing,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
526338,Felin Fran Housing,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
526338,Felin Fran Housing,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
526338,Felin Fran Housing,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
526338,Felin Fran Housing,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
526338,Felin Fran Housing,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
526338,Felin Fran Housing,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.45
526338,Felin Fran Housing,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.45
526338,Felin Fran Housing,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.14
526338,Felin Fran Housing,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
526338,Felin Fran Housing,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
526338,Felin Fran Housing,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
526338,Felin Fran Housing,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
526338,Felin Fran Housing,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.37
526338,Felin Fran Housing,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
526338,Felin Fran Housing,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
526338,Felin Fran Housing,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.54
526338,Felin Fran Housing,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.13
526338,Felin Fran Housing,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.07
526338,Felin Fran Housing,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
526338,Felin Fran Housing,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.7
526338,Felin Fran Housing,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.6
526338,Felin Fran Housing,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.1
526338,Felin Fran Housing,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,22.5
526338,Felin Fran Housing,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
526338,Felin Fran Housing,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
526338,Felin Fran Housing,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
526338,Felin Fran Housing,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
526338,Felin Fran Housing,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
526338,Felin Fran Housing,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
526338,Felin Fran Housing,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
526338,Felin Fran Housing,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
526338,Felin Fran Housing,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
526338,Felin Fran Housing,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.18
526338,Felin Fran Housing,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,42.89
526338,Felin Fran Housing,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.44
526338,Felin Fran Housing,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
526338,Felin Fran Housing,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
526338,Felin Fran Housing,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
526338,Felin Fran Housing,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
526338,Felin Fran Housing,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
526338,Felin Fran Housing,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-23T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.67
526338,Felin Fran Housing,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
526338,Felin Fran Housing,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
526338,Felin Fran Housing,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.24
526338,Felin Fran Housing,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.95
526338,Felin Fran Housing,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.13
526338,Felin Fran Housing,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
526338,Felin Fran Housing,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
526338,Felin Fran Housing,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
526338,Felin Fran Housing,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
526338,Felin Fran Housing,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
526338,Felin Fran Housing,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
526338,Felin Fran Housing,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
526338,Felin Fran Housing,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.19
526338,Felin Fran Housing,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.01
526338,Felin Fran Housing,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
526338,Felin Fran Housing,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
526338,Felin Fran Housing,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
526338,Felin Fran Housing,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
526338,Felin Fran Housing,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
526338,Felin Fran Housing,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.76
526338,Felin Fran Housing,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
526338,Felin Fran Housing,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
526338,Felin Fran Housing,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.24
526338,Felin Fran Housing,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.21
526338,Felin Fran Housing,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.27
526338,Felin Fran Housing,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
526338,Felin Fran Housing,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.5
526338,Felin Fran Housing,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.5
526338,Felin Fran Housing,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.1
526338,Felin Fran Housing,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,22.5
526338,Felin Fran Housing,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
526338,Felin Fran Housing,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
526338,Felin Fran Housing,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
526338,Felin Fran Housing,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
526338,Felin Fran Housing,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
526338,Felin Fran Housing,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
526338,Felin Fran Housing,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
526338,Felin Fran Housing,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
526338,Felin Fran Housing,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
526338,Felin Fran Housing,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.66
526338,Felin Fran Housing,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,42.17
526338,Felin Fran Housing,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.08
526338,Felin Fran Housing,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
526338,Felin Fran Housing,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
526338,Felin Fran Housing,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
526338,Felin Fran Housing,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
526338,Felin Fran Housing,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
526338,Felin Fran Housing,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-23T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.98
526338,Felin Fran Housing,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.38
526338,Felin Fran Housing,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.33
526338,Felin Fran Housing,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.97
526338,Felin Fran Housing,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.67
526338,Felin Fran Housing,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.99
526338,Felin Fran Housing,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
526338,Felin Fran Housing,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
526338,Felin Fran Housing,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
526338,Felin Fran Housing,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
526338,Felin Fran Housing,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
526338,Felin Fran Housing,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
526338,Felin Fran Housing,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
526338,Felin Fran Housing,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
526338,Felin Fran Housing,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.27
526338,Felin Fran Housing,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
526338,Felin Fran Housing,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
526338,Felin Fran Housing,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
526338,Felin Fran Housing,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
526338,Felin Fran Housing,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
526338,Felin Fran Housing,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.75
526338,Felin Fran Housing,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
526338,Felin Fran Housing,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
526338,Felin Fran Housing,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.97
526338,Felin Fran Housing,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.95
526338,Felin Fran Housing,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.17
526338,Felin Fran Housing,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
526338,Felin Fran Housing,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.2
526338,Felin Fran Housing,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.4
526338,Felin Fran Housing,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.0
526338,Felin Fran Housing,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,22.6
526338,Felin Fran Housing,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
526338,Felin Fran Housing,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
526338,Felin Fran Housing,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
526338,Felin Fran Housing,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
526338,Felin Fran Housing,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
526338,Felin Fran Housing,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
526338,Felin Fran Housing,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
526338,Felin Fran Housing,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
526338,Felin Fran Housing,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
526338,Felin Fran Housing,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,27.76
526338,Felin Fran Housing,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,42.88
526338,Felin Fran Housing,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.99
526338,Felin Fran Housing,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
526338,Felin Fran Housing,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
526338,Felin Fran Housing,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
526338,Felin Fran Housing,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
526338,Felin Fran Housing,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
526338,Felin Fran Housing,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-23T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.89
526338,Felin Fran Housing,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.38
526338,Felin Fran Housing,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
526338,Felin Fran Housing,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.73
526338,Felin Fran Housing,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.94
526338,Felin Fran Housing,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.01
526338,Felin Fran Housing,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
526338,Felin Fran Housing,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
526338,Felin Fran Housing,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
526338,Felin Fran Housing,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
526338,Felin Fran Housing,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
526338,Felin Fran Housing,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
526338,Felin Fran Housing,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
526338,Felin Fran Housing,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
526338,Felin Fran Housing,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.3
526338,Felin Fran Housing,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
