Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526338,Felin Fran Housing,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
526338,Felin Fran Housing,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
526338,Felin Fran Housing,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
526338,Felin Fran Housing,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
526338,Felin Fran Housing,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.54
526338,Felin Fran Housing,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
526338,Felin Fran Housing,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.83
526338,Felin Fran Housing,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.86
526338,Felin Fran Housing,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.32
526338,Felin Fran Housing,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.37
526338,Felin Fran Housing,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
526338,Felin Fran Housing,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.4
526338,Felin Fran Housing,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.8
526338,Felin Fran Housing,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.0
526338,Felin Fran Housing,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,22.7
526338,Felin Fran Housing,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
526338,Felin Fran Housing,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
526338,Felin Fran Housing,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
526338,Felin Fran Housing,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
526338,Felin Fran Housing,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
526338,Felin Fran Housing,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
526338,Felin Fran Housing,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
526338,Felin Fran Housing,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
526338,Felin Fran Housing,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
526338,Felin Fran Housing,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.66
526338,Felin Fran Housing,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,43.55
526338,Felin Fran Housing,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.39
526338,Felin Fran Housing,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
526338,Felin Fran Housing,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
526338,Felin Fran Housing,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
526338,Felin Fran Housing,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
526338,Felin Fran Housing,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
526338,Felin Fran Housing,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-23T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.96
526338,Felin Fran Housing,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
526338,Felin Fran Housing,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.46
526338,Felin Fran Housing,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.27
526338,Felin Fran Housing,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.89
526338,Felin Fran Housing,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.07
526338,Felin Fran Housing,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
526338,Felin Fran Housing,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
526338,Felin Fran Housing,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.5
526338,Felin Fran Housing,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
526338,Felin Fran Housing,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
526338,Felin Fran Housing,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
526338,Felin Fran Housing,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
526338,Felin Fran Housing,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
526338,Felin Fran Housing,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.12
526338,Felin Fran Housing,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
526338,Felin Fran Housing,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
526338,Felin Fran Housing,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
526338,Felin Fran Housing,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
526338,Felin Fran Housing,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
526338,Felin Fran Housing,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.76
526338,Felin Fran Housing,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
526338,Felin Fran Housing,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
526338,Felin Fran Housing,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.39
526338,Felin Fran Housing,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.77
526338,Felin Fran Housing,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.7
526338,Felin Fran Housing,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
526338,Felin Fran Housing,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.3
526338,Felin Fran Housing,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.0
526338,Felin Fran Housing,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.5
526338,Felin Fran Housing,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,22.8
526338,Felin Fran Housing,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
526338,Felin Fran Housing,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
526338,Felin Fran Housing,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
526338,Felin Fran Housing,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
526338,Felin Fran Housing,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
526338,Felin Fran Housing,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
526338,Felin Fran Housing,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
526338,Felin Fran Housing,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
526338,Felin Fran Housing,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
526338,Felin Fran Housing,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.8
526338,Felin Fran Housing,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,40.78
526338,Felin Fran Housing,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.86
526338,Felin Fran Housing,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
526338,Felin Fran Housing,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
526338,Felin Fran Housing,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
526338,Felin Fran Housing,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
526338,Felin Fran Housing,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
526338,Felin Fran Housing,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-23T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.9
526338,Felin Fran Housing,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
526338,Felin Fran Housing,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.18
526338,Felin Fran Housing,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.82
526338,Felin Fran Housing,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.03
526338,Felin Fran Housing,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.16
526338,Felin Fran Housing,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
526338,Felin Fran Housing,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
526338,Felin Fran Housing,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.9
526338,Felin Fran Housing,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
526338,Felin Fran Housing,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
526338,Felin Fran Housing,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
526338,Felin Fran Housing,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
526338,Felin Fran Housing,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
526338,Felin Fran Housing,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.66
526338,Felin Fran Housing,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.23
526338,Felin Fran Housing,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
526338,Felin Fran Housing,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
526338,Felin Fran Housing,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.7
526338,Felin Fran Housing,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
526338,Felin Fran Housing,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.64
526338,Felin Fran Housing,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
526338,Felin Fran Housing,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
526338,Felin Fran Housing,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.26
526338,Felin Fran Housing,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.76
526338,Felin Fran Housing,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.52
526338,Felin Fran Housing,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
526338,Felin Fran Housing,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.6
526338,Felin Fran Housing,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.0
526338,Felin Fran Housing,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.9
526338,Felin Fran Housing,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,22.9
526338,Felin Fran Housing,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
526338,Felin Fran Housing,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
526338,Felin Fran Housing,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
526338,Felin Fran Housing,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
526338,Felin Fran Housing,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
526338,Felin Fran Housing,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
526338,Felin Fran Housing,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
526338,Felin Fran Housing,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
526338,Felin Fran Housing,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
526338,Felin Fran Housing,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.61
526338,Felin Fran Housing,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,40.45
526338,Felin Fran Housing,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.9
526338,Felin Fran Housing,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
526338,Felin Fran Housing,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
526338,Felin Fran Housing,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
526338,Felin Fran Housing,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
526338,Felin Fran Housing,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
526338,Felin Fran Housing,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-23T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.88
526338,Felin Fran Housing,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
526338,Felin Fran Housing,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
526338,Felin Fran Housing,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.1
526338,Felin Fran Housing,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.43
526338,Felin Fran Housing,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.44
526338,Felin Fran Housing,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
526338,Felin Fran Housing,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
526338,Felin Fran Housing,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
526338,Felin Fran Housing,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
526338,Felin Fran Housing,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
526338,Felin Fran Housing,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
526338,Felin Fran Housing,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
526338,Felin Fran Housing,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
526338,Felin Fran Housing,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.82
526338,Felin Fran Housing,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.89
526338,Felin Fran Housing,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
526338,Felin Fran Housing,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
526338,Felin Fran Housing,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
526338,Felin Fran Housing,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
526338,Felin Fran Housing,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.02
526338,Felin Fran Housing,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
526338,Felin Fran Housing,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
526338,Felin Fran Housing,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.71
526338,Felin Fran Housing,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.42
526338,Felin Fran Housing,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.49
526338,Felin Fran Housing,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
526338,Felin Fran Housing,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.1
526338,Felin Fran Housing,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.7
526338,Felin Fran Housing,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.6
526338,Felin Fran Housing,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,23.0
526338,Felin Fran Housing,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
526338,Felin Fran Housing,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
526338,Felin Fran Housing,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
526338,Felin Fran Housing,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
526338,Felin Fran Housing,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
526338,Felin Fran Housing,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
526338,Felin Fran Housing,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
526338,Felin Fran Housing,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
526338,Felin Fran Housing,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
526338,Felin Fran Housing,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.14
526338,Felin Fran Housing,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,42.66
526338,Felin Fran Housing,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.8
526338,Felin Fran Housing,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
526338,Felin Fran Housing,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
526338,Felin Fran Housing,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
526338,Felin Fran Housing,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
526338,Felin Fran Housing,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
526338,Felin Fran Housing,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-23T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.9
526338,Felin Fran Housing,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
526338,Felin Fran Housing,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
526338,Felin Fran Housing,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.99
526338,Felin Fran Housing,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.21
526338,Felin Fran Housing,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.29
526338,Felin Fran Housing,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
526338,Felin Fran Housing,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
526338,Felin Fran Housing,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.7
526338,Felin Fran Housing,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
526338,Felin Fran Housing,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
526338,Felin Fran Housing,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
526338,Felin Fran Housing,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
526338,Felin Fran Housing,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
526338,Felin Fran Housing,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.39
526338,Felin Fran Housing,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.95
526338,Felin Fran Housing,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
526338,Felin Fran Housing,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
526338,Felin Fran Housing,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.6
526338,Felin Fran Housing,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
526338,Felin Fran Housing,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.66
526338,Felin Fran Housing,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
526338,Felin Fran Housing,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.55
526338,Felin Fran Housing,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.04
526338,Felin Fran Housing,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.07
526338,Felin Fran Housing,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.85
526338,Felin Fran Housing,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
526338,Felin Fran Housing,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.7
526338,Felin Fran Housing,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.1
526338,Felin Fran Housing,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.2
526338,Felin Fran Housing,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,23.0
526338,Felin Fran Housing,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
526338,Felin Fran Housing,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
526338,Felin Fran Housing,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
526338,Felin Fran Housing,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
526338,Felin Fran Housing,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
526338,Felin Fran Housing,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
526338,Felin Fran Housing,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
526338,Felin Fran Housing,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
526338,Felin Fran Housing,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
526338,Felin Fran Housing,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.14
526338,Felin Fran Housing,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,42.66
526338,Felin Fran Housing,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.08
526338,Felin Fran Housing,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
526338,Felin Fran Housing,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
526338,Felin Fran Housing,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
526338,Felin Fran Housing,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
526338,Felin Fran Housing,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
526338,Felin Fran Housing,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-23T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.87
526338,Felin Fran Housing,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.47
526338,Felin Fran Housing,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
526338,Felin Fran Housing,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.31
526338,Felin Fran Housing,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.25
526338,Felin Fran Housing,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.41
526338,Felin Fran Housing,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
526338,Felin Fran Housing,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
526338,Felin Fran Housing,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
526338,Felin Fran Housing,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
526338,Felin Fran Housing,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
526338,Felin Fran Housing,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
526338,Felin Fran Housing,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
526338,Felin Fran Housing,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.61
526338,Felin Fran Housing,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.91
526338,Felin Fran Housing,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
526338,Felin Fran Housing,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
526338,Felin Fran Housing,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
526338,Felin Fran Housing,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.5
526338,Felin Fran Housing,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
526338,Felin Fran Housing,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.65
526338,Felin Fran Housing,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
526338,Felin Fran Housing,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.82
526338,Felin Fran Housing,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.06
526338,Felin Fran Housing,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.54
526338,Felin Fran Housing,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.08
526338,Felin Fran Housing,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
526338,Felin Fran Housing,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.4
526338,Felin Fran Housing,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.8
526338,Felin Fran Housing,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.9
526338,Felin Fran Housing,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,23.0
526338,Felin Fran Housing,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
526338,Felin Fran Housing,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
526338,Felin Fran Housing,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
526338,Felin Fran Housing,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
526338,Felin Fran Housing,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
526338,Felin Fran Housing,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
526338,Felin Fran Housing,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
526338,Felin Fran Housing,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
526338,Felin Fran Housing,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
526338,Felin Fran Housing,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.97
526338,Felin Fran Housing,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,42.68
526338,Felin Fran Housing,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.27
526338,Felin Fran Housing,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
526338,Felin Fran Housing,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
526338,Felin Fran Housing,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
526338,Felin Fran Housing,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
526338,Felin Fran Housing,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
526338,Felin Fran Housing,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-23T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.2
526338,Felin Fran Housing,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
526338,Felin Fran Housing,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
526338,Felin Fran Housing,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.28
526338,Felin Fran Housing,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.64
526338,Felin Fran Housing,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.45
526338,Felin Fran Housing,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
526338,Felin Fran Housing,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
526338,Felin Fran Housing,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
526338,Felin Fran Housing,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
526338,Felin Fran Housing,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
526338,Felin Fran Housing,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
526338,Felin Fran Housing,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
526338,Felin Fran Housing,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
526338,Felin Fran Housing,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.78
526338,Felin Fran Housing,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.37
526338,Felin Fran Housing,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
526338,Felin Fran Housing,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
526338,Felin Fran Housing,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
526338,Felin Fran Housing,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
526338,Felin Fran Housing,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.27
526338,Felin Fran Housing,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
526338,Felin Fran Housing,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
526338,Felin Fran Housing,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.88
526338,Felin Fran Housing,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.62
526338,Felin Fran Housing,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.78
526338,Felin Fran Housing,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
526338,Felin Fran Housing,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.0
526338,Felin Fran Housing,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.0
526338,Felin Fran Housing,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.3
526338,Felin Fran Housing,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,23.0
526338,Felin Fran Housing,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
526338,Felin Fran Housing,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
526338,Felin Fran Housing,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
526338,Felin Fran Housing,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
526338,Felin Fran Housing,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
526338,Felin Fran Housing,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
526338,Felin Fran Housing,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
526338,Felin Fran Housing,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
526338,Felin Fran Housing,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
526338,Felin Fran Housing,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,31.47
526338,Felin Fran Housing,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,43.03
526338,Felin Fran Housing,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.58
526338,Felin Fran Housing,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
526338,Felin Fran Housing,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
526338,Felin Fran Housing,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
526338,Felin Fran Housing,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
526338,Felin Fran Housing,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-23T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.17
526338,Felin Fran Housing,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
526338,Felin Fran Housing,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.48
526338,Felin Fran Housing,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.94
526338,Felin Fran Housing,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.19
526338,Felin Fran Housing,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
526338,Felin Fran Housing,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
526338,Felin Fran Housing,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
526338,Felin Fran Housing,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
526338,Felin Fran Housing,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
526338,Felin Fran Housing,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
526338,Felin Fran Housing,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
526338,Felin Fran Housing,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
526338,Felin Fran Housing,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.37
526338,Felin Fran Housing,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.62
526338,Felin Fran Housing,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.86
526338,Felin Fran Housing,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
526338,Felin Fran Housing,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
526338,Felin Fran Housing,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
526338,Felin Fran Housing,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
526338,Felin Fran Housing,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.43
526338,Felin Fran Housing,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
526338,Felin Fran Housing,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
526338,Felin Fran Housing,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.72
526338,Felin Fran Housing,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.27
526338,Felin Fran Housing,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.7
526338,Felin Fran Housing,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
526338,Felin Fran Housing,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.6
526338,Felin Fran Housing,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.9
526338,Felin Fran Housing,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.4
526338,Felin Fran Housing,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,23.0
526338,Felin Fran Housing,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
526338,Felin Fran Housing,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
526338,Felin Fran Housing,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
526338,Felin Fran Housing,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
526338,Felin Fran Housing,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
526338,Felin Fran Housing,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
526338,Felin Fran Housing,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
526338,Felin Fran Housing,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
526338,Felin Fran Housing,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
526338,Felin Fran Housing,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,33.02
526338,Felin Fran Housing,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,42.08
526338,Felin Fran Housing,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,33.15
526338,Felin Fran Housing,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
526338,Felin Fran Housing,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
526338,Felin Fran Housing,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
526338,Felin Fran Housing,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
526338,Felin Fran Housing,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-23T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.89
526338,Felin Fran Housing,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
526338,Felin Fran Housing,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
526338,Felin Fran Housing,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.17
526338,Felin Fran Housing,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.47
526338,Felin Fran Housing,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.7
526338,Felin Fran Housing,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
526338,Felin Fran Housing,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
526338,Felin Fran Housing,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.7
526338,Felin Fran Housing,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
526338,Felin Fran Housing,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
526338,Felin Fran Housing,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
526338,Felin Fran Housing,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
526338,Felin Fran Housing,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.05
526338,Felin Fran Housing,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.89
526338,Felin Fran Housing,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.9
526338,Felin Fran Housing,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
526338,Felin Fran Housing,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
526338,Felin Fran Housing,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
526338,Felin Fran Housing,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
526338,Felin Fran Housing,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.08
526338,Felin Fran Housing,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
526338,Felin Fran Housing,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
526338,Felin Fran Housing,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.67
526338,Felin Fran Housing,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.73
526338,Felin Fran Housing,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.45
526338,Felin Fran Housing,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
526338,Felin Fran Housing,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.6
526338,Felin Fran Housing,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.8
526338,Felin Fran Housing,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.5
526338,Felin Fran Housing,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,23.0
526338,Felin Fran Housing,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
526338,Felin Fran Housing,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
526338,Felin Fran Housing,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
526338,Felin Fran Housing,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
526338,Felin Fran Housing,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
526338,Felin Fran Housing,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
526338,Felin Fran Housing,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
526338,Felin Fran Housing,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
526338,Felin Fran Housing,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
526338,Felin Fran Housing,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,30.88
526338,Felin Fran Housing,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,45.08
526338,Felin Fran Housing,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,33.03
526338,Felin Fran Housing,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
526338,Felin Fran Housing,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
526338,Felin Fran Housing,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
526338,Felin Fran Housing,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
526338,Felin Fran Housing,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-23T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.72
526338,Felin Fran Housing,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
526338,Felin Fran Housing,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.53
526338,Felin Fran Housing,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.66
526338,Felin Fran Housing,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.31
526338,Felin Fran Housing,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.63
526338,Felin Fran Housing,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
526338,Felin Fran Housing,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
526338,Felin Fran Housing,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.1
526338,Felin Fran Housing,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
526338,Felin Fran Housing,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
526338,Felin Fran Housing,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
526338,Felin Fran Housing,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
526338,Felin Fran Housing,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.18
526338,Felin Fran Housing,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.47
526338,Felin Fran Housing,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.37
526338,Felin Fran Housing,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
526338,Felin Fran Housing,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
526338,Felin Fran Housing,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.1
526338,Felin Fran Housing,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
526338,Felin Fran Housing,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.17
526338,Felin Fran Housing,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
526338,Felin Fran Housing,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
526338,Felin Fran Housing,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.94
