Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526338,Felin Fran Housing,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.92
526338,Felin Fran Housing,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.96
526338,Felin Fran Housing,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
526338,Felin Fran Housing,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.8
526338,Felin Fran Housing,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.4
526338,Felin Fran Housing,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.6
526338,Felin Fran Housing,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,23.0
526338,Felin Fran Housing,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
526338,Felin Fran Housing,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
526338,Felin Fran Housing,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
526338,Felin Fran Housing,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
526338,Felin Fran Housing,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
526338,Felin Fran Housing,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
526338,Felin Fran Housing,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
526338,Felin Fran Housing,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
526338,Felin Fran Housing,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
526338,Felin Fran Housing,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.77
526338,Felin Fran Housing,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,42.69
526338,Felin Fran Housing,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.92
526338,Felin Fran Housing,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
526338,Felin Fran Housing,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
526338,Felin Fran Housing,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
526338,Felin Fran Housing,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
526338,Felin Fran Housing,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-24T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.55
526338,Felin Fran Housing,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
526338,Felin Fran Housing,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.69
526338,Felin Fran Housing,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.24
526338,Felin Fran Housing,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.06
526338,Felin Fran Housing,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.51
526338,Felin Fran Housing,2024-01-24T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
526338,Felin Fran Housing,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
526338,Felin Fran Housing,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.9
526338,Felin Fran Housing,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
526338,Felin Fran Housing,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
526338,Felin Fran Housing,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
526338,Felin Fran Housing,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
526338,Felin Fran Housing,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.67
526338,Felin Fran Housing,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
526338,Felin Fran Housing,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
526338,Felin Fran Housing,2024-01-24T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
526338,Felin Fran Housing,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
526338,Felin Fran Housing,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
526338,Felin Fran Housing,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
526338,Felin Fran Housing,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.35
526338,Felin Fran Housing,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
526338,Felin Fran Housing,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
526338,Felin Fran Housing,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.49
526338,Felin Fran Housing,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.88
526338,Felin Fran Housing,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.86
526338,Felin Fran Housing,2024-01-24T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
526338,Felin Fran Housing,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.5
526338,Felin Fran Housing,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
526338,Felin Fran Housing,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
526338,Felin Fran Housing,2024-01-24T23:50:00.000+00:00,transformer,,Temperature,C,25.5
526338,Felin Fran Housing,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
526338,Felin Fran Housing,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
526338,Felin Fran Housing,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
526338,Felin Fran Housing,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
526338,Felin Fran Housing,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
526338,Felin Fran Housing,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
526338,Felin Fran Housing,2024-01-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
526338,Felin Fran Housing,2024-01-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
526338,Felin Fran Housing,2024-01-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
526338,Felin Fran Housing,2024-01-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.4
526338,Felin Fran Housing,2024-01-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.48
526338,Felin Fran Housing,2024-01-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.2
526338,Felin Fran Housing,2024-01-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
526338,Felin Fran Housing,2024-01-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
526338,Felin Fran Housing,2024-01-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
526338,Felin Fran Housing,2024-01-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
526338,Felin Fran Housing,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-24T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.48
526338,Felin Fran Housing,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
526338,Felin Fran Housing,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.55
526338,Felin Fran Housing,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.6
526338,Felin Fran Housing,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.21
526338,Felin Fran Housing,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.07
526338,Felin Fran Housing,2024-01-24T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
526338,Felin Fran Housing,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
526338,Felin Fran Housing,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
526338,Felin Fran Housing,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
526338,Felin Fran Housing,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
526338,Felin Fran Housing,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
526338,Felin Fran Housing,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
526338,Felin Fran Housing,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.34
526338,Felin Fran Housing,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
526338,Felin Fran Housing,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
526338,Felin Fran Housing,2024-01-24T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
526338,Felin Fran Housing,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
526338,Felin Fran Housing,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
526338,Felin Fran Housing,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
526338,Felin Fran Housing,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.34
526338,Felin Fran Housing,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
526338,Felin Fran Housing,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
526338,Felin Fran Housing,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.02
526338,Felin Fran Housing,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.51
526338,Felin Fran Housing,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.24
526338,Felin Fran Housing,2024-01-24T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
526338,Felin Fran Housing,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.7
526338,Felin Fran Housing,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
526338,Felin Fran Housing,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.1
526338,Felin Fran Housing,2024-01-24T23:40:00.000+00:00,transformer,,Temperature,C,25.6
526338,Felin Fran Housing,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
526338,Felin Fran Housing,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
526338,Felin Fran Housing,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
526338,Felin Fran Housing,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
526338,Felin Fran Housing,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
526338,Felin Fran Housing,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
526338,Felin Fran Housing,2024-01-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
526338,Felin Fran Housing,2024-01-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
526338,Felin Fran Housing,2024-01-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
526338,Felin Fran Housing,2024-01-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.95
526338,Felin Fran Housing,2024-01-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.17
526338,Felin Fran Housing,2024-01-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.33
526338,Felin Fran Housing,2024-01-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
526338,Felin Fran Housing,2024-01-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
526338,Felin Fran Housing,2024-01-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
526338,Felin Fran Housing,2024-01-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
526338,Felin Fran Housing,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-24T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.74
526338,Felin Fran Housing,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
526338,Felin Fran Housing,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.7
526338,Felin Fran Housing,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.09
526338,Felin Fran Housing,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.16
526338,Felin Fran Housing,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.24
526338,Felin Fran Housing,2024-01-24T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
526338,Felin Fran Housing,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
526338,Felin Fran Housing,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.9
526338,Felin Fran Housing,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
526338,Felin Fran Housing,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
526338,Felin Fran Housing,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
526338,Felin Fran Housing,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
526338,Felin Fran Housing,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.89
526338,Felin Fran Housing,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
526338,Felin Fran Housing,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
526338,Felin Fran Housing,2024-01-24T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
526338,Felin Fran Housing,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
526338,Felin Fran Housing,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
526338,Felin Fran Housing,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
526338,Felin Fran Housing,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.02
526338,Felin Fran Housing,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.8
526338,Felin Fran Housing,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
526338,Felin Fran Housing,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.3
526338,Felin Fran Housing,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.26
526338,Felin Fran Housing,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.09
526338,Felin Fran Housing,2024-01-24T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
526338,Felin Fran Housing,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.6
526338,Felin Fran Housing,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.1
526338,Felin Fran Housing,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.2
526338,Felin Fran Housing,2024-01-24T23:30:00.000+00:00,transformer,,Temperature,C,25.7
526338,Felin Fran Housing,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
526338,Felin Fran Housing,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
526338,Felin Fran Housing,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
526338,Felin Fran Housing,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
526338,Felin Fran Housing,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
526338,Felin Fran Housing,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
526338,Felin Fran Housing,2024-01-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
526338,Felin Fran Housing,2024-01-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
526338,Felin Fran Housing,2024-01-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
526338,Felin Fran Housing,2024-01-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,32.29
526338,Felin Fran Housing,2024-01-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.01
526338,Felin Fran Housing,2024-01-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.34
526338,Felin Fran Housing,2024-01-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
526338,Felin Fran Housing,2024-01-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
526338,Felin Fran Housing,2024-01-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
526338,Felin Fran Housing,2024-01-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
526338,Felin Fran Housing,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-24T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.75
526338,Felin Fran Housing,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.64
526338,Felin Fran Housing,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
526338,Felin Fran Housing,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.69
526338,Felin Fran Housing,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.82
526338,Felin Fran Housing,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.31
526338,Felin Fran Housing,2024-01-24T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
526338,Felin Fran Housing,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
526338,Felin Fran Housing,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
526338,Felin Fran Housing,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
526338,Felin Fran Housing,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
526338,Felin Fran Housing,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
526338,Felin Fran Housing,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
526338,Felin Fran Housing,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.11
526338,Felin Fran Housing,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
526338,Felin Fran Housing,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
526338,Felin Fran Housing,2024-01-24T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
526338,Felin Fran Housing,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
526338,Felin Fran Housing,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
526338,Felin Fran Housing,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
526338,Felin Fran Housing,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.71
526338,Felin Fran Housing,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
526338,Felin Fran Housing,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
526338,Felin Fran Housing,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.93
526338,Felin Fran Housing,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.79
526338,Felin Fran Housing,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.24
526338,Felin Fran Housing,2024-01-24T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
526338,Felin Fran Housing,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.9
526338,Felin Fran Housing,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
526338,Felin Fran Housing,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.2
526338,Felin Fran Housing,2024-01-24T23:20:00.000+00:00,transformer,,Temperature,C,25.8
526338,Felin Fran Housing,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
526338,Felin Fran Housing,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
526338,Felin Fran Housing,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
526338,Felin Fran Housing,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
526338,Felin Fran Housing,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
526338,Felin Fran Housing,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
526338,Felin Fran Housing,2024-01-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
526338,Felin Fran Housing,2024-01-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
526338,Felin Fran Housing,2024-01-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
526338,Felin Fran Housing,2024-01-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,31.74
526338,Felin Fran Housing,2024-01-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.76
526338,Felin Fran Housing,2024-01-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.73
526338,Felin Fran Housing,2024-01-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
526338,Felin Fran Housing,2024-01-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
526338,Felin Fran Housing,2024-01-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
526338,Felin Fran Housing,2024-01-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
526338,Felin Fran Housing,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-24T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
526338,Felin Fran Housing,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.68
526338,Felin Fran Housing,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.31
526338,Felin Fran Housing,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.15
526338,Felin Fran Housing,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
526338,Felin Fran Housing,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.47
526338,Felin Fran Housing,2024-01-24T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
526338,Felin Fran Housing,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
526338,Felin Fran Housing,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
526338,Felin Fran Housing,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
526338,Felin Fran Housing,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
526338,Felin Fran Housing,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
526338,Felin Fran Housing,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
526338,Felin Fran Housing,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.09
526338,Felin Fran Housing,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.42
526338,Felin Fran Housing,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
526338,Felin Fran Housing,2024-01-24T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
526338,Felin Fran Housing,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
526338,Felin Fran Housing,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
526338,Felin Fran Housing,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
526338,Felin Fran Housing,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.29
526338,Felin Fran Housing,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
526338,Felin Fran Housing,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
526338,Felin Fran Housing,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.68
526338,Felin Fran Housing,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.98
526338,Felin Fran Housing,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.22
526338,Felin Fran Housing,2024-01-24T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
526338,Felin Fran Housing,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.4
526338,Felin Fran Housing,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.3
526338,Felin Fran Housing,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.4
526338,Felin Fran Housing,2024-01-24T23:10:00.000+00:00,transformer,,Temperature,C,25.8
526338,Felin Fran Housing,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
526338,Felin Fran Housing,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
526338,Felin Fran Housing,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
526338,Felin Fran Housing,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
526338,Felin Fran Housing,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
526338,Felin Fran Housing,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
526338,Felin Fran Housing,2024-01-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
526338,Felin Fran Housing,2024-01-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
526338,Felin Fran Housing,2024-01-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
526338,Felin Fran Housing,2024-01-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.93
526338,Felin Fran Housing,2024-01-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.85
526338,Felin Fran Housing,2024-01-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.76
526338,Felin Fran Housing,2024-01-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
526338,Felin Fran Housing,2024-01-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
526338,Felin Fran Housing,2024-01-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
526338,Felin Fran Housing,2024-01-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
526338,Felin Fran Housing,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-24T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.83
526338,Felin Fran Housing,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.54
526338,Felin Fran Housing,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.62
526338,Felin Fran Housing,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.93
526338,Felin Fran Housing,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.85
526338,Felin Fran Housing,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.39
526338,Felin Fran Housing,2024-01-24T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
526338,Felin Fran Housing,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
526338,Felin Fran Housing,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
526338,Felin Fran Housing,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
526338,Felin Fran Housing,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
526338,Felin Fran Housing,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
526338,Felin Fran Housing,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
526338,Felin Fran Housing,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.14
526338,Felin Fran Housing,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
526338,Felin Fran Housing,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
526338,Felin Fran Housing,2024-01-24T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
526338,Felin Fran Housing,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
526338,Felin Fran Housing,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
526338,Felin Fran Housing,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
526338,Felin Fran Housing,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.59
526338,Felin Fran Housing,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
526338,Felin Fran Housing,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
526338,Felin Fran Housing,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.03
526338,Felin Fran Housing,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.04
526338,Felin Fran Housing,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.82
526338,Felin Fran Housing,2024-01-24T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
526338,Felin Fran Housing,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.4
526338,Felin Fran Housing,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.3
526338,Felin Fran Housing,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.0
526338,Felin Fran Housing,2024-01-24T23:00:00.000+00:00,transformer,,Temperature,C,25.9
526338,Felin Fran Housing,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
526338,Felin Fran Housing,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
526338,Felin Fran Housing,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
526338,Felin Fran Housing,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
526338,Felin Fran Housing,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
526338,Felin Fran Housing,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
526338,Felin Fran Housing,2024-01-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
526338,Felin Fran Housing,2024-01-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
526338,Felin Fran Housing,2024-01-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
526338,Felin Fran Housing,2024-01-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.11
526338,Felin Fran Housing,2024-01-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.2
526338,Felin Fran Housing,2024-01-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.4
526338,Felin Fran Housing,2024-01-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
526338,Felin Fran Housing,2024-01-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
526338,Felin Fran Housing,2024-01-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
526338,Felin Fran Housing,2024-01-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
526338,Felin Fran Housing,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-24T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.97
526338,Felin Fran Housing,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
526338,Felin Fran Housing,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.64
526338,Felin Fran Housing,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.18
526338,Felin Fran Housing,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.89
526338,Felin Fran Housing,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.62
526338,Felin Fran Housing,2024-01-24T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
526338,Felin Fran Housing,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
526338,Felin Fran Housing,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
526338,Felin Fran Housing,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
526338,Felin Fran Housing,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
526338,Felin Fran Housing,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
526338,Felin Fran Housing,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
526338,Felin Fran Housing,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.72
526338,Felin Fran Housing,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
526338,Felin Fran Housing,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
526338,Felin Fran Housing,2024-01-24T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
526338,Felin Fran Housing,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
526338,Felin Fran Housing,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
526338,Felin Fran Housing,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
526338,Felin Fran Housing,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.94
526338,Felin Fran Housing,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.75
526338,Felin Fran Housing,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
526338,Felin Fran Housing,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.91
526338,Felin Fran Housing,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.13
526338,Felin Fran Housing,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.87
526338,Felin Fran Housing,2024-01-24T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
526338,Felin Fran Housing,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.7
526338,Felin Fran Housing,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.3
526338,Felin Fran Housing,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.3
526338,Felin Fran Housing,2024-01-24T22:50:00.000+00:00,transformer,,Temperature,C,25.9
526338,Felin Fran Housing,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
526338,Felin Fran Housing,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
526338,Felin Fran Housing,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
526338,Felin Fran Housing,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
526338,Felin Fran Housing,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
526338,Felin Fran Housing,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
526338,Felin Fran Housing,2024-01-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
526338,Felin Fran Housing,2024-01-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
526338,Felin Fran Housing,2024-01-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
526338,Felin Fran Housing,2024-01-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.82
526338,Felin Fran Housing,2024-01-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.79
526338,Felin Fran Housing,2024-01-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.48
526338,Felin Fran Housing,2024-01-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,90.9
526338,Felin Fran Housing,2024-01-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
526338,Felin Fran Housing,2024-01-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
526338,Felin Fran Housing,2024-01-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
526338,Felin Fran Housing,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-24T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.85
526338,Felin Fran Housing,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.56
526338,Felin Fran Housing,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
526338,Felin Fran Housing,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.87
526338,Felin Fran Housing,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.59
526338,Felin Fran Housing,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.22
526338,Felin Fran Housing,2024-01-24T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
526338,Felin Fran Housing,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
526338,Felin Fran Housing,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
526338,Felin Fran Housing,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
526338,Felin Fran Housing,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
526338,Felin Fran Housing,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
526338,Felin Fran Housing,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
526338,Felin Fran Housing,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.54
526338,Felin Fran Housing,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.04
526338,Felin Fran Housing,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
526338,Felin Fran Housing,2024-01-24T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
526338,Felin Fran Housing,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
526338,Felin Fran Housing,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
526338,Felin Fran Housing,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
526338,Felin Fran Housing,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.19
526338,Felin Fran Housing,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
526338,Felin Fran Housing,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
526338,Felin Fran Housing,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.74
526338,Felin Fran Housing,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.21
526338,Felin Fran Housing,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.68
526338,Felin Fran Housing,2024-01-24T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
526338,Felin Fran Housing,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.8
526338,Felin Fran Housing,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.3
526338,Felin Fran Housing,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.6
526338,Felin Fran Housing,2024-01-24T22:40:00.000+00:00,transformer,,Temperature,C,26.0
526338,Felin Fran Housing,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
526338,Felin Fran Housing,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
526338,Felin Fran Housing,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
526338,Felin Fran Housing,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
526338,Felin Fran Housing,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
526338,Felin Fran Housing,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
526338,Felin Fran Housing,2024-01-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
526338,Felin Fran Housing,2024-01-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
526338,Felin Fran Housing,2024-01-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
526338,Felin Fran Housing,2024-01-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,37.16
526338,Felin Fran Housing,2024-01-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.86
526338,Felin Fran Housing,2024-01-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.7
526338,Felin Fran Housing,2024-01-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
526338,Felin Fran Housing,2024-01-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
526338,Felin Fran Housing,2024-01-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
526338,Felin Fran Housing,2024-01-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
526338,Felin Fran Housing,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-24T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.67
526338,Felin Fran Housing,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
526338,Felin Fran Housing,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
526338,Felin Fran Housing,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.42
526338,Felin Fran Housing,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.63
526338,Felin Fran Housing,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.82
526338,Felin Fran Housing,2024-01-24T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
526338,Felin Fran Housing,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
526338,Felin Fran Housing,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
526338,Felin Fran Housing,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
526338,Felin Fran Housing,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
526338,Felin Fran Housing,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
526338,Felin Fran Housing,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
526338,Felin Fran Housing,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.71
526338,Felin Fran Housing,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.86
526338,Felin Fran Housing,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.04
526338,Felin Fran Housing,2024-01-24T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
526338,Felin Fran Housing,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
526338,Felin Fran Housing,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
526338,Felin Fran Housing,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
526338,Felin Fran Housing,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.38
526338,Felin Fran Housing,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
526338,Felin Fran Housing,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
526338,Felin Fran Housing,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.42
526338,Felin Fran Housing,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.09
526338,Felin Fran Housing,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.67
526338,Felin Fran Housing,2024-01-24T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
526338,Felin Fran Housing,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.0
526338,Felin Fran Housing,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.7
526338,Felin Fran Housing,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.2
526338,Felin Fran Housing,2024-01-24T22:30:00.000+00:00,transformer,,Temperature,C,26.0
526338,Felin Fran Housing,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
