Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526338,Felin Fran Housing,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
526338,Felin Fran Housing,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
526338,Felin Fran Housing,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
526338,Felin Fran Housing,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
526338,Felin Fran Housing,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
526338,Felin Fran Housing,2024-01-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
526338,Felin Fran Housing,2024-01-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
526338,Felin Fran Housing,2024-01-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
526338,Felin Fran Housing,2024-01-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,41.56
526338,Felin Fran Housing,2024-01-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.59
526338,Felin Fran Housing,2024-01-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.52
526338,Felin Fran Housing,2024-01-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,102.9
526338,Felin Fran Housing,2024-01-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
526338,Felin Fran Housing,2024-01-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
526338,Felin Fran Housing,2024-01-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
526338,Felin Fran Housing,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-24T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.95
526338,Felin Fran Housing,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.65
526338,Felin Fran Housing,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
526338,Felin Fran Housing,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.01
526338,Felin Fran Housing,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.08
526338,Felin Fran Housing,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.83
526338,Felin Fran Housing,2024-01-24T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
526338,Felin Fran Housing,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
526338,Felin Fran Housing,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
526338,Felin Fran Housing,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
526338,Felin Fran Housing,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
526338,Felin Fran Housing,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
526338,Felin Fran Housing,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
526338,Felin Fran Housing,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.15
526338,Felin Fran Housing,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.56
526338,Felin Fran Housing,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.35
526338,Felin Fran Housing,2024-01-24T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
526338,Felin Fran Housing,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
526338,Felin Fran Housing,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
526338,Felin Fran Housing,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
526338,Felin Fran Housing,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.63
526338,Felin Fran Housing,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.91
526338,Felin Fran Housing,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
526338,Felin Fran Housing,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.95
526338,Felin Fran Housing,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.65
526338,Felin Fran Housing,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.04
526338,Felin Fran Housing,2024-01-24T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,60.1
526338,Felin Fran Housing,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.2
526338,Felin Fran Housing,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.3
526338,Felin Fran Housing,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.4
526338,Felin Fran Housing,2024-01-24T22:20:00.000+00:00,transformer,,Temperature,C,26.1
526338,Felin Fran Housing,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
526338,Felin Fran Housing,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
526338,Felin Fran Housing,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
526338,Felin Fran Housing,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
526338,Felin Fran Housing,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
526338,Felin Fran Housing,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
526338,Felin Fran Housing,2024-01-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
526338,Felin Fran Housing,2024-01-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
526338,Felin Fran Housing,2024-01-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
526338,Felin Fran Housing,2024-01-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,43.12
526338,Felin Fran Housing,2024-01-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.3
526338,Felin Fran Housing,2024-01-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.21
526338,Felin Fran Housing,2024-01-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,108.2
526338,Felin Fran Housing,2024-01-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
526338,Felin Fran Housing,2024-01-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
526338,Felin Fran Housing,2024-01-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
526338,Felin Fran Housing,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-24T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.8
526338,Felin Fran Housing,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.66
526338,Felin Fran Housing,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
526338,Felin Fran Housing,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.92
526338,Felin Fran Housing,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.57
526338,Felin Fran Housing,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.64
526338,Felin Fran Housing,2024-01-24T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
526338,Felin Fran Housing,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
526338,Felin Fran Housing,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
526338,Felin Fran Housing,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
526338,Felin Fran Housing,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
526338,Felin Fran Housing,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
526338,Felin Fran Housing,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
526338,Felin Fran Housing,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.01
526338,Felin Fran Housing,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.99
526338,Felin Fran Housing,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.49
526338,Felin Fran Housing,2024-01-24T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
526338,Felin Fran Housing,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
526338,Felin Fran Housing,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
526338,Felin Fran Housing,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
526338,Felin Fran Housing,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.67
526338,Felin Fran Housing,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.15
526338,Felin Fran Housing,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
526338,Felin Fran Housing,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.67
526338,Felin Fran Housing,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.77
526338,Felin Fran Housing,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,29.49
526338,Felin Fran Housing,2024-01-24T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,73.2
526338,Felin Fran Housing,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.0
526338,Felin Fran Housing,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.3
526338,Felin Fran Housing,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.5
526338,Felin Fran Housing,2024-01-24T22:10:00.000+00:00,transformer,,Temperature,C,26.1
526338,Felin Fran Housing,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
526338,Felin Fran Housing,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
526338,Felin Fran Housing,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
526338,Felin Fran Housing,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
526338,Felin Fran Housing,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
526338,Felin Fran Housing,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
526338,Felin Fran Housing,2024-01-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
526338,Felin Fran Housing,2024-01-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
526338,Felin Fran Housing,2024-01-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
526338,Felin Fran Housing,2024-01-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,43.6
526338,Felin Fran Housing,2024-01-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.34
526338,Felin Fran Housing,2024-01-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.6
526338,Felin Fran Housing,2024-01-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
526338,Felin Fran Housing,2024-01-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
526338,Felin Fran Housing,2024-01-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
526338,Felin Fran Housing,2024-01-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
526338,Felin Fran Housing,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-24T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.96
526338,Felin Fran Housing,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.53
526338,Felin Fran Housing,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
526338,Felin Fran Housing,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.51
526338,Felin Fran Housing,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.33
526338,Felin Fran Housing,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.25
526338,Felin Fran Housing,2024-01-24T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
526338,Felin Fran Housing,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
526338,Felin Fran Housing,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
526338,Felin Fran Housing,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
526338,Felin Fran Housing,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
526338,Felin Fran Housing,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
526338,Felin Fran Housing,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
526338,Felin Fran Housing,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.47
526338,Felin Fran Housing,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.63
526338,Felin Fran Housing,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.37
526338,Felin Fran Housing,2024-01-24T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
526338,Felin Fran Housing,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
526338,Felin Fran Housing,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
526338,Felin Fran Housing,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
526338,Felin Fran Housing,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.94
526338,Felin Fran Housing,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.22
526338,Felin Fran Housing,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
526338,Felin Fran Housing,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,28.42
526338,Felin Fran Housing,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.56
526338,Felin Fran Housing,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,28.64
526338,Felin Fran Housing,2024-01-24T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,75.5
526338,Felin Fran Housing,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.1
526338,Felin Fran Housing,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.3
526338,Felin Fran Housing,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.3
526338,Felin Fran Housing,2024-01-24T22:00:00.000+00:00,transformer,,Temperature,C,26.1
526338,Felin Fran Housing,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
526338,Felin Fran Housing,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
526338,Felin Fran Housing,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
526338,Felin Fran Housing,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
526338,Felin Fran Housing,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
526338,Felin Fran Housing,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
526338,Felin Fran Housing,2024-01-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
526338,Felin Fran Housing,2024-01-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
526338,Felin Fran Housing,2024-01-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
526338,Felin Fran Housing,2024-01-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,47.41
526338,Felin Fran Housing,2024-01-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.54
526338,Felin Fran Housing,2024-01-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,43.25
526338,Felin Fran Housing,2024-01-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,116.6
526338,Felin Fran Housing,2024-01-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
526338,Felin Fran Housing,2024-01-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
526338,Felin Fran Housing,2024-01-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
526338,Felin Fran Housing,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-24T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.03
526338,Felin Fran Housing,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.46
526338,Felin Fran Housing,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
526338,Felin Fran Housing,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.72
526338,Felin Fran Housing,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.39
526338,Felin Fran Housing,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.85
526338,Felin Fran Housing,2024-01-24T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
526338,Felin Fran Housing,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
526338,Felin Fran Housing,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
526338,Felin Fran Housing,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
526338,Felin Fran Housing,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
526338,Felin Fran Housing,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
526338,Felin Fran Housing,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
526338,Felin Fran Housing,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.98
526338,Felin Fran Housing,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.75
526338,Felin Fran Housing,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.92
526338,Felin Fran Housing,2024-01-24T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
526338,Felin Fran Housing,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
526338,Felin Fran Housing,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
526338,Felin Fran Housing,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
526338,Felin Fran Housing,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.13
526338,Felin Fran Housing,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.94
526338,Felin Fran Housing,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
526338,Felin Fran Housing,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.65
526338,Felin Fran Housing,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,31.25
526338,Felin Fran Housing,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.77
526338,Felin Fran Housing,2024-01-24T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.9
526338,Felin Fran Housing,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.4
526338,Felin Fran Housing,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.9
526338,Felin Fran Housing,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.5
526338,Felin Fran Housing,2024-01-24T21:50:00.000+00:00,transformer,,Temperature,C,26.2
526338,Felin Fran Housing,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
526338,Felin Fran Housing,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
526338,Felin Fran Housing,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
526338,Felin Fran Housing,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
526338,Felin Fran Housing,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
526338,Felin Fran Housing,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
526338,Felin Fran Housing,2024-01-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
526338,Felin Fran Housing,2024-01-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
526338,Felin Fran Housing,2024-01-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
526338,Felin Fran Housing,2024-01-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,45.36
526338,Felin Fran Housing,2024-01-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,50.4
526338,Felin Fran Housing,2024-01-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.51
526338,Felin Fran Housing,2024-01-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,108.0
526338,Felin Fran Housing,2024-01-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
526338,Felin Fran Housing,2024-01-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
526338,Felin Fran Housing,2024-01-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
526338,Felin Fran Housing,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-24T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.2
526338,Felin Fran Housing,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.51
526338,Felin Fran Housing,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
526338,Felin Fran Housing,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.5
526338,Felin Fran Housing,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.67
526338,Felin Fran Housing,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.91
526338,Felin Fran Housing,2024-01-24T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
526338,Felin Fran Housing,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.7
526338,Felin Fran Housing,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
526338,Felin Fran Housing,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.3
526338,Felin Fran Housing,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
526338,Felin Fran Housing,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
526338,Felin Fran Housing,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
526338,Felin Fran Housing,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.27
526338,Felin Fran Housing,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.32
526338,Felin Fran Housing,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.89
526338,Felin Fran Housing,2024-01-24T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
526338,Felin Fran Housing,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
526338,Felin Fran Housing,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
526338,Felin Fran Housing,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
526338,Felin Fran Housing,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.49
526338,Felin Fran Housing,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.02
526338,Felin Fran Housing,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
526338,Felin Fran Housing,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.38
526338,Felin Fran Housing,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.06
526338,Felin Fran Housing,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.39
526338,Felin Fran Housing,2024-01-24T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.7
526338,Felin Fran Housing,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.5
526338,Felin Fran Housing,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.8
526338,Felin Fran Housing,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.1
526338,Felin Fran Housing,2024-01-24T21:40:00.000+00:00,transformer,,Temperature,C,26.2
526338,Felin Fran Housing,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
526338,Felin Fran Housing,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
526338,Felin Fran Housing,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
526338,Felin Fran Housing,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
526338,Felin Fran Housing,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
526338,Felin Fran Housing,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
526338,Felin Fran Housing,2024-01-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
526338,Felin Fran Housing,2024-01-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
526338,Felin Fran Housing,2024-01-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
526338,Felin Fran Housing,2024-01-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,48.15
526338,Felin Fran Housing,2024-01-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,45.08
526338,Felin Fran Housing,2024-01-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.17
526338,Felin Fran Housing,2024-01-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,113.2
526338,Felin Fran Housing,2024-01-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
526338,Felin Fran Housing,2024-01-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
526338,Felin Fran Housing,2024-01-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
526338,Felin Fran Housing,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-24T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.3
526338,Felin Fran Housing,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.63
526338,Felin Fran Housing,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
526338,Felin Fran Housing,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.4
526338,Felin Fran Housing,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.83
526338,Felin Fran Housing,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.68
526338,Felin Fran Housing,2024-01-24T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
526338,Felin Fran Housing,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.9
526338,Felin Fran Housing,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.7
526338,Felin Fran Housing,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.0
526338,Felin Fran Housing,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
526338,Felin Fran Housing,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
526338,Felin Fran Housing,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
526338,Felin Fran Housing,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.72
526338,Felin Fran Housing,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.28
526338,Felin Fran Housing,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.42
526338,Felin Fran Housing,2024-01-24T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
526338,Felin Fran Housing,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.1
526338,Felin Fran Housing,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.6
526338,Felin Fran Housing,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
526338,Felin Fran Housing,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.66
526338,Felin Fran Housing,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.74
526338,Felin Fran Housing,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
526338,Felin Fran Housing,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.36
526338,Felin Fran Housing,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.08
526338,Felin Fran Housing,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,28.18
526338,Felin Fran Housing,2024-01-24T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,63.8
526338,Felin Fran Housing,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.3
526338,Felin Fran Housing,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.3
526338,Felin Fran Housing,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.2
526338,Felin Fran Housing,2024-01-24T21:30:00.000+00:00,transformer,,Temperature,C,26.3
526338,Felin Fran Housing,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
526338,Felin Fran Housing,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
526338,Felin Fran Housing,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
526338,Felin Fran Housing,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
526338,Felin Fran Housing,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
526338,Felin Fran Housing,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
526338,Felin Fran Housing,2024-01-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.6
526338,Felin Fran Housing,2024-01-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
526338,Felin Fran Housing,2024-01-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
526338,Felin Fran Housing,2024-01-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,54.49
526338,Felin Fran Housing,2024-01-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,54.21
526338,Felin Fran Housing,2024-01-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,49.25
526338,Felin Fran Housing,2024-01-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,115.6
526338,Felin Fran Housing,2024-01-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
526338,Felin Fran Housing,2024-01-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
526338,Felin Fran Housing,2024-01-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
526338,Felin Fran Housing,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-24T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.0
526338,Felin Fran Housing,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.18
526338,Felin Fran Housing,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.72
526338,Felin Fran Housing,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
526338,Felin Fran Housing,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.61
526338,Felin Fran Housing,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.76
526338,Felin Fran Housing,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.42
526338,Felin Fran Housing,2024-01-24T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
526338,Felin Fran Housing,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.0
526338,Felin Fran Housing,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.4
526338,Felin Fran Housing,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.9
526338,Felin Fran Housing,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
526338,Felin Fran Housing,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
526338,Felin Fran Housing,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
526338,Felin Fran Housing,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.29
526338,Felin Fran Housing,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.3
526338,Felin Fran Housing,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.24
526338,Felin Fran Housing,2024-01-24T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
526338,Felin Fran Housing,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
526338,Felin Fran Housing,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.4
526338,Felin Fran Housing,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
526338,Felin Fran Housing,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.06
526338,Felin Fran Housing,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.74
526338,Felin Fran Housing,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
526338,Felin Fran Housing,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.0
526338,Felin Fran Housing,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,32.46
526338,Felin Fran Housing,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,33.11
526338,Felin Fran Housing,2024-01-24T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,70.6
526338,Felin Fran Housing,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.6
526338,Felin Fran Housing,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.9
526338,Felin Fran Housing,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.1
526338,Felin Fran Housing,2024-01-24T21:20:00.000+00:00,transformer,,Temperature,C,26.3
526338,Felin Fran Housing,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
526338,Felin Fran Housing,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
526338,Felin Fran Housing,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
526338,Felin Fran Housing,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
526338,Felin Fran Housing,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
526338,Felin Fran Housing,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
526338,Felin Fran Housing,2024-01-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
526338,Felin Fran Housing,2024-01-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
526338,Felin Fran Housing,2024-01-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
526338,Felin Fran Housing,2024-01-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,50.9
526338,Felin Fran Housing,2024-01-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,62.54
526338,Felin Fran Housing,2024-01-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,57.73
526338,Felin Fran Housing,2024-01-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,117.2
526338,Felin Fran Housing,2024-01-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
526338,Felin Fran Housing,2024-01-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.6
526338,Felin Fran Housing,2024-01-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
526338,Felin Fran Housing,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-24T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.08
526338,Felin Fran Housing,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
526338,Felin Fran Housing,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.86
526338,Felin Fran Housing,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.48
526338,Felin Fran Housing,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.1
526338,Felin Fran Housing,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.07
526338,Felin Fran Housing,2024-01-24T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
526338,Felin Fran Housing,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.5
526338,Felin Fran Housing,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.2
526338,Felin Fran Housing,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.7
526338,Felin Fran Housing,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
526338,Felin Fran Housing,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
526338,Felin Fran Housing,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
526338,Felin Fran Housing,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.97
526338,Felin Fran Housing,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.92
526338,Felin Fran Housing,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.44
526338,Felin Fran Housing,2024-01-24T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
526338,Felin Fran Housing,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.1
526338,Felin Fran Housing,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.3
526338,Felin Fran Housing,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
526338,Felin Fran Housing,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.52
526338,Felin Fran Housing,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
526338,Felin Fran Housing,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
526338,Felin Fran Housing,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.47
526338,Felin Fran Housing,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.17
526338,Felin Fran Housing,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,36.05
526338,Felin Fran Housing,2024-01-24T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,82.4
526338,Felin Fran Housing,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.0
526338,Felin Fran Housing,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.7
526338,Felin Fran Housing,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.4
526338,Felin Fran Housing,2024-01-24T21:10:00.000+00:00,transformer,,Temperature,C,26.2
526338,Felin Fran Housing,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
526338,Felin Fran Housing,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
526338,Felin Fran Housing,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
526338,Felin Fran Housing,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
526338,Felin Fran Housing,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
526338,Felin Fran Housing,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
526338,Felin Fran Housing,2024-01-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
526338,Felin Fran Housing,2024-01-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
526338,Felin Fran Housing,2024-01-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
526338,Felin Fran Housing,2024-01-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,50.9
526338,Felin Fran Housing,2024-01-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,56.2
526338,Felin Fran Housing,2024-01-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,59.54
526338,Felin Fran Housing,2024-01-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,121.8
526338,Felin Fran Housing,2024-01-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
526338,Felin Fran Housing,2024-01-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
526338,Felin Fran Housing,2024-01-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
526338,Felin Fran Housing,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
526338,Felin Fran Housing,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
526338,Felin Fran Housing,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
526338,Felin Fran Housing,2024-01-24T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
526338,Felin Fran Housing,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.89
526338,Felin Fran Housing,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
526338,Felin Fran Housing,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.62
526338,Felin Fran Housing,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.73
526338,Felin Fran Housing,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.98
526338,Felin Fran Housing,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.83
526338,Felin Fran Housing,2024-01-24T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
526338,Felin Fran Housing,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.3
526338,Felin Fran Housing,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.4
526338,Felin Fran Housing,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.9
526338,Felin Fran Housing,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
526338,Felin Fran Housing,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
526338,Felin Fran Housing,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
526338,Felin Fran Housing,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.23
526338,Felin Fran Housing,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.56
526338,Felin Fran Housing,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.43
526338,Felin Fran Housing,2024-01-24T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
526338,Felin Fran Housing,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.1
526338,Felin Fran Housing,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.5
526338,Felin Fran Housing,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
526338,Felin Fran Housing,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.88
526338,Felin Fran Housing,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
526338,Felin Fran Housing,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
526338,Felin Fran Housing,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.32
526338,Felin Fran Housing,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,32.15
526338,Felin Fran Housing,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,36.95
526338,Felin Fran Housing,2024-01-24T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,75.6
526338,Felin Fran Housing,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.2
526338,Felin Fran Housing,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.6
526338,Felin Fran Housing,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,154.1
526338,Felin Fran Housing,2024-01-24T21:00:00.000+00:00,transformer,,Temperature,C,26.1
526338,Felin Fran Housing,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
526338,Felin Fran Housing,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
526338,Felin Fran Housing,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
526338,Felin Fran Housing,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
526338,Felin Fran Housing,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
526338,Felin Fran Housing,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
526338,Felin Fran Housing,2024-01-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
526338,Felin Fran Housing,2024-01-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
