Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526338,Felin Fran Housing,2024-01-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
526338,Felin Fran Housing,2024-01-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,60.28
526338,Felin Fran Housing,2024-01-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,70.7
526338,Felin Fran Housing,2024-01-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,62.16
526338,Felin Fran Housing,2024-01-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,120.1
526338,Felin Fran Housing,2024-01-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
526338,Felin Fran Housing,2024-01-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.5
526338,Felin Fran Housing,2024-01-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
526338,Felin Fran Housing,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
526338,Felin Fran Housing,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
526338,Felin Fran Housing,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
526338,Felin Fran Housing,2024-01-24T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.74
526338,Felin Fran Housing,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
526338,Felin Fran Housing,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.33
526338,Felin Fran Housing,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.55
526338,Felin Fran Housing,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.71
526338,Felin Fran Housing,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.97
526338,Felin Fran Housing,2024-01-24T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.0
526338,Felin Fran Housing,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.1
526338,Felin Fran Housing,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.2
526338,Felin Fran Housing,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.9
526338,Felin Fran Housing,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
526338,Felin Fran Housing,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
526338,Felin Fran Housing,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
526338,Felin Fran Housing,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.08
526338,Felin Fran Housing,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.5
526338,Felin Fran Housing,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.71
526338,Felin Fran Housing,2024-01-24T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
526338,Felin Fran Housing,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.5
526338,Felin Fran Housing,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.7
526338,Felin Fran Housing,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
526338,Felin Fran Housing,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.58
526338,Felin Fran Housing,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
526338,Felin Fran Housing,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
526338,Felin Fran Housing,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.0
526338,Felin Fran Housing,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,35.17
526338,Felin Fran Housing,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,34.99
526338,Felin Fran Housing,2024-01-24T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,64.3
526338,Felin Fran Housing,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.8
526338,Felin Fran Housing,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,147.6
526338,Felin Fran Housing,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,147.0
526338,Felin Fran Housing,2024-01-24T20:50:00.000+00:00,transformer,,Temperature,C,26.1
526338,Felin Fran Housing,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
526338,Felin Fran Housing,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
526338,Felin Fran Housing,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
526338,Felin Fran Housing,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
526338,Felin Fran Housing,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
526338,Felin Fran Housing,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
526338,Felin Fran Housing,2024-01-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
526338,Felin Fran Housing,2024-01-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
526338,Felin Fran Housing,2024-01-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
526338,Felin Fran Housing,2024-01-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,62.63
526338,Felin Fran Housing,2024-01-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,72.39
526338,Felin Fran Housing,2024-01-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,60.61
526338,Felin Fran Housing,2024-01-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,121.8
526338,Felin Fran Housing,2024-01-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.6
526338,Felin Fran Housing,2024-01-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.5
526338,Felin Fran Housing,2024-01-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
526338,Felin Fran Housing,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
526338,Felin Fran Housing,2024-01-24T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.77
526338,Felin Fran Housing,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.3
526338,Felin Fran Housing,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
526338,Felin Fran Housing,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.82
526338,Felin Fran Housing,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.35
526338,Felin Fran Housing,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.9
526338,Felin Fran Housing,2024-01-24T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
526338,Felin Fran Housing,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.5
526338,Felin Fran Housing,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.7
526338,Felin Fran Housing,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.1
526338,Felin Fran Housing,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
526338,Felin Fran Housing,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
526338,Felin Fran Housing,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
526338,Felin Fran Housing,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.11
526338,Felin Fran Housing,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.12
526338,Felin Fran Housing,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.29
526338,Felin Fran Housing,2024-01-24T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
526338,Felin Fran Housing,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.6
526338,Felin Fran Housing,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
526338,Felin Fran Housing,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
526338,Felin Fran Housing,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.05
526338,Felin Fran Housing,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
526338,Felin Fran Housing,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
526338,Felin Fran Housing,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.35
526338,Felin Fran Housing,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,32.4
526338,Felin Fran Housing,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,35.86
526338,Felin Fran Housing,2024-01-24T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,73.8
526338,Felin Fran Housing,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.8
526338,Felin Fran Housing,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.3
526338,Felin Fran Housing,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.1
526338,Felin Fran Housing,2024-01-24T20:40:00.000+00:00,transformer,,Temperature,C,26.1
526338,Felin Fran Housing,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
526338,Felin Fran Housing,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
526338,Felin Fran Housing,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
526338,Felin Fran Housing,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
526338,Felin Fran Housing,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
526338,Felin Fran Housing,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
526338,Felin Fran Housing,2024-01-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
526338,Felin Fran Housing,2024-01-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
526338,Felin Fran Housing,2024-01-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
526338,Felin Fran Housing,2024-01-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,56.29
526338,Felin Fran Housing,2024-01-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,59.9
526338,Felin Fran Housing,2024-01-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,57.02
526338,Felin Fran Housing,2024-01-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,116.7
526338,Felin Fran Housing,2024-01-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
526338,Felin Fran Housing,2024-01-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
526338,Felin Fran Housing,2024-01-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
526338,Felin Fran Housing,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
526338,Felin Fran Housing,2024-01-24T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.67
526338,Felin Fran Housing,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.35
526338,Felin Fran Housing,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.45
526338,Felin Fran Housing,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.36
526338,Felin Fran Housing,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.42
526338,Felin Fran Housing,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.15
526338,Felin Fran Housing,2024-01-24T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
526338,Felin Fran Housing,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.5
526338,Felin Fran Housing,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.7
526338,Felin Fran Housing,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
526338,Felin Fran Housing,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
526338,Felin Fran Housing,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
526338,Felin Fran Housing,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
526338,Felin Fran Housing,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.38
526338,Felin Fran Housing,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.48
526338,Felin Fran Housing,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.66
526338,Felin Fran Housing,2024-01-24T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
526338,Felin Fran Housing,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.6
526338,Felin Fran Housing,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.0
526338,Felin Fran Housing,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
526338,Felin Fran Housing,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.07
526338,Felin Fran Housing,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
526338,Felin Fran Housing,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
526338,Felin Fran Housing,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.94
526338,Felin Fran Housing,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,32.52
526338,Felin Fran Housing,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,35.45
526338,Felin Fran Housing,2024-01-24T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,72.2
526338,Felin Fran Housing,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.1
526338,Felin Fran Housing,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,136.0
526338,Felin Fran Housing,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,147.7
526338,Felin Fran Housing,2024-01-24T20:30:00.000+00:00,transformer,,Temperature,C,26.1
526338,Felin Fran Housing,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
526338,Felin Fran Housing,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
526338,Felin Fran Housing,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
526338,Felin Fran Housing,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
526338,Felin Fran Housing,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
526338,Felin Fran Housing,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
526338,Felin Fran Housing,2024-01-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
526338,Felin Fran Housing,2024-01-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
526338,Felin Fran Housing,2024-01-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
526338,Felin Fran Housing,2024-01-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,59.68
526338,Felin Fran Housing,2024-01-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,65.43
526338,Felin Fran Housing,2024-01-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,56.22
526338,Felin Fran Housing,2024-01-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,116.1
526338,Felin Fran Housing,2024-01-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
526338,Felin Fran Housing,2024-01-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.5
526338,Felin Fran Housing,2024-01-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
526338,Felin Fran Housing,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
526338,Felin Fran Housing,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
526338,Felin Fran Housing,2024-01-24T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.7
526338,Felin Fran Housing,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
526338,Felin Fran Housing,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.59
526338,Felin Fran Housing,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.05
526338,Felin Fran Housing,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.87
526338,Felin Fran Housing,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.95
526338,Felin Fran Housing,2024-01-24T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
526338,Felin Fran Housing,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.6
526338,Felin Fran Housing,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.0
526338,Felin Fran Housing,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.9
526338,Felin Fran Housing,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
526338,Felin Fran Housing,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
526338,Felin Fran Housing,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
526338,Felin Fran Housing,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.18
526338,Felin Fran Housing,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.04
526338,Felin Fran Housing,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.74
526338,Felin Fran Housing,2024-01-24T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
526338,Felin Fran Housing,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.6
526338,Felin Fran Housing,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.9
526338,Felin Fran Housing,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
526338,Felin Fran Housing,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.29
526338,Felin Fran Housing,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
526338,Felin Fran Housing,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.31
526338,Felin Fran Housing,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,32.05
526338,Felin Fran Housing,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,38.54
526338,Felin Fran Housing,2024-01-24T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,72.1
526338,Felin Fran Housing,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.3
526338,Felin Fran Housing,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.1
526338,Felin Fran Housing,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,160.7
526338,Felin Fran Housing,2024-01-24T20:20:00.000+00:00,transformer,,Temperature,C,26.0
526338,Felin Fran Housing,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
526338,Felin Fran Housing,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
526338,Felin Fran Housing,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
526338,Felin Fran Housing,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
526338,Felin Fran Housing,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
526338,Felin Fran Housing,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
526338,Felin Fran Housing,2024-01-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
526338,Felin Fran Housing,2024-01-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
526338,Felin Fran Housing,2024-01-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
526338,Felin Fran Housing,2024-01-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,67.55
526338,Felin Fran Housing,2024-01-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,67.98
526338,Felin Fran Housing,2024-01-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,64.19
526338,Felin Fran Housing,2024-01-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,118.7
526338,Felin Fran Housing,2024-01-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.7
526338,Felin Fran Housing,2024-01-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.4
526338,Felin Fran Housing,2024-01-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
526338,Felin Fran Housing,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
526338,Felin Fran Housing,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
526338,Felin Fran Housing,2024-01-24T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.83
526338,Felin Fran Housing,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
526338,Felin Fran Housing,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
526338,Felin Fran Housing,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.27
526338,Felin Fran Housing,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.63
526338,Felin Fran Housing,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.6
526338,Felin Fran Housing,2024-01-24T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.7
526338,Felin Fran Housing,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.2
526338,Felin Fran Housing,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.8
526338,Felin Fran Housing,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.4
526338,Felin Fran Housing,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
526338,Felin Fran Housing,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
526338,Felin Fran Housing,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
526338,Felin Fran Housing,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.25
526338,Felin Fran Housing,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.05
526338,Felin Fran Housing,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.88
526338,Felin Fran Housing,2024-01-24T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.7
526338,Felin Fran Housing,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.8
526338,Felin Fran Housing,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.7
526338,Felin Fran Housing,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
526338,Felin Fran Housing,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.18
526338,Felin Fran Housing,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
526338,Felin Fran Housing,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
526338,Felin Fran Housing,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.12
526338,Felin Fran Housing,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,34.69
526338,Felin Fran Housing,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,36.07
526338,Felin Fran Housing,2024-01-24T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.3
526338,Felin Fran Housing,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.7
526338,Felin Fran Housing,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,144.7
526338,Felin Fran Housing,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,151.1
526338,Felin Fran Housing,2024-01-24T20:10:00.000+00:00,transformer,,Temperature,C,26.0
526338,Felin Fran Housing,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
526338,Felin Fran Housing,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
526338,Felin Fran Housing,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
526338,Felin Fran Housing,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
526338,Felin Fran Housing,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
526338,Felin Fran Housing,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
526338,Felin Fran Housing,2024-01-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
526338,Felin Fran Housing,2024-01-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
526338,Felin Fran Housing,2024-01-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
526338,Felin Fran Housing,2024-01-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,68.66
526338,Felin Fran Housing,2024-01-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,70.38
526338,Felin Fran Housing,2024-01-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,63.49
526338,Felin Fran Housing,2024-01-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,114.3
526338,Felin Fran Housing,2024-01-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.5
526338,Felin Fran Housing,2024-01-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.6
526338,Felin Fran Housing,2024-01-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.8
526338,Felin Fran Housing,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
526338,Felin Fran Housing,2024-01-24T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
526338,Felin Fran Housing,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
526338,Felin Fran Housing,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
526338,Felin Fran Housing,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,23.45
526338,Felin Fran Housing,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.84
526338,Felin Fran Housing,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.05
526338,Felin Fran Housing,2024-01-24T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,54.1
526338,Felin Fran Housing,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.5
526338,Felin Fran Housing,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.8
526338,Felin Fran Housing,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.9
526338,Felin Fran Housing,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
526338,Felin Fran Housing,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
526338,Felin Fran Housing,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
526338,Felin Fran Housing,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.75
526338,Felin Fran Housing,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.76
526338,Felin Fran Housing,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.02
526338,Felin Fran Housing,2024-01-24T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.1
526338,Felin Fran Housing,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.1
526338,Felin Fran Housing,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.5
526338,Felin Fran Housing,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.7
526338,Felin Fran Housing,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.45
526338,Felin Fran Housing,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
526338,Felin Fran Housing,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.1
526338,Felin Fran Housing,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,34.26
526338,Felin Fran Housing,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,39.99
526338,Felin Fran Housing,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,34.99
526338,Felin Fran Housing,2024-01-24T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.3
526338,Felin Fran Housing,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.7
526338,Felin Fran Housing,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,167.2
526338,Felin Fran Housing,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,146.5
526338,Felin Fran Housing,2024-01-24T20:00:00.000+00:00,transformer,,Temperature,C,26.0
526338,Felin Fran Housing,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
526338,Felin Fran Housing,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
526338,Felin Fran Housing,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
526338,Felin Fran Housing,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
526338,Felin Fran Housing,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
526338,Felin Fran Housing,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
526338,Felin Fran Housing,2024-01-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
526338,Felin Fran Housing,2024-01-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
526338,Felin Fran Housing,2024-01-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
526338,Felin Fran Housing,2024-01-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,80.48
526338,Felin Fran Housing,2024-01-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,71.62
526338,Felin Fran Housing,2024-01-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,60.01
526338,Felin Fran Housing,2024-01-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,140.3
526338,Felin Fran Housing,2024-01-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,339.1
526338,Felin Fran Housing,2024-01-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.7
526338,Felin Fran Housing,2024-01-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
526338,Felin Fran Housing,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
526338,Felin Fran Housing,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
526338,Felin Fran Housing,2024-01-24T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.82
526338,Felin Fran Housing,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
526338,Felin Fran Housing,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
526338,Felin Fran Housing,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.86
526338,Felin Fran Housing,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.25
526338,Felin Fran Housing,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.27
526338,Felin Fran Housing,2024-01-24T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
526338,Felin Fran Housing,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.2
526338,Felin Fran Housing,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.3
526338,Felin Fran Housing,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
526338,Felin Fran Housing,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
526338,Felin Fran Housing,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
526338,Felin Fran Housing,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
526338,Felin Fran Housing,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.6
526338,Felin Fran Housing,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.86
526338,Felin Fran Housing,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.88
526338,Felin Fran Housing,2024-01-24T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
526338,Felin Fran Housing,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.8
526338,Felin Fran Housing,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.9
526338,Felin Fran Housing,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.5
526338,Felin Fran Housing,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.96
526338,Felin Fran Housing,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
526338,Felin Fran Housing,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.43
526338,Felin Fran Housing,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.7
526338,Felin Fran Housing,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,44.79
526338,Felin Fran Housing,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,36.28
526338,Felin Fran Housing,2024-01-24T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,73.8
526338,Felin Fran Housing,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.3
526338,Felin Fran Housing,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,186.9
526338,Felin Fran Housing,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,151.8
526338,Felin Fran Housing,2024-01-24T19:50:00.000+00:00,transformer,,Temperature,C,25.9
526338,Felin Fran Housing,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
526338,Felin Fran Housing,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
526338,Felin Fran Housing,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
526338,Felin Fran Housing,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
526338,Felin Fran Housing,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
526338,Felin Fran Housing,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
526338,Felin Fran Housing,2024-01-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
526338,Felin Fran Housing,2024-01-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
526338,Felin Fran Housing,2024-01-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
526338,Felin Fran Housing,2024-01-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,64.15
526338,Felin Fran Housing,2024-01-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,78.92
526338,Felin Fran Housing,2024-01-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,61.39
526338,Felin Fran Housing,2024-01-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,125.7
526338,Felin Fran Housing,2024-01-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.2
526338,Felin Fran Housing,2024-01-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,329.7
526338,Felin Fran Housing,2024-01-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
526338,Felin Fran Housing,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
526338,Felin Fran Housing,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
526338,Felin Fran Housing,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-24T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.7
526338,Felin Fran Housing,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
526338,Felin Fran Housing,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
526338,Felin Fran Housing,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.84
526338,Felin Fran Housing,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.8
526338,Felin Fran Housing,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.44
526338,Felin Fran Housing,2024-01-24T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
526338,Felin Fran Housing,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.9
526338,Felin Fran Housing,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.6
526338,Felin Fran Housing,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.0
526338,Felin Fran Housing,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
526338,Felin Fran Housing,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
526338,Felin Fran Housing,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
526338,Felin Fran Housing,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.23
526338,Felin Fran Housing,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.59
526338,Felin Fran Housing,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.54
526338,Felin Fran Housing,2024-01-24T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
526338,Felin Fran Housing,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.0
526338,Felin Fran Housing,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.6
526338,Felin Fran Housing,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
526338,Felin Fran Housing,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.89
526338,Felin Fran Housing,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
526338,Felin Fran Housing,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.87
526338,Felin Fran Housing,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.96
526338,Felin Fran Housing,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,37.8
526338,Felin Fran Housing,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,38.56
526338,Felin Fran Housing,2024-01-24T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,72.2
526338,Felin Fran Housing,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.9
526338,Felin Fran Housing,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,160.7
526338,Felin Fran Housing,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,160.8
526338,Felin Fran Housing,2024-01-24T19:40:00.000+00:00,transformer,,Temperature,C,25.9
526338,Felin Fran Housing,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
526338,Felin Fran Housing,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
526338,Felin Fran Housing,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
526338,Felin Fran Housing,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
526338,Felin Fran Housing,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
526338,Felin Fran Housing,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
526338,Felin Fran Housing,2024-01-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
526338,Felin Fran Housing,2024-01-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
526338,Felin Fran Housing,2024-01-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
526338,Felin Fran Housing,2024-01-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,61.02
526338,Felin Fran Housing,2024-01-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,76.21
526338,Felin Fran Housing,2024-01-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,64.5
526338,Felin Fran Housing,2024-01-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,117.9
526338,Felin Fran Housing,2024-01-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.2
526338,Felin Fran Housing,2024-01-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,318.6
526338,Felin Fran Housing,2024-01-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.3
526338,Felin Fran Housing,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-24T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
526338,Felin Fran Housing,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
526338,Felin Fran Housing,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
526338,Felin Fran Housing,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.96
526338,Felin Fran Housing,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.72
526338,Felin Fran Housing,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.7
526338,Felin Fran Housing,2024-01-24T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
526338,Felin Fran Housing,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.4
526338,Felin Fran Housing,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.3
526338,Felin Fran Housing,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.1
526338,Felin Fran Housing,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
526338,Felin Fran Housing,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
526338,Felin Fran Housing,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
526338,Felin Fran Housing,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.36
526338,Felin Fran Housing,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.55
526338,Felin Fran Housing,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.94
526338,Felin Fran Housing,2024-01-24T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
526338,Felin Fran Housing,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.3
526338,Felin Fran Housing,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.7
526338,Felin Fran Housing,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.8
526338,Felin Fran Housing,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.61
526338,Felin Fran Housing,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
526338,Felin Fran Housing,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.57
526338,Felin Fran Housing,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.04
526338,Felin Fran Housing,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,30.29
526338,Felin Fran Housing,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,41.28
526338,Felin Fran Housing,2024-01-24T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,80.0
526338,Felin Fran Housing,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.4
526338,Felin Fran Housing,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.3
526338,Felin Fran Housing,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,172.6
526338,Felin Fran Housing,2024-01-24T19:30:00.000+00:00,transformer,,Temperature,C,25.8
526338,Felin Fran Housing,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
526338,Felin Fran Housing,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
526338,Felin Fran Housing,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
526338,Felin Fran Housing,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
526338,Felin Fran Housing,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
526338,Felin Fran Housing,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
526338,Felin Fran Housing,2024-01-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
526338,Felin Fran Housing,2024-01-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
526338,Felin Fran Housing,2024-01-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
526338,Felin Fran Housing,2024-01-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,64.37
526338,Felin Fran Housing,2024-01-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,64.58
526338,Felin Fran Housing,2024-01-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,66.9
526338,Felin Fran Housing,2024-01-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,118.8
526338,Felin Fran Housing,2024-01-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.1
526338,Felin Fran Housing,2024-01-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.7
